Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,1.55,4.5,12.0,11.8,0.0
2016,1,1,8,0,0.0,24.0,1.7,5.0,24.0,23.75,11.22
2016,1,1,8,15,15.5,41.5,1.8,5.0,44.0,48.14,34.63
2016,1,1,8,30,31.0,59.0,1.9,5.0,64.0,72.33,56.24
2016,1,1,8,45,40.5,76.5,2.05,5.0,85.0,95.66,77.22
2016,1,1,9,0,50.0,94.0,2.2,5.0,106.0,119.78,98.76
2016,1,1,9,15,57.5,110.0,2.15,5.5,126.0,141.99,118.21
2016,1,1,9,30,65.0,126.0,2.1,6.0,146.0,164.78,137.82
2016,1,1,9,45,72.5,141.5,2.1,6.5,166.5,187.52,157.06
2016,1,1,10,0,80.0,157.0,2.1,7.0,187.0,210.71,176.38
2016,1,1,10,15,205.5,162.5,2.05,7.0,248.0,298.72,251.55
2016,1,1,10,30,331.0,168.0,2.0,7.0,309.0,394.86,331.52
2016,1,1,10,45,254.5,188.0,1.95,7.5,300.0,376.66,314.19
2016,1,1,11,0,178.0,208.0,1.9,8.0,291.0,346.46,287.59
2016,1,1,11,15,216.5,212.5,1.9,8.0,317.0,380.72,316.03
2016,1,1,11,30,255.0,217.0,1.9,8.0,343.0,423.71,350.67
2016,1,1,11,45,250.0,223.5,1.95,8.0,349.0,430.39,355.56
2016,1,1,12,0,245.0,230.0,2.0,8.0,355.0,427.8,353.46
2016,1,1,12,15,122.5,186.0,2.0,8.0,248.5,290.02,240.49
2016,1,1,12,30,0.0,142.0,2.0,8.0,142.0,140.27,113.77
2016,1,1,12,45,3.5,158.5,2.05,8.0,160.5,160.1,130.86
2016,1,1,13,0,7.0,175.0,2.1,8.0,179.0,180.19,147.74
2016,1,1,13,15,15.0,181.0,2.05,8.0,188.5,192.37,158.15
2016,1,1,13,30,23.0,187.0,2.0,8.0,198.0,204.48,168.5
2016,1,1,13,45,13.5,170.5,2.0,8.0,177.0,180.33,148.3
2016,1,1,14,0,4.0,154.0,2.0,8.0,156.0,156.66,128.47
2016,1,1,14,15,2.0,145.5,1.85,7.5,146.5,146.75,120.51
2016,1,1,14,30,0.0,137.0,1.7,7.0,137.0,137.0,112.61
2016,1,1,14,45,0.0,126.0,1.55,7.0,126.0,125.89,103.34
2016,1,1,15,0,0.0,115.0,1.4,7.0,115.0,114.85,94.06
2016,1,1,15,15,0.0,102.0,1.3,6.5,102.0,101.72,83.06
2016,1,1,15,30,0.0,89.0,1.2,6.0,89.0,88.64,71.94
2016,1,1,15,45,0.0,75.0,1.1,6.0,75.0,74.52,59.61
2016,1,1,16,0,0.0,61.0,1.0,6.0,61.0,60.43,47.13
2016,1,1,16,15,0.0,46.5,1.0,5.5,46.5,45.79,34.1
2016,1,1,16,30,0.0,32.0,1.0,5.0,32.0,31.1,20.86
2016,1,1,16,45,0.0,20.0,1.05,5.0,20.0,19.31,8.92
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,7.86,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.93,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,213.0,11.5,0.9,-0.5,27.5,46.18,0.0
2016,1,2,8,0,426.0,23.0,0.9,0.0,55.0,122.65,68.16
2016,1,2,8,15,527.5,30.5,1.1,0.5,97.0,180.77,130.98
2016,1,2,8,30,629.0,38.0,1.3,1.0,139.0,246.74,191.56
2016,1,2,8,45,687.5,42.5,1.5,1.5,183.0,302.68,244.25
2016,1,2,9,0,746.0,47.0,1.7,2.0,227.0,362.47,299.28
2016,1,2,9,15,784.0,50.5,1.6,2.0,268.5,415.38,347.29
2016,1,2,9,30,822.0,54.0,1.5,2.0,310.0,469.46,394.61
2016,1,2,9,45,849.5,56.0,1.45,2.5,348.0,514.19,432.41
2016,1,2,10,0,877.0,58.0,1.4,3.0,386.0,561.07,470.49
2016,1,2,10,15,894.5,59.5,1.3,3.5,418.0,600.71,501.2
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,638.63,529.47
2016,1,2,10,45,924.5,62.5,1.15,4.5,475.5,671.35,553.28
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,701.58,573.87
2016,1,2,11,15,944.5,64.5,1.2,5.5,519.0,724.51,590.0
2016,1,2,11,30,952.0,65.0,1.3,6.0,537.0,744.37,603.93
2016,1,2,11,45,956.0,65.5,1.4,6.5,547.5,758.56,613.73
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,769.35,621.17
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,773.94,625.3
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,775.0,627.02
2016,1,2,12,45,961.0,65.5,1.8,7.5,557.5,770.49,623.66
2016,1,2,13,0,960.0,65.0,1.9,8.0,552.0,762.48,617.86
2016,1,2,13,15,954.5,64.5,1.95,8.0,538.5,747.86,607.92
2016,1,2,13,30,949.0,64.0,2.0,8.0,525.0,729.94,595.64
2016,1,2,13,45,940.5,62.5,2.1,8.0,504.0,705.69,578.94
2016,1,2,14,0,932.0,61.0,2.2,8.0,483.0,678.52,559.69
2016,1,2,14,15,918.5,59.5,2.15,8.0,454.5,645.51,533.58
2016,1,2,14,30,905.0,58.0,2.1,8.0,426.0,610.23,505.22
2016,1,2,14,45,885.5,56.0,2.1,8.0,392.0,568.96,471.76
2016,1,2,15,0,866.0,54.0,2.1,8.0,358.0,526.32,436.31
2016,1,2,15,15,837.5,51.5,1.85,7.5,318.5,477.59,394.77
2016,1,2,15,30,809.0,49.0,1.6,7.0,279.0,431.18,353.86
2016,1,2,15,45,765.5,45.5,1.4,6.5,236.0,375.05,304.13
2016,1,2,16,0,722.0,42.0,1.2,6.0,193.0,320.86,254.7
2016,1,2,16,15,651.5,36.5,1.2,5.0,149.0,258.21,198.51
2016,1,2,16,30,581.0,31.0,1.2,4.0,105.0,201.01,145.76
2016,1,2,16,45,448.5,23.0,1.2,3.5,66.0,133.36,81.0
2016,1,2,17,0,316.0,15.0,1.2,3.0,27.0,69.44,0.0
2016,1,2,17,15,158.0,7.5,1.2,2.5,13.5,27.11,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.5,11.5,1.15,-0.5,28.5,48.85,0.0
2016,1,3,8,0,461.0,23.0,1.2,0.0,57.0,129.68,71.65
2016,1,3,8,15,562.0,30.0,1.2,0.5,100.0,188.92,136.58
2016,1,3,8,30,663.0,37.0,1.2,1.0,143.0,255.85,198.11
2016,1,3,8,45,719.0,41.5,1.3,1.5,187.5,312.46,251.38
2016,1,3,9,0,775.0,46.0,1.4,2.0,232.0,372.68,306.55
2016,1,3,9,15,649.5,66.0,1.5,2.5,241.0,374.21,312.99
2016,1,3,9,30,524.0,86.0,1.6,3.0,250.0,361.8,305.77
2016,1,3,9,45,557.5,92.0,1.7,3.5,284.5,406.28,344.27
2016,1,3,10,0,591.0,98.0,1.8,4.0,319.0,451.55,382.16
2016,1,3,10,15,613.0,102.0,1.85,4.5,348.0,488.29,412.15
2016,1,3,10,30,635.0,106.0,1.9,5.0,377.0,524.38,441.01
2016,1,3,10,45,788.0,85.5,1.95,6.0,441.5,613.93,512.03
2016,1,3,11,0,941.0,65.0,2.0,7.0,506.0,705.82,581.64
2016,1,3,11,15,822.5,88.0,2.05,7.0,483.5,672.78,555.26
2016,1,3,11,30,704.0,111.0,2.1,7.0,461.0,631.06,522.19
2016,1,3,11,45,829.5,90.5,2.15,7.5,510.5,702.66,577.38
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,771.33,627.25
2016,1,3,12,15,745.0,119.5,2.2,8.0,503.5,687.17,562.94
2016,1,3,12,30,535.0,169.0,2.2,8.0,447.0,586.97,483.14
2016,1,3,12,45,739.0,120.0,2.25,8.5,499.0,681.31,559.34
2016,1,3,13,0,943.0,71.0,2.3,9.0,551.0,758.71,616.76
2016,1,3,13,15,717.5,119.5,2.3,9.0,479.5,652.42,534.97
2016,1,3,13,30,492.0,168.0,2.3,9.0,408.0,537.07,442.86
2016,1,3,13,45,592.0,134.0,2.3,9.5,411.5,560.45,463.05
2016,1,3,14,0,692.0,100.0,2.3,10.0,415.0,575.04,475.04
2016,1,3,14,15,727.0,85.5,2.1,9.5,399.0,563.05,465.75
2016,1,3,14,30,762.0,71.0,1.9,9.0,383.0,545.08,451.56
2016,1,3,14,45,739.5,69.5,1.75,9.0,352.0,506.81,419.64
2016,1,3,15,0,717.0,68.0,1.6,9.0,321.0,467.71,386.59
2016,1,3,15,15,688.0,64.5,1.4,8.5,285.5,422.65,348.52
2016,1,3,15,30,659.0,61.0,1.2,8.0,250.0,379.7,311.13
2016,1,3,15,45,616.5,56.0,1.05,7.5,211.5,328.44,266.24
2016,1,3,16,0,574.0,51.0,0.9,7.0,173.0,279.42,222.13
2016,1,3,16,15,501.5,44.5,0.95,6.5,133.5,221.69,170.92
2016,1,3,16,30,429.0,38.0,1.0,6.0,94.0,169.9,124.08
2016,1,3,16,45,214.5,31.5,1.05,5.5,59.5,92.55,58.6
2016,1,3,17,0,0.0,25.0,1.1,5.0,25.0,26.19,0.0
2016,1,3,17,15,0.0,12.5,1.1,4.5,12.5,12.29,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.0,44.3,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,54.0,118.94,66.27
2016,1,4,8,15,494.0,34.5,3.1,0.0,96.5,177.44,129.89
2016,1,4,8,30,599.0,43.0,3.3,0.0,139.0,241.53,189.66
2016,1,4,8,45,657.5,49.0,3.55,0.5,183.0,297.99,243.48
2016,1,4,9,0,716.0,55.0,3.8,1.0,227.0,358.33,299.84
2016,1,4,9,15,394.0,91.5,3.9,1.0,189.0,286.21,244.47
2016,1,4,9,30,72.0,128.0,4.0,1.0,151.0,170.37,145.38
2016,1,4,9,45,75.5,142.5,4.15,1.5,169.0,190.09,162.73
2016,1,4,10,0,79.0,157.0,4.3,2.0,187.0,209.99,179.76
2016,1,4,10,15,39.5,125.0,4.3,2.0,140.0,151.89,128.83
2016,1,4,10,30,0.0,93.0,4.3,2.0,93.0,90.6,74.41
2016,1,4,10,45,37.0,148.0,4.3,2.0,165.5,176.81,150.23
2016,1,4,11,0,74.0,203.0,4.3,2.0,238.0,263.98,225.29
2016,1,4,11,15,263.0,192.5,4.35,2.0,322.5,397.73,342.26
2016,1,4,11,30,452.0,182.0,4.4,2.0,407.0,530.46,455.26
2016,1,4,11,45,278.5,207.5,4.45,2.5,347.0,432.77,369.96
2016,1,4,12,0,105.0,233.0,4.5,3.0,287.0,322.82,273.68
2016,1,4,12,15,52.5,153.0,4.55,3.0,180.0,195.16,165.11
2016,1,4,12,30,0.0,73.0,4.6,3.0,73.0,70.59,56.2
2016,1,4,12,45,0.0,97.5,4.65,3.0,97.5,94.7,77.25
2016,1,4,13,0,0.0,122.0,4.7,3.0,122.0,119.64,98.86
2016,1,4,13,15,18.0,160.5,4.7,2.5,169.5,172.53,145.29
2016,1,4,13,30,36.0,199.0,4.7,2.0,217.0,234.06,198.74
2016,1,4,13,45,287.5,170.5,4.75,2.0,302.5,385.9,333.87
2016,1,4,14,0,539.0,142.0,4.8,2.0,388.0,519.91,449.56
2016,1,4,14,15,312.0,159.0,4.7,2.0,299.5,375.38,324.43
2016,1,4,14,30,85.0,176.0,4.6,2.0,211.0,237.11,202.84
2016,1,4,14,45,83.0,162.5,4.55,2.0,194.5,219.01,187.59
2016,1,4,15,0,81.0,149.0,4.5,2.0,178.0,200.94,171.95
2016,1,4,15,15,423.5,105.0,4.3,1.5,230.5,336.86,291.03
2016,1,4,15,30,766.0,61.0,4.1,1.0,283.0,428.45,365.72
2016,1,4,15,45,725.5,56.0,3.95,0.5,240.5,373.4,314.61
2016,1,4,16,0,685.0,51.0,3.8,0.0,198.0,320.06,264.21
2016,1,4,16,15,613.5,44.5,3.55,0.0,153.5,257.19,204.83
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,202.33,152.09
2016,1,4,16,45,418.5,28.0,3.05,0.0,70.0,136.1,88.41
2016,1,4,17,0,295.0,18.0,2.8,0.0,31.0,74.52,0.0
2016,1,4,17,15,147.5,9.0,2.75,0.0,15.5,27.88,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.5,11.5,2.8,-4.0,29.0,50.6,0.0
2016,1,5,8,0,487.0,23.0,3.1,-4.0,58.0,134.44,75.03
2016,1,5,8,15,587.5,29.5,3.2,-3.5,102.5,194.34,142.83
2016,1,5,8,30,688.0,36.0,3.3,-3.0,147.0,261.8,206.81
2016,1,5,8,45,744.5,40.5,3.45,-3.0,192.5,319.81,263.6
2016,1,5,9,0,801.0,45.0,3.6,-3.0,238.0,381.46,322.68
2016,1,5,9,15,836.5,48.0,3.6,-2.5,281.0,432.91,371.23
2016,1,5,9,30,872.0,51.0,3.6,-2.0,324.0,487.2,420.52
2016,1,5,9,45,897.0,52.5,3.6,-1.5,362.5,534.73,462.65
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,581.58,502.87
2016,1,5,10,15,937.5,56.0,3.55,-0.5,433.5,622.39,536.77
2016,1,5,10,30,953.0,58.0,3.5,0.0,466.0,661.24,568.12
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.0,693.48,594.4
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,723.01,616.87
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.0,747.24,634.8
2016,1,5,11,30,988.0,62.0,3.3,0.0,554.0,768.26,650.22
2016,1,5,11,45,991.0,62.0,3.25,0.0,565.0,781.92,659.93
2016,1,5,12,0,994.0,62.0,3.2,0.0,576.0,792.04,667.05
2016,1,5,12,15,994.5,62.5,3.15,0.0,578.5,797.33,670.58
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,798.98,671.47
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,793.97,667.41
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,785.33,660.76
2016,1,5,13,15,986.0,61.5,2.95,0.0,556.5,771.0,649.86
2016,1,5,13,30,981.0,61.0,2.9,0.0,543.0,753.26,636.46
2016,1,5,13,45,972.0,60.0,2.9,0.0,522.0,728.91,618.25
2016,1,5,14,0,963.0,59.0,2.9,0.0,501.0,701.55,597.68
2016,1,5,14,15,950.5,58.0,2.85,0.0,472.5,669.15,571.51
2016,1,5,14,30,938.0,57.0,2.8,0.0,444.0,634.31,542.56
2016,1,5,14,45,919.0,55.0,2.8,0.0,409.5,592.37,507.42
2016,1,5,15,0,900.0,53.0,2.8,0.0,375.0,548.91,470.12
2016,1,5,15,15,873.5,50.5,2.55,0.0,335.0,499.88,426.42
2016,1,5,15,30,847.0,48.0,2.3,0.0,295.0,450.55,381.34
2016,1,5,15,45,806.0,45.0,2.1,-0.5,251.5,394.61,330.34
2016,1,5,16,0,765.0,42.0,1.9,-1.0,208.0,342.05,280.69
2016,1,5,16,15,699.5,37.0,1.75,-1.5,162.5,279.16,221.69
2016,1,5,16,30,634.0,32.0,1.6,-2.0,117.0,221.12,166.03
2016,1,5,16,45,511.0,24.5,1.5,-3.0,75.5,152.73,100.48
2016,1,5,17,0,388.0,17.0,1.4,-4.0,34.0,91.5,0.0
2016,1,5,17,15,194.0,8.5,1.45,-4.0,17.0,33.81,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.0,27.5,44.82,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,55.0,118.91,66.16
2016,1,6,8,15,515.5,32.0,2.45,-2.5,97.5,177.63,130.35
2016,1,6,8,30,620.0,40.0,2.4,-2.0,140.0,244.52,192.56
2016,1,6,8,45,679.0,45.5,2.4,-1.5,184.5,301.54,246.93
2016,1,6,9,0,738.0,51.0,2.4,-1.0,229.0,362.53,303.64
2016,1,6,9,15,776.0,54.5,2.3,-0.5,271.0,415.47,352.1
2016,1,6,9,30,814.0,58.0,2.2,0.0,313.0,469.61,399.84
2016,1,6,9,45,840.0,60.5,2.15,0.0,351.0,517.12,441.44
2016,1,6,10,0,866.0,63.0,2.1,0.0,389.0,564.13,481.38
2016,1,6,10,15,883.0,65.0,2.0,0.0,421.5,601.09,511.96
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,639.41,542.64
2016,1,6,10,45,912.0,68.5,1.85,0.5,479.5,671.95,567.31
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,702.04,588.92
2016,1,6,11,15,931.0,71.0,1.7,1.5,523.5,725.44,603.95
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,745.81,616.54
2016,1,6,11,45,942.0,72.5,1.55,2.5,552.5,760.3,625.12
2016,1,6,12,0,946.0,73.0,1.5,3.0,563.0,771.44,631.29
2016,1,6,12,15,946.5,73.0,1.4,3.0,565.5,776.05,633.26
2016,1,6,12,30,947.0,73.0,1.3,3.0,568.0,777.18,632.79
2016,1,6,12,45,944.5,73.0,1.25,3.0,562.5,772.63,628.92
2016,1,6,13,0,942.0,73.0,1.2,3.0,557.0,764.64,622.72
2016,1,6,13,15,936.5,72.0,1.15,3.0,544.0,749.98,611.75
2016,1,6,13,30,931.0,71.0,1.1,3.0,531.0,732.07,598.56
2016,1,6,13,45,920.5,70.5,1.05,3.5,510.0,708.23,580.03
2016,1,6,14,0,910.0,70.0,1.0,4.0,489.0,681.61,559.32
2016,1,6,14,15,896.0,68.0,0.95,3.5,461.0,648.44,534.39
2016,1,6,14,30,882.0,66.0,0.9,3.0,433.0,613.07,507.25
2016,1,6,14,45,860.0,64.5,0.85,3.0,398.5,574.9,476.28
2016,1,6,15,0,838.0,63.0,0.8,3.0,364.0,532.08,441.02
2016,1,6,15,15,808.5,60.0,0.75,2.5,325.0,482.89,400.53
2016,1,6,15,30,779.0,57.0,0.7,2.0,286.0,433.7,358.72
2016,1,6,15,45,733.0,53.0,0.7,2.0,243.0,376.82,309.06
2016,1,6,16,0,687.0,49.0,0.7,2.0,200.0,322.1,259.7
2016,1,6,16,15,616.0,43.0,0.75,1.5,156.0,259.59,203.62
2016,1,6,16,30,545.0,37.0,0.8,1.0,112.0,202.5,151.1
2016,1,6,16,45,414.0,28.0,0.9,0.5,72.5,137.04,91.05
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,76.58,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,28.18,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.0,1.95,0.0,12.0,11.8,0.0
2016,1,7,8,0,0.0,24.0,2.1,0.0,24.0,23.76,11.33
2016,1,7,8,15,12.5,41.5,2.05,0.0,43.5,47.26,34.63
2016,1,7,8,30,25.0,59.0,2.0,0.0,63.0,70.26,55.63
2016,1,7,8,45,34.5,77.0,2.0,0.5,84.0,93.85,77.01
2016,1,7,9,0,44.0,95.0,2.0,1.0,105.0,118.24,98.88
2016,1,7,9,15,53.0,110.5,1.95,1.5,125.5,140.24,118.37
2016,1,7,9,30,62.0,126.0,1.9,2.0,146.0,162.98,138.18
2016,1,7,9,45,70.0,142.0,1.85,2.5,167.0,186.45,158.27
2016,1,7,10,0,78.0,158.0,1.8,3.0,188.0,210.43,178.46
2016,1,7,10,15,103.5,173.5,1.75,3.0,216.0,244.6,207.61
2016,1,7,10,30,129.0,189.0,1.7,3.0,244.0,286.96,243.16
2016,1,7,10,45,94.0,195.0,1.65,3.5,236.5,266.75,224.82
2016,1,7,11,0,59.0,201.0,1.6,4.0,229.0,251.52,210.73
2016,1,7,11,15,79.5,213.0,1.55,4.0,252.5,279.84,234.5
2016,1,7,11,30,100.0,225.0,1.5,4.0,276.0,308.74,258.34
2016,1,7,11,45,98.0,231.5,1.45,4.5,282.0,315.55,262.95
2016,1,7,12,0,96.0,238.0,1.4,5.0,288.0,322.11,267.46
2016,1,7,12,15,167.5,239.0,1.4,5.0,327.0,383.78,318.9
2016,1,7,12,30,239.0,240.0,1.4,5.0,366.0,437.16,362.64
2016,1,7,12,45,246.0,234.5,1.45,5.5,363.0,435.29,360.59
2016,1,7,13,0,253.0,229.0,1.5,6.0,360.0,440.87,364.72
2016,1,7,13,15,561.0,158.0,1.5,6.0,439.0,585.21,484.19
2016,1,7,13,30,869.0,87.0,1.5,6.0,518.0,713.28,584.47
2016,1,7,13,45,862.0,84.5,1.55,6.0,498.0,690.48,566.98
2016,1,7,14,0,855.0,82.0,1.6,6.0,478.0,664.92,548.03
2016,1,7,14,15,840.0,80.0,1.5,6.0,451.0,632.24,521.98
2016,1,7,14,30,825.0,78.0,1.4,6.0,424.0,597.53,494.01
2016,1,7,14,45,807.5,74.5,1.35,6.0,391.0,557.94,462.09
2016,1,7,15,0,790.0,71.0,1.3,6.0,358.0,516.98,428.35
2016,1,7,15,15,759.5,67.5,1.15,5.5,319.5,468.37,387.76
2016,1,7,15,30,729.0,64.0,1.0,5.0,281.0,419.93,346.22
2016,1,7,15,45,683.5,59.5,0.9,4.5,239.0,366.59,299.77
2016,1,7,16,0,638.0,55.0,0.8,4.0,197.0,313.65,252.39
2016,1,7,16,15,567.0,48.0,0.85,3.0,154.0,252.19,198.07
2016,1,7,16,30,496.0,41.0,0.9,2.0,111.0,196.37,147.43
2016,1,7,16,45,376.5,30.5,1.0,1.5,72.5,131.81,88.85
2016,1,7,17,0,257.0,20.0,1.1,1.0,34.0,73.8,4.14
2016,1,7,17,15,128.5,10.0,1.1,0.5,17.0,27.22,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,2.0,1.5,4.5,4.42,0.0
2016,1,8,8,0,0.0,9.0,2.0,2.0,9.0,8.67,0.52
2016,1,8,8,15,0.0,17.0,2.0,2.0,17.0,16.4,8.41
2016,1,8,8,30,0.0,25.0,2.0,2.0,25.0,24.12,15.56
2016,1,8,8,45,0.0,34.0,2.0,2.0,34.0,32.82,23.51
2016,1,8,9,0,0.0,43.0,2.0,2.0,43.0,41.53,31.41
2016,1,8,9,15,0.0,51.5,1.9,2.0,51.5,49.75,38.8
2016,1,8,9,30,0.0,60.0,1.8,2.0,60.0,57.98,46.1
2016,1,8,9,45,4.0,98.0,1.75,2.5,99.5,98.79,81.88
2016,1,8,10,0,8.0,136.0,1.7,3.0,139.0,141.06,118.22
2016,1,8,10,15,4.0,128.5,1.55,3.0,130.0,130.17,108.46
2016,1,8,10,30,0.0,121.0,1.4,3.0,121.0,119.45,98.95
2016,1,8,10,45,0.5,138.0,1.25,3.5,138.5,137.25,113.85
2016,1,8,11,0,1.0,155.0,1.1,4.0,156.0,155.2,128.61
2016,1,8,11,15,0.5,118.5,1.15,4.0,119.0,116.54,95.56
2016,1,8,11,30,0.0,82.0,1.2,4.0,82.0,79.31,63.59
2016,1,8,11,45,0.0,84.5,1.25,4.0,84.5,81.74,65.7
2016,1,8,12,0,0.0,87.0,1.3,4.0,87.0,84.16,67.75
2016,1,8,12,15,0.0,110.0,1.35,4.0,110.0,107.29,87.58
2016,1,8,12,30,0.0,133.0,1.4,4.0,133.0,130.79,107.58
2016,1,8,12,45,0.0,94.0,1.5,4.5,94.0,91.15,73.54
2016,1,8,13,0,0.0,55.0,1.6,5.0,55.0,53.16,40.74
2016,1,8,13,15,0.0,95.0,1.6,5.0,95.0,92.2,74.52
2016,1,8,13,30,0.0,135.0,1.6,5.0,135.0,133.15,109.51
2016,1,8,13,45,0.0,132.0,1.65,5.0,132.0,130.22,107.05
2016,1,8,14,0,0.0,129.0,1.7,5.0,129.0,127.33,104.75
2016,1,8,14,15,0.0,122.0,1.7,5.0,122.0,120.32,98.93
2016,1,8,14,30,0.0,115.0,1.7,5.0,115.0,113.35,93.13
2016,1,8,14,45,0.0,105.5,1.7,5.0,105.5,103.81,85.1
2016,1,8,15,0,0.0,96.0,1.7,5.0,96.0,94.32,77.05
2016,1,8,15,15,278.0,93.5,1.6,4.5,176.5,253.85,216.16
2016,1,8,15,30,556.0,91.0,1.5,4.0,257.0,371.92,312.14
2016,1,8,15,45,504.5,83.5,1.45,4.0,217.5,317.59,263.46
2016,1,8,16,0,453.0,76.0,1.4,4.0,178.0,266.03,217.31
2016,1,8,16,15,380.5,65.0,1.3,4.0,138.0,208.45,165.83
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,157.19,119.71
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,100.83,69.74
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,49.28,6.82
2016,1,8,17,15,52.5,11.5,1.05,4.0,14.5,18.52,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,3.0,2.35,3.5,3.0,2.95,0.0
2016,1,9,8,0,0.0,6.0,2.5,4.0,6.0,5.78,0.0
2016,1,9,8,15,0.0,12.0,2.45,4.0,12.0,11.57,4.2
2016,1,9,8,30,0.0,18.0,2.4,4.0,18.0,17.36,9.51
2016,1,9,8,45,0.0,24.0,2.35,4.5,24.0,23.15,14.76
2016,1,9,9,0,0.0,30.0,2.3,5.0,30.0,28.95,19.95
2016,1,9,9,15,0.0,36.0,2.2,5.0,36.0,34.75,25.13
2016,1,9,9,30,0.0,42.0,2.1,5.0,42.0,40.56,30.25
2016,1,9,9,45,0.0,47.0,2.05,5.5,47.0,45.39,34.4
2016,1,9,10,0,0.0,52.0,2.0,6.0,52.0,50.24,38.51
2016,1,9,10,15,0.0,85.0,2.0,6.0,85.0,82.59,66.53
2016,1,9,10,30,0.0,118.0,2.0,6.0,118.0,116.3,95.34
2016,1,9,10,45,0.0,103.0,2.05,6.5,103.0,100.59,81.53
2016,1,9,11,0,0.0,88.0,2.1,7.0,88.0,85.28,68.19
2016,1,9,11,15,25.5,151.0,2.1,7.0,164.0,172.88,143.15
2016,1,9,11,30,51.0,214.0,2.1,7.0,240.0,261.5,216.88
2016,1,9,11,45,25.5,173.0,2.1,7.0,186.0,197.35,162.82
2016,1,9,12,0,0.0,132.0,2.1,7.0,132.0,129.78,105.52
2016,1,9,12,15,92.0,187.5,2.1,7.0,236.5,270.1,225.35
2016,1,9,12,30,184.0,243.0,2.1,7.0,341.0,400.87,332.57
2016,1,9,12,45,141.5,239.5,2.15,7.5,314.5,365.42,301.94
2016,1,9,13,0,99.0,236.0,2.2,8.0,288.0,321.77,265.52
2016,1,9,13,15,49.5,163.0,2.2,8.0,189.0,203.39,167.98
2016,1,9,13,30,0.0,90.0,2.2,8.0,90.0,87.21,69.3
2016,1,9,13,45,0.0,93.0,2.2,8.0,93.0,90.28,72.15
2016,1,9,14,0,0.0,96.0,2.2,8.0,96.0,93.39,74.91
2016,1,9,14,15,0.0,117.0,2.2,8.0,117.0,115.08,93.5
2016,1,9,14,30,0.0,138.0,2.2,8.0,138.0,137.52,112.66
2016,1,9,14,45,0.0,126.5,2.2,8.0,126.5,125.87,102.93
2016,1,9,15,0,0.0,115.0,2.2,8.0,115.0,114.28,93.24
2016,1,9,15,15,0.0,102.5,2.25,7.5,102.5,101.68,82.77
2016,1,9,15,30,0.0,90.0,2.3,7.0,90.0,89.13,72.17
2016,1,9,15,45,0.0,76.0,2.35,7.0,76.0,75.02,59.92
2016,1,9,16,0,0.0,62.0,2.4,7.0,62.0,60.94,47.55
2016,1,9,16,15,0.0,48.0,2.5,7.0,48.0,46.87,35.04
2016,1,9,16,30,0.0,34.0,2.6,7.0,34.0,32.84,22.48
2016,1,9,16,45,0.0,22.0,2.75,7.0,22.0,21.24,11.78
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,9.64,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.91,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,11.5,3.35,7.5,26.5,42.86,0.0
2016,1,10,8,0,398.0,23.0,3.6,8.0,53.0,114.68,61.8
2016,1,10,8,15,501.5,31.0,3.7,8.0,95.0,172.27,121.85
2016,1,10,8,30,605.0,39.0,3.8,8.0,137.0,238.23,181.6
2016,1,10,8,45,662.5,44.5,3.9,8.5,181.0,294.18,233.64
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,354.08,288.16
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,406.11,335.42
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,459.36,382.45
2016,1,10,9,45,397.0,76.0,4.75,10.5,201.5,304.86,256.44
2016,1,10,10,0,0.0,95.0,5.0,11.0,95.0,93.08,74.18
2016,1,10,10,15,435.0,81.5,5.2,11.0,270.0,361.32,306.48
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,627.85,527.08
2016,1,10,10,45,435.0,55.5,5.6,11.0,244.0,354.52,301.81
2016,1,10,11,0,0.0,43.0,5.8,11.0,43.0,41.54,29.91
2016,1,10,11,15,0.0,57.5,5.85,11.0,57.5,55.57,41.92
2016,1,10,11,30,0.0,72.0,5.9,11.0,72.0,69.62,53.8
2016,1,10,11,45,433.5,81.0,6.0,11.0,308.5,415.29,353.67
2016,1,10,12,0,867.0,90.0,6.1,11.0,545.0,743.2,619.06
2016,1,10,12,15,570.5,162.5,6.05,10.5,463.0,610.32,510.0
2016,1,10,12,30,274.0,235.0,6.0,10.0,381.0,466.35,388.5
2016,1,10,12,45,139.5,204.0,6.0,10.0,278.5,323.45,269.58
2016,1,10,13,0,5.0,173.0,6.0,10.0,176.0,176.22,143.75
2016,1,10,13,15,135.5,197.0,5.85,9.5,265.5,310.66,260.03
2016,1,10,13,30,266.0,221.0,5.7,9.0,355.0,436.15,366.03
2016,1,10,13,45,545.5,155.5,5.6,9.0,416.5,557.38,470.04
2016,1,10,14,0,825.0,90.0,5.5,9.0,478.0,659.54,555.87
2016,1,10,14,15,811.0,88.0,5.3,8.5,452.0,628.26,530.25
2016,1,10,14,30,797.0,86.0,5.1,8.0,426.0,594.96,503.12
2016,1,10,14,45,788.0,80.5,4.95,8.0,394.5,558.96,472.66
2016,1,10,15,0,779.0,75.0,4.8,8.0,363.0,521.11,440.04
2016,1,10,15,15,750.0,71.0,4.55,7.5,325.5,472.96,398.68
2016,1,10,15,30,721.0,67.0,4.3,7.0,288.0,426.88,357.98
2016,1,10,15,45,690.0,60.5,4.05,6.5,247.0,375.67,312.0
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,325.51,265.68
2016,1,10,16,15,593.0,47.5,3.5,5.5,163.0,264.83,210.07
2016,1,10,16,30,527.0,41.0,3.2,5.0,120.0,209.27,158.34
2016,1,10,16,45,420.0,31.5,2.95,4.5,80.5,146.27,100.92
2016,1,10,17,0,313.0,22.0,2.7,4.0,41.0,89.68,29.45
2016,1,10,17,15,156.5,11.0,2.7,3.5,20.5,33.03,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.5,11.5,1.6,-2.5,30.5,51.0,0.0
2016,1,11,8,0,501.0,23.0,1.8,-2.0,61.0,136.3,76.79
2016,1,11,8,15,600.0,30.0,1.9,-1.5,106.0,196.85,143.29
2016,1,11,8,30,699.0,37.0,2.0,-1.0,151.0,265.25,207.26
2016,1,11,8,45,753.0,41.5,2.1,-1.0,197.0,323.31,263.35
2016,1,11,9,0,807.0,46.0,2.2,-1.0,243.0,384.85,321.36
2016,1,11,9,15,841.0,49.0,2.2,-0.5,286.5,436.51,369.09
2016,1,11,9,30,875.0,52.0,2.2,0.0,330.0,490.88,417.32
2016,1,11,9,45,708.0,81.0,2.25,0.0,323.5,474.11,405.86
2016,1,11,10,0,541.0,110.0,2.3,0.0,317.0,437.8,376.73
2016,1,11,10,15,663.5,91.5,2.3,0.0,366.0,508.7,437.73
2016,1,11,10,30,786.0,73.0,2.3,0.0,415.0,582.03,499.06
2016,1,11,10,45,877.0,68.0,2.35,0.5,470.5,652.43,555.5
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,727.85,613.09
2016,1,11,11,15,974.0,63.5,2.45,1.0,544.5,751.41,630.18
2016,1,11,11,30,980.0,64.0,2.5,1.0,563.0,771.77,645.31
2016,1,11,11,45,982.5,65.0,2.55,1.5,574.0,786.84,655.34
2016,1,11,12,0,985.0,66.0,2.6,2.0,585.0,798.39,662.82
2016,1,11,12,15,985.5,66.0,2.65,2.0,588.0,803.71,666.9
2016,1,11,12,30,986.0,66.0,2.7,2.0,591.0,805.39,668.42
2016,1,11,12,45,763.0,118.5,2.75,2.5,523.0,706.74,591.94
2016,1,11,13,0,540.0,171.0,2.8,3.0,455.0,594.4,499.99
2016,1,11,13,15,757.0,117.0,2.8,3.0,505.0,688.37,578.89
2016,1,11,13,30,974.0,63.0,2.8,3.0,555.0,762.31,636.24
2016,1,11,13,45,966.0,61.5,2.8,3.0,534.5,738.56,617.98
2016,1,11,14,0,958.0,60.0,2.8,3.0,514.0,711.73,598.15
2016,1,11,14,15,945.5,59.0,2.75,3.0,486.0,679.7,573.5
2016,1,11,14,30,933.0,58.0,2.7,3.0,458.0,645.18,545.39
2016,1,11,14,45,915.5,56.0,2.65,3.0,423.5,604.32,511.64
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,561.8,475.76
2016,1,11,15,15,872.0,51.5,2.25,2.5,349.5,512.94,433.49
