Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,846.0,49.0,1.9,2.0,310.0,463.67,389.74
2016,1,11,15,45,807.5,46.0,1.6,1.5,266.5,408.35,339.97
2016,1,11,16,0,769.0,43.0,1.3,1.0,223.0,356.3,291.51
2016,1,11,16,15,708.0,38.5,1.3,0.5,177.5,294.39,234.71
2016,1,11,16,30,647.0,34.0,1.3,0.0,132.0,236.83,180.47
2016,1,11,16,45,537.0,27.0,1.3,-0.5,89.5,169.5,118.31
2016,1,11,17,0,427.0,20.0,1.3,-1.0,47.0,109.77,43.4
2016,1,11,17,15,213.5,10.0,1.3,-1.0,23.5,40.65,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,185.0,12.5,2.7,-1.5,26.5,41.56,0.0
2016,1,12,8,0,370.0,25.0,3.0,-1.0,53.0,112.81,64.56
2016,1,12,8,15,472.5,33.5,3.05,-0.5,94.5,169.23,124.09
2016,1,12,8,30,575.0,42.0,3.1,0.0,136.0,232.01,182.19
2016,1,12,8,45,635.0,47.5,3.2,0.0,180.0,287.7,235.49
2016,1,12,9,0,695.0,53.0,3.3,0.0,224.0,347.6,291.77
2016,1,12,9,15,733.5,57.5,3.55,0.5,266.0,400.57,340.91
2016,1,12,9,30,772.0,62.0,3.8,1.0,308.0,454.96,389.94
2016,1,12,9,45,802.0,64.0,4.1,2.0,346.5,503.09,432.16
2016,1,12,10,0,832.0,66.0,4.4,3.0,385.0,551.14,473.19
2016,1,12,10,15,850.0,68.0,4.55,3.5,417.0,591.6,507.38
2016,1,12,10,30,868.0,70.0,4.7,4.0,449.0,630.53,539.6
2016,1,12,10,45,882.0,71.0,4.9,4.5,475.5,660.12,564.01
2016,1,12,11,0,896.0,72.0,5.1,5.0,502.0,691.0,588.27
2016,1,12,11,15,904.0,72.5,5.2,5.0,521.0,714.66,606.73
2016,1,12,11,30,912.0,73.0,5.3,5.0,540.0,735.43,622.96
2016,1,12,11,45,921.0,72.0,5.45,5.5,552.0,752.13,635.11
2016,1,12,12,0,930.0,71.0,5.6,6.0,564.0,765.67,644.84
2016,1,12,12,15,932.0,71.0,5.65,6.0,567.5,771.91,649.71
2016,1,12,12,30,934.0,71.0,5.7,6.0,571.0,774.72,652.05
2016,1,12,12,45,935.5,70.0,5.8,6.5,567.0,772.53,649.63
2016,1,12,13,0,937.0,69.0,5.9,7.0,563.0,766.86,644.63
2016,1,12,13,15,686.5,130.0,5.85,7.0,488.0,653.74,553.29
2016,1,12,13,30,436.0,191.0,5.8,7.0,413.0,531.25,449.34
2016,1,12,13,45,255.5,199.5,5.8,7.0,328.5,400.94,339.44
2016,1,12,14,0,75.0,208.0,5.8,7.0,244.0,269.84,226.4
2016,1,12,14,15,152.0,196.5,5.65,7.0,264.0,312.46,264.27
2016,1,12,14,30,229.0,185.0,5.5,7.0,284.0,343.37,291.5
2016,1,12,14,45,220.0,172.5,5.4,7.0,262.0,317.56,269.56
2016,1,12,15,0,211.0,160.0,5.3,7.0,240.0,291.77,247.51
2016,1,12,15,15,206.5,144.0,5.2,6.5,215.5,264.39,224.3
2016,1,12,15,30,202.0,128.0,5.1,6.0,191.0,242.27,205.04
2016,1,12,15,45,420.5,93.5,5.05,6.0,200.5,295.97,248.83
2016,1,12,16,0,639.0,59.0,5.0,6.0,210.0,326.67,268.91
2016,1,12,16,15,573.0,52.0,5.0,5.5,166.5,265.94,213.03
2016,1,12,16,30,507.0,45.0,5.0,5.0,123.0,210.32,161.2
2016,1,12,16,45,404.0,34.5,5.05,5.0,83.5,147.58,103.96
2016,1,12,17,0,301.0,24.0,5.1,5.0,44.0,91.81,40.5
2016,1,12,17,15,150.5,12.0,5.0,4.5,22.0,33.86,0.0
2016,1,12,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,241.5,11.0,1.95,-3.5,29.5,49.0,0.0
2016,1,13,8,0,483.0,22.0,2.2,-3.0,59.0,131.73,75.69
2016,1,13,8,15,582.0,29.0,2.25,-2.5,103.5,191.14,139.94
2016,1,13,8,30,681.0,36.0,2.3,-2.0,148.0,258.76,203.35
2016,1,13,8,45,737.0,40.5,2.35,-1.5,194.0,316.8,259.09
2016,1,13,9,0,793.0,45.0,2.4,-1.0,240.0,378.59,316.83
2016,1,13,9,15,828.0,48.0,2.3,-0.5,283.5,430.24,364.41
2016,1,13,9,30,863.0,51.0,2.2,0.0,327.0,484.8,412.56
2016,1,13,9,45,887.5,52.5,2.15,0.0,366.0,532.62,454.44
2016,1,13,10,0,912.0,54.0,2.1,0.0,405.0,579.82,494.49
2016,1,13,10,15,928.0,56.0,2.1,0.0,438.5,621.55,529.23
2016,1,13,10,30,944.0,58.0,2.1,0.0,472.0,661.42,561.64
2016,1,13,10,45,954.0,59.0,2.1,0.5,498.5,694.08,586.47
2016,1,13,11,0,964.0,60.0,2.1,1.0,525.0,724.05,607.51
2016,1,13,11,15,970.5,61.0,2.15,1.0,544.0,748.71,625.78
2016,1,13,11,30,977.0,62.0,2.2,1.0,563.0,770.18,641.69
2016,1,13,11,45,980.0,62.5,2.25,1.5,574.5,785.22,651.64
2016,1,13,12,0,983.0,63.0,2.3,2.0,586.0,796.75,659.09
2016,1,13,12,15,983.0,63.0,2.35,2.0,589.0,801.89,663.03
2016,1,13,12,30,983.0,63.0,2.4,2.0,592.0,803.39,664.44
2016,1,13,12,45,980.5,62.5,2.5,2.5,587.0,798.81,660.67
2016,1,13,13,0,978.0,62.0,2.6,3.0,582.0,790.62,654.33
2016,1,13,13,15,972.5,61.5,2.6,3.0,569.0,776.7,644.23
2016,1,13,13,30,967.0,61.0,2.6,3.0,556.0,759.37,631.68
2016,1,13,13,45,958.0,60.5,2.65,3.0,535.0,736.32,615.12
2016,1,13,14,0,949.0,60.0,2.7,3.0,514.0,710.25,596.21
2016,1,13,14,15,936.5,59.0,2.65,3.0,486.5,678.48,572.09
2016,1,13,14,30,924.0,58.0,2.6,3.0,459.0,644.24,544.3
2016,1,13,14,45,904.5,56.5,2.55,3.0,425.0,603.06,510.39
2016,1,13,15,0,885.0,55.0,2.5,3.0,391.0,560.35,474.49
2016,1,13,15,15,859.5,53.0,2.2,2.5,352.0,512.73,433.54
2016,1,13,15,30,834.0,51.0,1.9,2.0,313.0,464.68,391.11
2016,1,13,15,45,794.5,48.0,1.6,1.5,269.5,411.44,343.2
2016,1,13,16,0,755.0,45.0,1.3,1.0,226.0,357.12,293.14
2016,1,13,16,15,694.5,40.0,1.3,0.5,180.5,295.11,236.5
2016,1,13,16,30,634.0,35.0,1.3,0.0,135.0,237.44,182.38
2016,1,13,16,45,526.0,28.0,1.35,-0.5,92.5,170.62,121.14
2016,1,13,17,0,418.0,21.0,1.4,-1.0,50.0,111.98,54.64
2016,1,13,17,15,209.0,10.5,1.4,-1.0,25.0,41.48,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,193.5,12.0,2.75,-0.5,27.0,42.37,0.0
2016,1,14,8,0,387.0,24.0,3.0,0.0,54.0,113.55,65.51
2016,1,14,8,15,489.0,32.5,2.95,0.0,96.5,170.49,124.64
2016,1,14,8,30,591.0,41.0,2.9,0.0,139.0,236.21,185.47
2016,1,14,8,45,651.5,46.0,2.9,0.5,183.5,292.41,238.77
2016,1,14,9,0,712.0,51.0,2.9,1.0,228.0,352.88,294.77
2016,1,14,9,15,750.5,55.0,2.9,1.5,270.5,406.19,343.58
2016,1,14,9,30,789.0,59.0,2.9,2.0,313.0,460.91,392.04
2016,1,14,9,45,819.0,61.0,2.9,3.0,352.0,509.87,433.56
2016,1,14,10,0,849.0,63.0,2.9,4.0,391.0,558.73,473.55
2016,1,14,10,15,866.5,65.0,3.0,4.5,423.5,596.34,504.59
2016,1,14,10,30,884.0,67.0,3.1,5.0,456.0,635.43,535.97
2016,1,14,10,45,896.5,68.5,3.25,6.0,482.5,668.83,561.37
2016,1,14,11,0,909.0,70.0,3.4,7.0,509.0,699.85,583.39
2016,1,14,11,15,916.5,71.0,3.4,7.5,528.5,724.23,600.2
2016,1,14,11,30,924.0,72.0,3.4,8.0,548.0,745.65,614.72
2016,1,14,11,45,928.5,72.0,3.45,8.5,559.5,760.63,624.57
2016,1,14,12,0,933.0,72.0,3.5,9.0,571.0,772.31,632.05
2016,1,14,12,15,934.5,72.5,3.45,9.0,574.5,778.98,636.53
2016,1,14,12,30,936.0,73.0,3.4,9.0,578.0,782.19,638.58
2016,1,14,12,45,936.0,72.0,3.4,9.5,574.0,779.06,635.13
2016,1,14,13,0,936.0,71.0,3.4,10.0,570.0,772.46,629.28
2016,1,14,13,15,931.5,70.5,3.25,10.0,558.0,759.73,619.39
2016,1,14,13,30,927.0,70.0,3.1,10.0,546.0,743.71,607.16
2016,1,14,13,45,920.0,68.5,3.0,10.5,526.5,721.6,589.62
2016,1,14,14,0,913.0,67.0,2.9,11.0,507.0,696.51,569.96
2016,1,14,14,15,901.0,65.5,2.7,10.5,480.5,665.36,546.91
2016,1,14,14,30,889.0,64.0,2.5,10.0,454.0,631.82,520.64
2016,1,14,14,45,872.0,62.0,2.3,10.0,420.5,592.58,488.48
2016,1,14,15,0,855.0,60.0,2.1,10.0,387.0,551.75,454.47
2016,1,14,15,15,829.0,57.5,1.95,9.0,348.5,507.1,418.31
2016,1,14,15,30,803.0,55.0,1.8,8.0,310.0,459.02,378.27
2016,1,14,15,45,764.0,51.5,1.7,7.5,267.0,404.05,330.86
2016,1,14,16,0,725.0,48.0,1.6,7.0,224.0,350.54,283.18
2016,1,14,16,15,664.5,43.0,1.6,6.0,179.5,289.7,229.01
2016,1,14,16,30,604.0,38.0,1.6,5.0,135.0,233.19,177.23
2016,1,14,16,45,497.5,30.5,1.65,4.5,93.0,167.3,117.97
2016,1,14,17,0,391.0,23.0,1.7,4.0,51.0,109.83,56.57
2016,1,14,17,15,195.5,11.5,1.65,3.5,25.5,40.9,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,8.5,0.6,1.0,8.5,8.36,0.0
2016,1,15,8,0,0.0,17.0,0.4,1.0,17.0,16.4,6.74
2016,1,15,8,15,0.0,29.5,0.4,1.0,29.5,28.49,19.05
2016,1,15,8,30,0.0,42.0,0.4,1.0,42.0,40.88,30.52
2016,1,15,8,45,0.0,55.5,0.45,1.5,55.5,54.39,42.75
2016,1,15,9,0,0.0,69.0,0.5,2.0,69.0,67.9,54.79
2016,1,15,9,15,0.0,82.0,0.6,2.0,82.0,80.9,66.29
2016,1,15,9,30,0.0,95.0,0.7,2.0,95.0,93.93,77.66
2016,1,15,9,45,0.0,95.0,0.8,2.5,95.0,93.35,76.9
2016,1,15,10,0,0.0,95.0,0.9,3.0,95.0,92.96,76.3
2016,1,15,10,15,0.0,96.5,1.2,3.0,96.5,94.23,77.29
2016,1,15,10,30,0.0,98.0,1.5,3.0,98.0,95.56,78.31
2016,1,15,10,45,0.0,91.0,1.8,3.5,91.0,88.34,71.79
2016,1,15,11,0,0.0,84.0,2.1,4.0,84.0,81.25,65.43
2016,1,15,11,15,0.0,83.0,2.25,4.0,83.0,80.28,64.52
2016,1,15,11,30,0.0,82.0,2.4,4.0,82.0,79.31,63.61
2016,1,15,11,45,0.0,60.5,2.55,4.5,60.5,58.49,45.42
2016,1,15,12,0,0.0,39.0,2.7,5.0,39.0,37.68,27.26
2016,1,15,12,15,0.0,27.0,2.75,5.0,27.0,26.08,17.15
2016,1,15,12,30,0.0,15.0,2.8,5.0,15.0,14.48,7.02
2016,1,15,12,45,0.0,26.5,2.85,5.5,26.5,25.6,16.7
2016,1,15,13,0,0.0,38.0,2.9,6.0,38.0,36.71,26.32
2016,1,15,13,15,0.0,30.0,2.95,6.0,30.0,28.98,19.61
2016,1,15,13,30,0.0,22.0,3.0,6.0,22.0,21.24,12.9
2016,1,15,13,45,0.0,25.5,3.1,6.0,25.5,24.62,15.87
2016,1,15,14,0,0.0,29.0,3.2,6.0,29.0,28.01,18.84
2016,1,15,14,15,0.0,23.5,3.2,6.0,23.5,22.69,14.23
2016,1,15,14,30,0.0,18.0,3.2,6.0,18.0,17.37,9.6
2016,1,15,14,45,0.0,57.5,3.25,6.5,57.5,55.56,42.97
2016,1,15,15,0,0.0,97.0,3.3,7.0,97.0,95.05,77.14
2016,1,15,15,15,0.0,87.0,3.35,7.0,87.0,85.08,68.61
2016,1,15,15,30,0.0,77.0,3.4,7.0,77.0,75.15,60.09
2016,1,15,15,45,0.0,66.0,3.45,7.0,66.0,64.2,50.59
2016,1,15,16,0,0.0,55.0,3.5,7.0,55.0,53.29,41.0
2016,1,15,16,15,0.0,43.5,3.3,6.5,43.5,42.02,31.05
2016,1,15,16,30,0.0,32.0,3.1,6.0,32.0,30.9,21.12
2016,1,15,16,45,0.0,22.0,2.95,6.0,22.0,21.23,12.31
2016,1,15,17,0,0.0,12.0,2.8,6.0,12.0,11.57,2.58
2016,1,15,17,15,0.0,6.0,2.8,6.0,6.0,5.9,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,173.5,13.5,2.55,2.5,27.5,40.7,0.0
2016,1,16,8,0,347.0,27.0,2.7,3.0,55.0,110.6,65.29
2016,1,16,8,15,450.0,36.0,2.7,3.5,96.5,166.2,120.95
2016,1,16,8,30,553.0,45.0,2.7,4.0,138.0,231.0,179.51
2016,1,16,8,45,619.5,50.5,2.75,5.0,183.0,288.12,232.0
2016,1,16,9,0,686.0,56.0,2.8,6.0,228.0,348.51,286.29
2016,1,16,9,15,343.0,83.0,2.85,6.5,169.0,254.27,212.75
2016,1,16,9,30,0.0,110.0,2.9,7.0,110.0,109.91,89.88
2016,1,16,9,45,14.0,131.0,3.0,7.5,136.0,139.03,114.9
2016,1,16,10,0,28.0,152.0,3.1,8.0,162.0,174.75,145.01
2016,1,16,10,15,73.0,174.5,3.2,8.0,205.5,227.17,189.67
2016,1,16,10,30,118.0,197.0,3.3,8.0,249.0,289.22,241.77
2016,1,16,10,45,504.5,135.5,3.4,8.5,379.0,491.62,413.42
2016,1,16,11,0,891.0,74.0,3.5,9.0,509.0,694.96,576.86
2016,1,16,11,15,898.5,75.5,3.55,9.0,528.5,719.78,594.02
2016,1,16,11,30,906.0,77.0,3.6,9.0,548.0,741.7,610.19
2016,1,16,11,45,909.5,77.5,3.65,9.5,559.0,756.5,619.9
2016,1,16,12,0,913.0,78.0,3.7,10.0,570.0,768.06,627.26
2016,1,16,12,15,914.0,78.0,3.7,10.0,573.5,773.85,631.32
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,776.24,633.01
2016,1,16,12,45,911.5,78.5,3.75,10.5,572.5,772.45,629.29
2016,1,16,13,0,908.0,79.0,3.8,11.0,568.0,765.3,623.22
2016,1,16,13,15,662.5,140.0,3.75,11.0,493.0,653.49,536.53
2016,1,16,13,30,417.0,201.0,3.7,11.0,418.0,532.54,437.97
2016,1,16,13,45,403.0,196.0,3.65,11.0,399.5,502.1,414.63
2016,1,16,14,0,389.0,191.0,3.6,11.0,381.0,478.87,396.16
2016,1,16,14,15,620.5,131.5,3.45,10.5,416.0,566.04,469.61
2016,1,16,14,30,852.0,72.0,3.3,10.0,451.0,626.04,519.57
2016,1,16,14,45,833.5,70.0,3.15,10.0,418.0,586.73,486.87
2016,1,16,15,0,815.0,68.0,3.0,10.0,385.0,545.98,453.02
2016,1,16,15,15,788.0,65.0,2.65,9.5,346.5,498.45,413.24
2016,1,16,15,30,761.0,62.0,2.3,9.0,308.0,450.72,372.3
2016,1,16,15,45,725.0,57.5,2.0,8.5,266.5,397.45,325.93
2016,1,16,16,0,689.0,53.0,1.7,8.0,225.0,345.45,279.37
2016,1,16,16,15,628.5,47.0,1.65,7.5,181.0,284.77,225.28
2016,1,16,16,30,568.0,41.0,1.6,7.0,137.0,228.48,173.91
2016,1,16,16,45,472.0,33.0,1.55,6.5,95.5,167.85,119.48
2016,1,16,17,0,376.0,25.0,1.5,6.0,54.0,113.7,64.72
2016,1,16,17,15,188.0,12.5,1.5,5.5,27.0,41.67,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.0,2.6,0.0,8.0,7.86,0.0
2016,1,17,8,0,0.0,16.0,2.7,0.0,16.0,15.44,6.22
2016,1,17,8,15,0.0,28.5,2.7,0.0,28.5,27.52,18.24
2016,1,17,8,30,0.0,41.0,2.7,0.0,41.0,39.77,29.58
2016,1,17,8,45,0.0,54.0,2.7,0.0,54.0,52.74,41.47
2016,1,17,9,0,0.0,67.0,2.7,0.0,67.0,65.71,53.24
2016,1,17,9,15,0.0,80.5,2.7,0.0,80.5,79.23,65.35
2016,1,17,9,30,0.0,94.0,2.7,0.0,94.0,92.79,77.33
2016,1,17,9,45,19.5,125.5,2.75,0.5,133.0,135.93,115.24
2016,1,17,10,0,39.0,157.0,2.8,1.0,172.0,186.59,159.08
2016,1,17,10,15,272.5,151.0,2.9,1.0,271.5,333.39,288.28
2016,1,17,10,30,506.0,145.0,3.0,1.0,371.0,489.97,421.51
2016,1,17,10,45,275.5,174.5,3.15,1.5,298.5,377.25,323.56
2016,1,17,11,0,45.0,204.0,3.3,2.0,226.0,244.81,206.88
2016,1,17,11,15,43.5,213.5,3.3,2.5,235.5,254.83,215.03
2016,1,17,11,30,42.0,223.0,3.3,3.0,245.0,264.76,222.66
2016,1,17,11,45,21.0,180.0,3.3,3.5,191.0,195.0,163.0
2016,1,17,12,0,0.0,137.0,3.3,4.0,137.0,134.7,110.89
2016,1,17,12,15,0.0,138.5,3.3,4.0,138.5,136.2,112.22
2016,1,17,12,30,0.0,140.0,3.3,4.0,140.0,137.73,113.51
2016,1,17,12,45,40.5,192.0,3.3,4.5,214.0,229.3,192.03
2016,1,17,13,0,81.0,244.0,3.3,5.0,288.0,317.84,265.91
2016,1,17,13,15,316.5,205.0,3.3,5.0,371.5,461.81,389.7
2016,1,17,13,30,552.0,166.0,3.3,5.0,455.0,591.96,498.01
2016,1,17,13,45,686.0,134.5,3.35,5.0,480.0,645.26,541.86
2016,1,17,14,0,820.0,103.0,3.4,5.0,505.0,684.66,574.79
2016,1,17,14,15,806.5,100.5,3.3,5.0,479.0,656.0,551.17
2016,1,17,14,30,793.0,98.0,3.2,5.0,453.0,622.54,523.99
2016,1,17,14,45,540.0,128.0,3.15,5.0,362.0,476.0,403.15
2016,1,17,15,0,287.0,158.0,3.1,5.0,271.0,340.92,289.11
2016,1,17,15,15,267.0,147.0,2.8,4.5,244.0,307.81,261.45
2016,1,17,15,30,247.0,136.0,2.5,4.0,217.0,275.58,233.67
2016,1,17,15,45,452.0,100.0,2.25,4.0,223.5,322.83,271.63
2016,1,17,16,0,657.0,64.0,2.0,4.0,230.0,348.19,287.13
2016,1,17,16,15,595.0,57.0,1.9,3.0,185.5,287.08,232.04
2016,1,17,16,30,533.0,50.0,1.8,2.0,141.0,230.6,180.22
2016,1,17,16,45,447.0,39.0,1.7,1.5,99.5,168.92,123.93
2016,1,17,17,0,361.0,28.0,1.6,1.0,58.0,115.18,69.74
2016,1,17,17,15,180.5,14.0,1.6,0.5,29.0,42.44,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,254.0,11.5,2.9,-3.5,32.5,51.61,0.0
2016,1,18,8,0,508.0,23.0,3.2,-3.0,65.0,139.19,84.64
2016,1,18,8,15,603.5,29.5,3.3,-2.5,110.0,198.13,146.31
2016,1,18,8,30,699.0,36.0,3.4,-2.0,155.0,265.74,210.18
2016,1,18,8,45,754.5,40.0,3.55,-2.0,202.0,322.83,266.12
2016,1,18,9,0,810.0,44.0,3.7,-2.0,249.0,384.86,325.4
2016,1,18,9,15,845.0,47.0,3.7,-1.5,294.0,439.77,376.62
2016,1,18,9,30,880.0,50.0,3.7,-1.0,339.0,495.68,426.99
2016,1,18,9,45,905.0,51.5,3.75,-1.0,379.0,545.06,471.28
2016,1,18,10,0,930.0,53.0,3.8,-1.0,419.0,593.84,513.9
2016,1,18,10,15,946.5,54.5,3.8,-1.0,454.0,636.51,550.27
2016,1,18,10,30,963.0,56.0,3.8,-1.0,489.0,677.31,584.28
2016,1,18,10,45,974.5,57.0,3.85,-1.0,516.5,712.07,612.2
2016,1,18,11,0,986.0,58.0,3.9,-1.0,544.0,744.16,636.95
2016,1,18,11,15,993.5,59.0,3.9,-0.5,564.5,770.54,655.61
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,793.69,671.67
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.5,810.08,684.08
2016,1,18,12,0,1010.0,60.0,4.0,0.0,610.0,822.88,693.88
2016,1,18,12,15,1011.0,60.5,4.05,0.0,614.5,829.98,699.42
2016,1,18,12,30,1012.0,61.0,4.1,0.0,619.0,833.31,702.26
2016,1,18,12,45,1009.0,62.0,4.15,0.0,615.0,830.46,700.48
2016,1,18,13,0,1006.0,63.0,4.2,0.0,611.0,823.86,695.98
2016,1,18,13,15,1002.0,62.5,4.15,0.0,599.0,811.07,686.1
2016,1,18,13,30,998.0,62.0,4.1,0.0,587.0,794.71,673.59
2016,1,18,13,45,991.5,61.0,4.1,0.0,566.5,772.5,656.95
2016,1,18,14,0,985.0,60.0,4.1,0.0,546.0,747.03,637.77
2016,1,18,14,15,974.0,58.5,4.0,0.0,519.0,714.88,612.63
2016,1,18,14,30,963.0,57.0,3.9,0.0,492.0,680.02,584.42
2016,1,18,14,45,948.0,55.5,3.85,-0.5,457.5,640.26,552.08
2016,1,18,15,0,933.0,54.0,3.8,-1.0,423.0,598.52,517.25
2016,1,18,15,15,910.5,52.0,3.55,-1.0,383.0,550.48,474.84
2016,1,18,15,30,888.0,50.0,3.3,-1.0,343.0,501.6,430.7
2016,1,18,15,45,854.5,47.0,3.1,-1.5,298.5,446.06,380.58
2016,1,18,16,0,821.0,44.0,2.9,-2.0,254.0,391.36,329.6
2016,1,18,16,15,768.5,40.0,2.6,-2.5,207.0,329.85,271.41
2016,1,18,16,30,716.0,36.0,2.3,-3.0,160.0,271.88,215.13
2016,1,18,16,45,624.0,29.5,2.0,-3.5,114.5,205.26,152.05
2016,1,18,17,0,532.0,23.0,1.7,-4.0,69.0,146.2,91.04
2016,1,18,17,15,266.0,11.5,1.7,-4.0,34.5,54.25,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,250.0,12.0,2.7,-7.0,33.0,51.57,0.0
2016,1,19,8,0,500.0,24.0,2.9,-7.0,66.0,138.91,86.86
2016,1,19,8,15,594.0,31.0,2.95,-6.5,111.5,197.54,148.32
2016,1,19,8,30,688.0,38.0,3.0,-6.0,157.0,264.94,212.66
2016,1,19,8,45,740.5,42.5,3.15,-6.0,203.5,322.75,269.81
2016,1,19,9,0,793.0,47.0,3.3,-6.0,250.0,384.04,329.0
2016,1,19,9,15,827.0,50.0,3.3,-5.5,294.0,436.01,378.19
2016,1,19,9,30,861.0,53.0,3.3,-5.0,338.0,490.81,428.08
2016,1,19,9,45,883.5,55.5,3.35,-5.0,377.5,539.42,472.09
2016,1,19,10,0,906.0,58.0,3.4,-5.0,417.0,587.29,514.28
2016,1,19,10,15,921.5,60.0,3.4,-4.5,451.0,629.26,549.45
2016,1,19,10,30,937.0,62.0,3.4,-4.0,485.0,669.37,582.15
2016,1,19,10,45,947.0,63.5,3.4,-3.5,512.0,703.14,608.35
2016,1,19,11,0,957.0,65.0,3.4,-3.0,539.0,734.25,631.04
2016,1,19,11,15,964.0,66.0,3.4,-2.5,559.0,759.8,649.14
2016,1,19,11,30,971.0,67.0,3.4,-2.0,579.0,782.2,664.73
2016,1,19,11,45,974.5,67.5,3.4,-2.0,591.0,798.15,676.45
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,810.6,685.59
2016,1,19,12,15,979.0,68.0,3.4,-2.0,607.5,817.02,690.22
2016,1,19,12,30,980.0,68.0,3.4,-2.0,612.0,819.78,692.22
2016,1,19,12,45,979.0,68.0,3.45,-2.0,608.0,817.38,690.69
2016,1,19,13,0,978.0,68.0,3.5,-2.0,604.0,811.32,686.52
2016,1,19,13,15,973.5,67.5,3.5,-1.5,592.0,798.48,675.78
2016,1,19,13,30,969.0,67.0,3.5,-1.0,580.0,782.16,662.54
2016,1,19,13,45,961.5,66.0,3.5,-1.0,560.0,759.77,645.79
2016,1,19,14,0,954.0,65.0,3.5,-1.0,540.0,734.24,626.61
2016,1,19,14,15,943.0,64.0,3.45,-1.0,513.0,703.41,602.97
2016,1,19,14,30,932.0,63.0,3.4,-1.0,486.0,669.97,576.13
2016,1,19,14,45,915.0,61.5,3.35,-1.0,452.0,629.92,542.72
2016,1,19,15,0,898.0,60.0,3.3,-1.0,418.0,588.1,507.14
2016,1,19,15,15,875.0,57.5,3.1,-1.0,379.0,540.42,465.41
2016,1,19,15,30,852.0,55.0,2.9,-1.0,340.0,492.03,422.06
2016,1,19,15,45,818.0,51.5,2.7,-1.5,296.0,439.33,374.58
2016,1,19,16,0,784.0,48.0,2.5,-2.0,252.0,384.96,324.27
2016,1,19,16,15,731.0,43.5,2.2,-2.5,206.0,323.82,266.84
2016,1,19,16,30,678.0,39.0,1.9,-3.0,160.0,266.16,211.32
2016,1,19,16,45,586.5,32.0,1.65,-3.5,114.5,199.56,148.82
2016,1,19,17,0,495.0,25.0,1.4,-4.0,69.0,141.48,90.46
2016,1,19,17,15,247.5,12.5,1.4,-4.0,34.5,56.97,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,131.5,16.5,0.55,-6.0,27.5,37.19,0.0
2016,1,20,8,0,263.0,33.0,0.7,-6.0,55.0,99.76,64.88
2016,1,20,8,15,363.0,44.5,0.85,-5.5,96.0,152.7,116.27
2016,1,20,8,30,463.0,56.0,1.0,-5.0,137.0,215.49,173.54
2016,1,20,8,45,517.5,65.5,1.15,-4.5,180.0,268.94,223.78
2016,1,20,9,0,572.0,75.0,1.3,-4.0,223.0,326.52,276.79
2016,1,20,9,15,352.5,106.5,1.4,-3.5,202.5,285.84,245.99
2016,1,20,9,30,133.0,138.0,1.5,-3.0,182.0,216.27,186.85
2016,1,20,9,45,253.5,142.5,1.65,-2.5,239.0,295.97,257.02
2016,1,20,10,0,374.0,147.0,1.8,-2.0,296.0,385.51,333.69
2016,1,20,10,15,352.0,164.5,1.9,-1.5,314.0,397.66,343.05
2016,1,20,10,30,330.0,182.0,2.0,-1.0,332.0,414.04,355.86
2016,1,20,10,45,298.0,199.0,2.15,-1.0,340.5,420.94,361.08
2016,1,20,11,0,266.0,216.0,2.3,-1.0,349.0,425.24,363.98
2016,1,20,11,15,535.0,164.0,2.4,-0.5,444.0,571.11,487.86
2016,1,20,11,30,804.0,112.0,2.5,0.0,539.0,721.32,609.15
2016,1,20,11,45,495.0,183.5,2.7,0.0,448.0,579.93,491.86
2016,1,20,12,0,186.0,255.0,2.9,0.0,357.0,417.11,353.63
2016,1,20,12,15,486.0,191.0,2.95,0.0,461.0,589.43,502.05
2016,1,20,12,30,786.0,127.0,3.0,0.0,565.0,750.07,632.97
2016,1,20,12,45,436.5,188.5,3.15,0.0,431.5,549.63,467.76
2016,1,20,13,0,87.0,250.0,3.3,0.0,298.0,329.14,278.93
2016,1,20,13,15,50.5,222.0,3.35,0.0,249.5,269.82,229.13
2016,1,20,13,30,14.0,194.0,3.4,0.0,201.0,204.62,172.99
2016,1,20,13,45,7.0,154.0,3.45,0.5,157.5,157.48,132.42
2016,1,20,14,0,0.0,114.0,3.5,1.0,114.0,111.44,92.38
2016,1,20,14,15,23.0,151.5,3.45,0.5,162.0,170.96,145.09
2016,1,20,14,30,46.0,189.0,3.4,0.0,210.0,227.51,194.59
2016,1,20,14,45,23.0,143.0,3.35,0.0,153.5,156.46,132.93
2016,1,20,15,0,0.0,97.0,3.3,0.0,97.0,94.84,78.78
2016,1,20,15,15,0.0,87.5,3.1,0.0,87.5,85.39,70.64
2016,1,20,15,30,0.0,78.0,2.9,0.0,78.0,75.97,62.4
2016,1,20,15,45,0.0,67.5,2.7,0.0,67.5,65.56,53.18
2016,1,20,16,0,0.0,57.0,2.5,0.0,57.0,55.17,43.87
2016,1,20,16,15,0.0,46.0,2.4,0.0,46.0,44.44,34.15
2016,1,20,16,30,0.0,35.0,2.3,0.0,35.0,33.8,24.41
2016,1,20,16,45,0.0,25.0,2.25,0.0,25.0,24.13,15.46
2016,1,20,17,0,0.0,15.0,2.2,0.0,15.0,14.47,6.18
2016,1,20,17,15,0.0,7.5,2.15,0.0,7.5,7.23,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,177.5,15.5,1.7,-3.5,31.0,48.12,0.0
2016,1,21,8,0,355.0,31.0,1.9,-3.0,62.0,117.68,75.73
2016,1,21,8,15,456.0,41.0,2.0,-2.0,105.5,174.09,130.65
2016,1,21,8,30,557.0,51.0,2.1,-1.0,149.0,240.37,191.06
2016,1,21,8,45,627.0,56.0,2.25,-0.5,195.5,299.19,246.07
2016,1,21,9,0,697.0,61.0,2.4,0.0,242.0,363.32,304.81
2016,1,21,9,15,736.5,66.0,2.45,0.0,286.0,416.55,353.81
2016,1,21,9,30,776.0,71.0,2.5,0.0,330.0,473.29,404.39
2016,1,21,9,45,809.5,72.5,2.6,0.0,371.0,524.14,449.04
2016,1,21,10,0,843.0,74.0,2.7,0.0,412.0,575.16,492.78
2016,1,21,10,15,558.5,133.0,2.65,0.0,364.5,495.59,425.46
2016,1,21,10,30,274.0,192.0,2.6,0.0,317.0,390.11,334.5
2016,1,21,10,45,372.5,185.0,2.6,0.5,365.5,455.02,389.93
2016,1,21,11,0,471.0,178.0,2.6,1.0,414.0,532.13,453.11
2016,1,21,11,15,702.5,129.5,2.5,1.0,496.5,656.55,555.63
2016,1,21,11,30,934.0,81.0,2.4,1.0,579.0,775.54,647.23
2016,1,21,11,45,940.5,80.5,2.3,1.5,592.0,792.26,656.29
2016,1,21,12,0,947.0,80.0,2.2,2.0,605.0,805.66,663.83
2016,1,21,12,15,948.5,80.5,2.1,2.0,609.5,813.01,668.05
2016,1,21,12,30,950.0,81.0,2.0,2.0,614.0,816.82,669.78
2016,1,21,12,45,950.5,80.0,1.95,2.5,610.5,814.58,666.48
2016,1,21,13,0,951.0,79.0,1.9,3.0,607.0,808.77,660.76
2016,1,21,13,15,947.0,78.5,1.8,3.0,595.0,796.64,651.21
2016,1,21,13,30,943.0,78.0,1.7,3.0,583.0,781.11,639.32
2016,1,21,13,45,936.0,76.5,1.65,3.0,563.5,758.97,623.14
2016,1,21,14,0,929.0,75.0,1.6,3.0,544.0,733.76,604.75
2016,1,21,14,15,917.0,73.5,1.55,3.0,516.5,702.27,581.61
2016,1,21,14,30,905.0,72.0,1.5,3.0,489.0,668.29,555.44
2016,1,21,14,45,887.5,70.0,1.5,3.0,455.5,631.45,526.37
2016,1,21,15,0,870.0,68.0,1.5,3.0,422.0,589.31,492.54
2016,1,21,15,15,845.5,65.5,1.3,2.5,382.5,541.39,452.75
2016,1,21,15,30,821.0,63.0,1.1,2.0,343.0,492.88,411.42
2016,1,21,15,45,782.5,59.5,0.9,1.5,298.5,436.53,362.62
2016,1,21,16,0,744.0,56.0,0.7,1.0,254.0,381.48,313.54
2016,1,21,16,15,688.0,50.5,0.75,0.5,208.0,319.51,258.69
2016,1,21,16,30,632.0,45.0,0.8,0.0,162.0,261.35,205.41
2016,1,21,16,45,534.0,37.5,0.9,0.0,117.0,193.98,144.4
2016,1,21,17,0,436.0,30.0,1.0,0.0,72.0,138.11,91.26
2016,1,21,17,15,218.0,15.0,1.0,0.0,36.0,56.93,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
