Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,45,427.5,39.0,3.3,2.5,102.5,94.98,57.17
2016,4,3,7,0,547.0,50.0,3.6,3.0,152.0,155.46,106.93
2016,4,3,7,15,616.0,57.5,3.65,3.0,207.5,213.9,160.36
2016,4,3,7,30,685.0,65.0,3.7,3.0,263.0,279.99,221.57
2016,4,3,7,45,731.5,70.0,3.8,3.5,320.0,342.66,279.73
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,409.41,340.08
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,471.65,394.76
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,535.57,448.89
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,594.65,497.42
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,653.96,544.49
2016,4,3,9,15,899.5,91.5,3.5,6.5,637.0,705.98,584.22
2016,4,3,9,30,915.0,94.0,3.4,7.0,684.0,758.71,621.04
2016,4,3,9,45,927.0,96.0,3.3,7.5,725.0,806.87,653.61
2016,4,3,10,0,939.0,98.0,3.2,8.0,766.0,853.08,684.11
2016,4,3,10,15,947.5,99.5,3.1,8.5,800.0,893.65,709.95
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,931.55,733.46
2016,4,3,10,45,961.5,102.0,2.9,9.5,860.5,963.36,752.33
2016,4,3,11,0,967.0,103.0,2.8,10.0,887.0,991.95,768.74
2016,4,3,11,15,970.5,104.0,2.65,10.5,905.5,1015.31,780.87
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,1035.07,790.4
2016,4,3,11,45,975.5,105.0,2.45,11.5,934.5,1048.18,796.52
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,1057.47,800.23
2016,4,3,12,15,977.0,105.0,2.35,12.5,946.5,1061.46,800.53
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,1061.55,798.44
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,1056.15,792.91
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,1046.88,785.04
2016,4,3,13,15,973.0,101.5,2.15,14.0,920.0,1031.04,774.48
2016,4,3,13,30,969.0,101.0,2.1,14.0,905.0,1011.53,761.66
2016,4,3,13,45,963.5,99.5,2.1,14.5,881.5,986.03,744.19
2016,4,3,14,0,958.0,98.0,2.1,15.0,858.0,957.16,724.57
2016,4,3,14,15,950.0,97.0,2.05,15.0,827.0,923.45,702.5
2016,4,3,14,30,942.0,96.0,2.0,15.0,796.0,886.84,678.42
2016,4,3,14,45,931.0,94.0,2.0,15.0,758.0,844.08,650.46
2016,4,3,15,0,920.0,92.0,2.0,15.0,720.0,799.07,620.67
2016,4,3,15,15,905.5,90.0,1.95,15.0,676.0,749.52,586.86
2016,4,3,15,30,891.0,88.0,1.9,15.0,632.0,698.51,551.61
2016,4,3,15,45,869.5,86.0,1.85,15.0,582.5,641.92,509.48
2016,4,3,16,0,848.0,84.0,1.8,15.0,533.0,586.58,466.89
2016,4,3,16,15,822.5,80.5,1.65,14.5,480.5,525.86,419.32
2016,4,3,16,30,797.0,77.0,1.5,14.0,428.0,466.0,370.89
2016,4,3,16,45,760.0,72.5,1.4,14.0,372.5,401.43,316.83
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,339.67,263.49
2016,4,3,17,15,670.0,62.0,1.25,13.0,262.0,274.37,207.28
2016,4,3,17,30,617.0,56.0,1.2,12.0,207.0,214.59,154.59
2016,4,3,17,45,533.0,47.5,1.15,11.0,154.5,152.05,101.1
2016,4,3,18,0,449.0,39.0,1.1,10.0,102.0,99.26,58.06
2016,4,3,18,15,303.5,26.5,1.15,9.5,61.0,48.07,21.59
2016,4,3,18,30,158.0,14.0,1.2,9.0,20.0,15.9,0.0
2016,4,3,18,45,79.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,160.5,13.5,2.35,5.5,27.5,15.44,0.0
2016,4,4,6,30,321.0,27.0,2.5,6.0,55.0,49.78,22.82
2016,4,4,6,45,433.5,37.0,2.7,7.0,103.5,95.17,56.23
2016,4,4,7,0,546.0,47.0,2.9,8.0,152.0,154.01,104.05
2016,4,4,7,15,613.0,54.0,2.95,8.5,206.5,211.54,155.53
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,276.71,214.28
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,338.61,269.85
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,404.65,327.3
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,465.98,379.48
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,529.0,431.22
2016,4,4,8,45,853.0,81.5,3.95,14.0,533.0,587.1,477.45
2016,4,4,9,0,875.0,84.0,4.2,15.0,584.0,643.61,521.06
2016,4,4,9,15,891.0,86.5,4.3,15.5,630.5,697.33,561.58
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,750.01,598.56
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,797.56,631.26
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,843.11,662.14
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,882.86,687.88
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,919.94,711.45
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,951.47,731.33
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,979.79,748.93
2016,4,4,11,15,959.0,100.5,4.7,19.0,896.5,1002.76,763.88
2016,4,4,11,30,963.0,101.0,4.7,19.0,915.0,1022.21,776.5
2016,4,4,11,45,964.0,102.0,4.75,19.5,925.0,1035.69,784.05
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,1045.4,789.17
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,1049.25,791.57
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,1049.27,791.55
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,1042.98,786.32
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,1032.9,778.68
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,1017.18,768.47
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,997.86,755.92
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,971.47,738.96
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,941.91,719.8
2016,4,4,14,15,927.5,99.5,5.0,20.5,815.0,907.77,698.4
2016,4,4,14,30,919.0,98.0,5.0,20.0,784.0,870.85,674.85
2016,4,4,14,45,901.5,99.0,5.0,20.0,744.5,826.81,644.67
2016,4,4,15,0,884.0,100.0,5.0,20.0,705.0,781.06,612.99
2016,4,4,15,15,868.5,97.5,4.9,20.0,661.5,731.66,577.85
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,683.17,542.85
2016,4,4,15,45,822.5,95.0,4.7,20.0,567.5,624.35,497.46
2016,4,4,16,0,792.0,95.0,4.6,20.0,517.0,566.23,451.67
2016,4,4,16,15,763.5,91.0,4.5,19.5,465.0,506.12,404.15
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,447.45,356.33
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,381.54,301.49
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,320.23,249.1
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,257.27,194.57
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,200.18,144.51
2016,4,4,17,45,420.0,56.0,3.8,16.5,143.0,139.14,93.55
2016,4,4,18,0,322.0,46.0,3.7,16.0,92.0,88.9,53.88
2016,4,4,18,15,204.0,30.0,3.55,15.5,54.5,43.97,21.44
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,12.7,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,6.88,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,16.5,4.25,2.0,29.5,16.2,0.0
2016,4,5,6,30,290.0,33.0,4.4,2.0,59.0,54.42,28.36
2016,4,5,6,45,412.0,44.5,4.6,2.5,109.5,101.12,63.45
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,162.44,114.27
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,220.93,167.98
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,287.01,229.3
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,349.46,287.38
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,415.86,347.49
2016,4,5,8,15,790.0,89.5,4.85,4.0,441.5,478.03,403.13
2016,4,5,8,30,822.0,94.0,4.8,4.0,497.0,542.19,458.81
2016,4,5,8,45,841.0,99.5,4.75,4.5,548.5,601.31,507.83
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,660.33,555.16
2016,4,5,9,15,877.0,108.5,4.6,5.5,647.5,715.49,597.8
2016,4,5,9,30,894.0,112.0,4.5,6.0,695.0,769.73,636.9
2016,4,5,9,45,905.0,115.5,4.4,6.5,736.0,818.17,670.19
2016,4,5,10,0,916.0,119.0,4.3,7.0,777.0,861.12,698.72
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.0,902.17,726.69
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,940.67,752.42
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,973.29,772.6
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,1002.77,790.39
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,1026.05,805.12
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,1045.83,817.42
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,1060.04,824.39
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,1070.54,828.85
2016,4,5,12,15,960.0,130.0,3.4,9.0,963.0,1074.31,830.31
2016,4,5,12,30,960.0,130.0,3.3,9.0,965.0,1074.25,829.32
2016,4,5,12,45,964.0,126.5,3.25,9.5,959.5,1070.59,824.99
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,1063.05,818.21
2016,4,5,13,15,964.0,122.0,3.1,10.0,939.0,1046.66,806.58
2016,4,5,13,30,960.0,121.0,3.0,10.0,924.0,1026.63,792.65
2016,4,5,13,45,958.0,117.5,2.9,10.5,901.0,1002.28,774.46
2016,4,5,14,0,956.0,114.0,2.8,11.0,878.0,974.44,754.02
2016,4,5,14,15,948.0,112.5,2.7,11.0,846.5,940.14,730.56
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,902.95,705.09
2016,4,5,14,45,931.0,108.0,2.55,11.0,777.0,860.7,676.38
2016,4,5,15,0,922.0,105.0,2.5,11.0,739.0,816.06,645.77
2016,4,5,15,15,907.5,102.0,2.4,10.5,694.5,765.28,611.16
2016,4,5,15,30,893.0,99.0,2.3,10.0,650.0,715.26,576.49
2016,4,5,15,45,875.0,95.5,2.25,10.0,600.5,658.76,533.39
2016,4,5,16,0,857.0,92.0,2.2,10.0,551.0,601.72,488.74
2016,4,5,16,15,831.0,88.0,2.05,9.5,497.0,539.65,439.23
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,478.49,388.85
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,413.5,333.2
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,351.03,278.11
2016,4,5,17,15,680.5,67.5,1.45,8.0,274.0,284.44,219.6
2016,4,5,17,30,627.0,61.0,1.3,7.0,217.0,223.28,164.7
2016,4,5,17,45,542.0,52.0,1.15,6.5,163.5,159.26,108.75
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,105.12,63.69
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,52.6,25.77
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,16.81,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,8.36,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,16.1,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,56.3,29.03
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,103.11,64.87
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,162.35,114.89
2016,4,6,7,15,600.0,61.5,2.05,1.5,216.0,219.65,167.28
2016,4,6,7,30,665.0,69.0,2.2,2.0,271.0,284.11,226.45
2016,4,6,7,45,704.0,76.0,2.4,3.0,326.0,345.1,282.19
2016,4,6,8,0,743.0,83.0,2.6,4.0,381.0,409.54,339.24
2016,4,6,8,15,773.5,87.5,2.65,4.5,435.5,470.24,391.89
2016,4,6,8,30,804.0,92.0,2.7,5.0,490.0,532.73,444.23
2016,4,6,8,45,828.0,95.0,2.75,5.5,541.0,591.25,491.76
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,650.16,538.11
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,703.68,578.92
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,756.21,616.09
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,801.01,645.58
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,846.66,675.22
2016,4,6,10,15,919.5,109.0,3.05,9.5,799.5,886.63,701.53
2016,4,6,10,30,928.0,111.0,3.1,10.0,833.0,924.0,725.78
2016,4,6,10,45,930.0,114.5,3.2,10.5,858.5,954.36,745.3
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,981.42,762.5
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,1004.33,777.87
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,1023.81,790.96
2016,4,6,11,45,933.5,126.0,3.45,11.5,929.5,1034.87,796.92
2016,4,6,12,0,927.0,132.0,3.5,12.0,938.0,1042.11,800.44
2016,4,6,12,15,927.5,132.0,3.55,12.0,940.0,1046.16,803.41
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,1046.53,804.03
2016,4,6,12,45,918.5,136.5,3.65,12.5,933.5,1038.18,797.36
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,1026.29,788.47
2016,4,6,13,15,905.5,140.0,3.7,13.0,910.5,1011.02,778.47
2016,4,6,13,30,902.0,139.0,3.7,13.0,896.0,992.32,766.22
2016,4,6,13,45,888.0,142.5,3.75,13.0,871.5,970.57,752.28
2016,4,6,14,0,874.0,146.0,3.8,13.0,847.0,940.64,732.6
2016,4,6,14,15,695.0,208.0,3.8,13.0,753.0,829.39,654.19
2016,4,6,14,30,516.0,270.0,3.8,13.0,659.0,719.75,570.61
2016,4,6,14,45,480.5,269.0,3.8,13.0,617.5,671.63,535.27
2016,4,6,15,0,445.0,268.0,3.8,13.0,576.0,624.36,499.71
2016,4,6,15,15,454.0,247.5,3.65,12.5,544.5,590.66,475.71
2016,4,6,15,30,463.0,227.0,3.5,12.0,513.0,554.93,449.56
2016,4,6,15,45,280.5,232.0,3.35,12.0,401.0,417.57,339.57
2016,4,6,16,0,98.0,237.0,3.2,12.0,289.0,293.94,238.59
2016,4,6,16,15,69.0,206.5,3.0,11.5,242.0,242.27,197.39
2016,4,6,16,30,40.0,176.0,2.8,11.0,195.0,193.66,157.9
2016,4,6,16,45,32.5,155.5,2.65,10.5,169.5,167.51,136.72
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,142.24,115.91
2016,4,6,17,15,18.0,112.5,2.45,9.5,118.5,114.93,93.06
2016,4,6,17,30,11.0,90.0,2.4,9.0,93.0,90.01,71.89
2016,4,6,17,45,5.5,68.0,2.4,8.5,69.5,66.78,51.83
2016,4,6,18,0,0.0,46.0,2.4,8.0,46.0,44.35,32.25
2016,4,6,18,15,0.0,27.5,2.35,8.0,27.5,26.51,15.86
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,8.68,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,4.42,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,79.5,19.5,4.7,11.5,27.5,19.14,0.0
2016,4,7,6,30,159.0,39.0,4.7,11.0,55.0,50.64,29.51
2016,4,7,6,45,326.5,47.0,4.75,11.0,106.0,93.29,58.88
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,156.71,108.32
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,213.05,158.54
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,276.92,216.04
2016,4,7,7,45,430.5,117.5,4.95,11.0,261.5,284.29,229.95
2016,4,7,8,0,231.0,164.0,5.0,11.0,258.0,267.19,219.39
2016,4,7,8,15,527.5,122.5,4.95,11.5,374.5,388.43,320.46
2016,4,7,8,30,824.0,81.0,4.9,12.0,491.0,534.26,440.41
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,593.11,487.62
2016,4,7,9,0,870.0,87.0,4.8,13.0,594.0,650.48,532.53
2016,4,7,9,15,885.5,89.5,4.75,13.0,640.0,703.52,573.18
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,755.5,610.6
2016,4,7,9,45,912.5,94.0,4.7,13.5,726.5,802.5,642.83
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,847.55,673.17
2016,4,7,10,15,931.5,97.5,4.75,14.0,800.0,886.51,700.38
2016,4,7,10,30,939.0,99.0,4.8,14.0,833.0,922.79,725.56
2016,4,7,10,45,943.5,100.5,4.9,14.5,858.5,953.49,745.65
2016,4,7,11,0,948.0,102.0,5.0,15.0,884.0,980.97,763.44
2016,4,7,11,15,517.5,259.5,5.15,15.0,688.0,767.14,605.67
2016,4,7,11,30,87.0,417.0,5.3,15.0,492.0,507.76,397.4
2016,4,7,11,45,60.0,389.5,5.5,15.5,441.5,453.93,355.81
2016,4,7,12,0,33.0,362.0,5.7,16.0,391.0,399.43,312.65
2016,4,7,12,15,189.5,388.0,5.8,16.0,554.0,587.71,462.3
2016,4,7,12,30,346.0,414.0,5.9,16.0,717.0,775.78,605.95
2016,4,7,12,45,182.0,357.5,6.05,16.5,517.0,547.42,430.63
2016,4,7,13,0,18.0,301.0,6.2,17.0,317.0,314.11,245.48
2016,4,7,13,15,245.0,320.0,6.25,17.0,527.0,571.44,452.7
2016,4,7,13,30,472.0,339.0,6.3,17.0,737.0,806.21,633.09
2016,4,7,13,45,258.5,345.0,6.4,17.0,562.5,600.26,473.68
2016,4,7,14,0,45.0,351.0,6.5,17.0,388.0,395.34,310.39
2016,4,7,14,15,460.5,236.5,6.45,17.0,586.0,654.08,524.01
2016,4,7,14,30,876.0,122.0,6.4,17.0,784.0,862.82,685.01
2016,4,7,14,45,439.5,148.0,6.4,17.0,480.0,516.24,418.88
2016,4,7,15,0,3.0,174.0,6.4,17.0,176.0,171.98,134.64
2016,4,7,15,15,227.0,203.5,6.3,16.5,345.0,375.95,305.27
2016,4,7,15,30,451.0,233.0,6.2,16.0,514.0,553.08,448.2
2016,4,7,15,45,225.5,188.5,6.1,16.0,329.0,338.0,274.77
2016,4,7,16,0,0.0,144.0,6.0,16.0,144.0,140.1,110.62
2016,4,7,16,15,14.5,158.0,5.8,15.5,164.5,161.75,129.39
2016,4,7,16,30,29.0,172.0,5.6,15.0,185.0,184.23,148.56
2016,4,7,16,45,24.0,151.5,5.4,15.0,161.5,157.94,127.03
2016,4,7,17,0,19.0,131.0,5.2,15.0,138.0,134.51,107.71
2016,4,7,17,15,275.0,101.5,5.0,14.5,172.5,188.89,147.82
2016,4,7,17,30,531.0,72.0,4.8,14.0,207.0,210.78,155.23
2016,4,7,17,45,462.0,59.5,4.65,13.5,157.0,151.92,104.02
2016,4,7,18,0,393.0,47.0,4.5,13.0,107.0,101.1,61.84
2016,4,7,18,15,262.0,32.5,4.45,12.5,66.0,51.79,26.41
2016,4,7,18,30,131.0,18.0,4.4,12.0,25.0,17.29,0.0
2016,4,7,18,45,65.5,9.0,4.35,11.5,12.5,8.85,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,176.5,17.0,1.65,4.5,35.5,19.01,0.49
2016,4,8,6,30,353.0,34.0,2.0,5.0,71.0,63.56,33.61
2016,4,8,6,45,461.5,43.5,2.35,6.0,122.0,111.26,69.45
2016,4,8,7,0,570.0,53.0,2.7,7.0,173.0,171.87,119.84
2016,4,8,7,15,633.5,60.0,2.8,7.0,228.5,230.67,173.26
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,296.38,233.17
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.0,359.23,290.1
2016,4,8,8,0,787.0,76.0,3.2,8.0,398.0,425.82,348.73
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.0,487.66,401.57
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,551.02,453.72
2016,4,8,8,45,868.5,86.0,3.05,9.5,560.0,610.18,500.8
2016,4,8,9,0,892.0,88.0,3.0,10.0,612.0,667.83,545.17
2016,4,8,9,15,907.0,90.5,2.95,10.0,659.0,721.5,585.25
2016,4,8,9,30,922.0,93.0,2.9,10.0,706.0,773.98,622.14
2016,4,8,9,45,935.0,94.0,2.9,10.5,747.0,821.87,654.19
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,867.84,684.36
2016,4,8,10,15,956.0,96.5,2.9,11.0,822.0,907.96,711.26
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,945.33,736.06
2016,4,8,10,45,970.0,99.0,2.95,11.5,882.5,977.43,756.11
2016,4,8,11,0,976.0,100.0,3.0,12.0,909.0,1006.3,773.89
2016,4,8,11,15,979.5,100.5,3.05,12.0,927.0,1028.91,788.81
2016,4,8,11,30,983.0,101.0,3.1,12.0,945.0,1047.9,801.41
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.0,1061.2,808.79
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,1070.67,813.73
2016,4,8,12,15,510.5,234.5,3.2,13.0,682.0,758.9,593.74
2016,4,8,12,30,34.0,368.0,3.2,13.0,399.0,406.7,317.24
2016,4,8,12,45,20.5,275.5,3.25,13.5,294.5,297.4,233.86
2016,4,8,13,0,7.0,183.0,3.3,14.0,190.0,185.52,145.32
2016,4,8,13,15,264.5,255.0,3.35,14.0,479.0,521.58,416.45
2016,4,8,13,30,522.0,327.0,3.4,14.0,768.0,840.93,653.43
2016,4,8,13,45,535.0,311.0,3.45,14.0,752.5,825.11,641.03
2016,4,8,14,0,548.0,295.0,3.5,14.0,737.0,806.64,629.29
2016,4,8,14,15,571.5,272.0,3.55,14.0,718.0,787.32,617.26
2016,4,8,14,30,595.0,249.0,3.6,14.0,699.0,764.59,602.6
2016,4,8,14,45,344.0,286.5,3.65,14.0,544.0,574.89,457.07
2016,4,8,15,0,93.0,324.0,3.7,14.0,389.0,397.37,315.64
2016,4,8,15,15,48.5,253.5,3.65,13.5,287.5,288.59,230.97
2016,4,8,15,30,4.0,183.0,3.6,13.0,186.0,181.33,144.63
2016,4,8,15,45,2.0,158.0,3.55,13.0,159.5,155.14,123.76
2016,4,8,16,0,0.0,133.0,3.5,13.0,133.0,129.24,102.78
2016,4,8,16,15,0.0,110.0,3.25,12.5,110.0,106.66,84.53
2016,4,8,16,30,0.0,87.0,3.0,12.0,87.0,84.19,66.08
2016,4,8,16,45,352.0,81.0,2.8,11.5,207.0,236.32,192.93
2016,4,8,17,0,704.0,75.0,2.6,11.0,327.0,342.67,272.46
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.0,278.17,214.57
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,218.96,161.22
2016,4,8,17,45,525.0,53.0,1.85,9.5,165.0,158.32,108.1
2016,4,8,18,0,450.0,44.0,1.6,9.0,113.0,106.35,64.63
2016,4,8,18,15,316.5,31.5,1.55,8.5,70.5,55.28,27.83
2016,4,8,18,30,183.0,19.0,1.5,8.0,28.0,19.5,0.0
2016,4,8,18,45,91.5,9.5,1.45,7.5,14.0,9.34,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,177.0,18.0,3.65,3.5,37.5,20.62,3.02
2016,4,9,6,30,354.0,36.0,4.0,4.0,75.0,66.73,36.4
2016,4,9,6,45,463.5,45.5,4.4,4.5,126.5,114.98,73.18
2016,4,9,7,0,573.0,55.0,4.8,5.0,178.0,176.26,125.0
2016,4,9,7,15,339.5,90.5,5.2,5.0,168.5,183.03,143.75
2016,4,9,7,30,106.0,126.0,5.6,5.0,159.0,159.73,131.91
2016,4,9,7,45,67.5,141.5,6.0,5.5,164.0,165.11,137.57
2016,4,9,8,0,29.0,157.0,6.4,6.0,169.0,167.62,139.71
2016,4,9,8,15,176.0,180.0,6.5,6.0,268.0,267.8,225.55
2016,4,9,8,30,323.0,203.0,6.6,6.0,367.0,384.43,324.84
2016,4,9,8,45,616.5,145.5,6.7,6.0,497.0,524.26,444.97
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,681.63,577.9
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,736.76,621.4
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,790.74,662.24
2016,4,9,9,45,954.5,94.5,6.65,6.0,764.5,839.5,698.53
2016,4,9,10,0,967.0,96.0,6.6,6.0,807.0,886.25,732.9
2016,4,9,10,15,975.0,97.5,6.55,6.0,841.5,926.94,762.33
2016,4,9,10,30,983.0,99.0,6.5,6.0,876.0,964.81,789.45
2016,4,9,10,45,988.0,101.0,6.45,6.5,902.5,997.5,811.04
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,1026.84,830.0
2016,4,9,11,15,745.5,223.5,6.35,7.0,851.5,948.09,770.04
2016,4,9,11,30,498.0,344.0,6.3,7.0,774.0,846.39,686.24
2016,4,9,11,45,749.0,225.0,6.25,7.5,880.0,974.01,787.37
2016,4,9,12,0,1000.0,106.0,6.2,8.0,986.0,1090.03,869.87
2016,4,9,12,15,1000.0,106.5,6.1,8.0,987.5,1094.17,871.31
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,1094.35,870.67
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,1088.02,865.87
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,1077.75,858.42
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,1061.75,846.97
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,1042.0,832.96
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,1016.39,814.78
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,987.41,794.21
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,953.2,769.48
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,915.99,742.53
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,872.49,711.09
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,826.75,677.78
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,776.39,641.61
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,724.46,603.75
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.5,668.7,559.04
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,610.6,511.09
2016,4,9,16,15,846.0,86.5,4.8,6.5,512.0,548.82,459.59
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,487.84,407.26
2016,4,9,16,45,780.5,79.5,4.4,6.0,400.5,421.3,348.26
2016,4,9,17,0,740.0,76.0,4.2,6.0,343.0,357.73,290.46
2016,4,9,17,15,689.0,70.0,3.8,5.5,286.5,291.96,230.29
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,231.31,174.1
2016,4,9,17,45,557.5,55.0,3.0,4.5,175.5,167.25,116.79
2016,4,9,18,0,477.0,46.0,2.6,4.0,121.0,112.51,70.09
2016,4,9,18,15,341.0,33.0,2.45,3.5,76.0,58.99,30.67
2016,4,9,18,30,205.0,20.0,2.3,3.0,31.0,21.12,0.0
2016,4,9,18,45,102.5,10.0,2.15,2.5,15.5,9.83,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,21.27,4.39
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,70.95,38.53
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,120.15,77.36
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,180.24,129.54
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,238.84,183.54
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,304.04,243.04
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,365.35,298.09
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,429.61,353.51
2016,4,10,8,15,808.0,82.0,1.0,3.5,459.0,490.16,403.36
2016,4,10,8,30,835.0,86.0,0.8,4.0,513.0,552.03,451.49
2016,4,10,8,45,851.0,90.5,0.65,4.5,562.5,608.81,493.48
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,665.14,532.89
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,715.63,567.13
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,766.71,599.23
2016,4,10,9,45,899.0,106.0,0.35,6.5,740.0,810.65,625.53
2016,4,10,10,0,903.0,111.0,0.3,7.0,778.0,852.09,649.65
2016,4,10,10,15,910.5,113.0,0.45,7.5,810.5,890.69,675.49
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,926.65,699.65
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,954.21,718.25
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,978.19,734.62
2016,4,10,11,15,912.0,130.5,1.0,9.0,906.5,999.94,749.88
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,1018.32,763.04
2016,4,10,11,45,907.5,138.0,1.25,9.5,931.0,1027.71,770.04
2016,4,10,12,0,900.0,144.0,1.4,10.0,938.0,1033.38,774.71
2016,4,10,12,15,899.5,144.0,1.45,10.0,938.5,1036.09,777.16
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,1035.22,777.43
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.5,1027.9,773.04
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,1017.09,766.45
2016,4,10,13,15,719.0,231.5,1.75,11.0,853.5,941.84,717.33
2016,4,10,13,30,547.0,318.0,1.8,11.0,783.0,855.73,655.76
2016,4,10,13,45,583.0,291.5,1.85,11.5,775.5,849.65,653.65
2016,4,10,14,0,619.0,265.0,1.9,12.0,768.0,841.24,648.96
2016,4,10,14,15,729.5,203.0,1.95,12.0,775.0,856.17,663.13
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,858.62,666.23
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,816.18,637.96
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,772.04,608.53
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,723.09,574.79
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,674.24,539.02
2016,4,10,15,45,760.0,124.0,2.1,12.0,572.5,619.3,497.75
2016,4,10,16,0,741.0,118.0,2.1,12.0,525.0,564.24,455.28
2016,4,10,16,15,582.5,138.0,2.0,11.5,439.0,460.79,373.49
2016,4,10,16,30,424.0,158.0,1.9,11.0,353.0,370.18,300.61
2016,4,10,16,45,515.5,126.0,1.85,11.0,334.0,353.06,284.99
2016,4,10,17,0,607.0,94.0,1.8,11.0,315.0,326.7,259.24
2016,4,10,17,15,553.0,85.5,1.6,10.0,261.5,264.91,205.66
2016,4,10,17,30,499.0,77.0,1.4,9.0,208.0,208.76,156.26
2016,4,10,17,45,424.5,65.0,1.25,8.5,158.5,151.03,106.42
2016,4,10,18,0,350.0,53.0,1.1,8.0,109.0,101.21,65.05
2016,4,10,18,15,234.5,37.0,1.15,7.5,68.5,54.03,30.19
2016,4,10,18,30,119.0,21.0,1.2,7.0,28.0,20.17,1.53
2016,4,10,18,45,59.5,10.5,1.3,7.0,14.0,10.32,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,17.0,2.75,5.5,17.0,16.41,5.43
2016,4,11,6,30,0.0,34.0,2.9,6.0,34.0,32.76,22.13
2016,4,11,6,45,2.5,55.5,3.1,6.5,56.5,53.85,40.89
2016,4,11,7,0,5.0,77.0,3.3,7.0,79.0,75.41,59.9
2016,4,11,7,15,16.0,98.5,3.3,7.5,104.0,99.73,80.74
2016,4,11,7,30,27.0,120.0,3.3,8.0,129.0,126.48,103.45
2016,4,11,7,45,51.0,147.0,3.35,8.5,167.5,164.38,135.21
2016,4,11,8,0,75.0,174.0,3.4,9.0,206.0,205.09,169.04
2016,4,11,8,15,37.5,160.0,3.5,9.5,176.0,176.55,144.65
2016,4,11,8,30,0.0,146.0,3.6,10.0,146.0,142.0,114.81
2016,4,11,8,45,7.5,178.0,3.7,10.5,182.5,178.1,144.36
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,215.07,174.09
2016,4,11,9,15,13.0,215.5,3.95,11.5,224.0,219.81,177.08
2016,4,11,9,30,11.0,221.0,4.1,12.0,229.0,224.35,179.98
2016,4,11,9,45,56.0,286.0,4.25,13.0,327.5,330.06,264.63
2016,4,11,10,0,101.0,351.0,4.4,14.0,426.0,435.98,346.69
2016,4,11,10,15,299.0,325.0,4.5,14.5,561.0,592.5,471.0
2016,4,11,10,30,497.0,299.0,4.6,15.0,696.0,755.09,595.26
2016,4,11,10,45,645.5,240.5,4.75,15.5,772.0,844.83,663.32
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,933.42,726.23
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,955.64,739.69
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,974.93,751.52
2016,4,11,11,45,819.0,178.5,5.05,17.5,896.5,991.19,761.3
2016,4,11,12,0,833.0,172.0,5.1,18.0,909.0,1004.37,769.01
2016,4,11,12,15,567.5,301.5,5.1,18.0,804.5,883.75,680.72
2016,4,11,12,30,302.0,431.0,5.1,18.0,700.0,751.11,576.92
2016,4,11,12,45,564.0,302.5,5.1,18.5,799.5,878.36,677.04
2016,4,11,13,0,826.0,174.0,5.1,19.0,899.0,991.29,758.0
2016,4,11,13,15,822.0,173.0,5.05,19.0,884.5,976.04,746.71
2016,4,11,13,30,818.0,172.0,5.0,19.0,870.0,957.67,734.17
2016,4,11,13,45,811.5,170.0,5.0,19.0,847.0,932.95,717.64
2016,4,11,14,0,805.0,168.0,5.0,19.0,824.0,905.45,699.18
2016,4,11,14,15,478.5,271.0,5.0,19.0,657.5,706.44,551.49
2016,4,11,14,30,152.0,374.0,5.0,19.0,491.0,511.44,397.88
2016,4,11,14,45,274.5,333.0,5.05,19.0,531.5,567.4,445.07
2016,4,11,15,0,397.0,292.0,5.1,19.0,572.0,607.76,479.09
2016,4,11,15,15,555.0,222.5,5.0,19.0,588.0,639.45,506.68
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,653.51,520.2
2016,4,11,15,45,682.0,150.5,4.8,19.0,555.5,597.38,476.56
2016,4,11,16,0,651.0,148.0,4.7,19.0,507.0,542.38,433.31
2016,4,11,16,15,560.0,149.0,4.4,18.5,436.5,458.13,366.59
2016,4,11,16,30,469.0,150.0,4.1,18.0,366.0,384.22,307.1
2016,4,11,16,45,418.5,144.0,3.85,18.0,319.0,329.52,261.75
2016,4,11,17,0,368.0,138.0,3.6,18.0,272.0,279.65,219.77
2016,4,11,17,15,328.0,120.0,3.35,17.5,225.5,224.8,173.74
2016,4,11,17,30,288.0,102.0,3.1,17.0,179.0,176.44,132.63
2016,4,11,17,45,236.0,82.5,2.85,16.5,136.0,128.74,92.71
2016,4,11,18,0,184.0,63.0,2.6,16.0,93.0,87.22,58.87
2016,4,11,18,15,110.5,42.0,2.6,15.5,58.0,48.87,29.72
2016,4,11,18,30,37.0,21.0,2.6,15.0,23.0,20.11,3.31
2016,4,11,18,45,18.5,10.5,2.65,15.0,11.5,10.32,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.9,0.0
2016,4,12,6,15,29.0,25.5,2.75,13.0,29.0,24.93,11.19
2016,4,12,6,30,58.0,45.0,2.7,13.0,52.0,48.83,32.46
2016,4,12,6,45,87.0,68.0,2.65,13.0,84.5,79.72,57.99
2016,4,12,7,0,116.0,91.0,2.6,13.0,117.0,114.33,87.19
2016,4,12,7,15,150.5,110.0,2.6,13.0,153.5,150.1,117.54
2016,4,12,7,30,185.0,129.0,2.6,13.0,190.0,189.85,151.35
2016,4,12,7,45,92.5,116.0,2.65,13.5,146.5,151.76,121.73
2016,4,12,8,0,0.0,103.0,2.7,14.0,103.0,99.81,78.71
2016,4,12,8,15,0.0,124.0,2.65,14.0,124.0,120.36,95.57
2016,4,12,8,30,0.0,145.0,2.6,14.0,145.0,140.98,112.19
2016,4,12,8,45,0.0,94.0,2.6,14.5,94.0,90.98,70.44
2016,4,12,9,0,0.0,43.0,2.6,15.0,43.0,41.57,29.17
2016,4,12,9,15,30.0,170.5,2.5,15.0,191.0,189.7,151.18
2016,4,12,9,30,60.0,298.0,2.4,15.0,339.0,342.93,271.68
2016,4,12,9,45,30.0,188.0,2.3,15.0,208.5,210.06,165.98
2016,4,12,10,0,0.0,78.0,2.2,15.0,78.0,75.52,56.64
2016,4,12,10,15,0.0,96.0,2.25,15.0,96.0,93.02,70.95
2016,4,12,10,30,0.0,114.0,2.3,15.0,114.0,110.65,85.11
2016,4,12,10,45,4.0,158.5,2.35,15.5,162.0,158.02,122.98
2016,4,12,11,0,8.0,203.0,2.4,16.0,210.0,205.85,160.51
2016,4,12,11,15,8.5,209.5,2.5,16.0,217.0,212.97,165.89
2016,4,12,11,30,9.0,216.0,2.6,16.0,224.0,220.07,171.38
2016,4,12,11,45,9.5,216.5,2.75,16.0,225.0,221.18,172.23
2016,4,12,12,0,10.0,217.0,2.9,16.0,226.0,222.26,173.1
2016,4,12,12,15,10.5,217.0,2.95,16.0,226.5,222.79,173.54
2016,4,12,12,30,11.0,217.0,3.0,16.0,227.0,223.28,173.97
2016,4,12,12,45,151.0,323.0,3.1,16.5,456.5,481.19,376.32
2016,4,12,13,0,291.0,429.0,3.2,17.0,686.0,733.92,561.12
2016,4,12,13,15,185.5,419.5,3.15,17.0,582.0,611.4,468.67
2016,4,12,13,30,80.0,410.0,3.1,17.0,478.0,491.36,377.98
2016,4,12,13,45,60.5,380.0,3.1,17.0,431.0,440.28,340.32
2016,4,12,14,0,41.0,350.0,3.1,17.0,384.0,389.96,302.41
2016,4,12,14,15,79.0,360.5,3.05,17.0,423.0,432.58,336.46
2016,4,12,14,30,117.0,371.0,3.0,17.0,462.0,478.83,372.43
2016,4,12,14,45,58.5,245.5,3.0,17.0,291.0,292.22,229.62
2016,4,12,15,0,0.0,120.0,3.0,17.0,120.0,116.44,89.44
2016,4,12,15,15,187.5,189.5,2.9,17.0,309.0,332.92,267.33
2016,4,12,15,30,375.0,259.0,2.8,17.0,498.0,523.88,415.37
2016,4,12,15,45,585.0,179.0,2.75,17.0,518.0,562.61,447.26
2016,4,12,16,0,795.0,99.0,2.7,17.0,538.0,577.01,459.92
2016,4,12,16,15,772.0,94.5,2.5,16.5,488.0,519.04,413.98
2016,4,12,16,30,749.0,90.0,2.3,16.0,438.0,461.83,367.7
2016,4,12,16,45,727.5,82.5,2.1,16.0,386.5,403.11,318.23
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,345.63,268.35
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,282.87,214.34
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,224.86,163.34
2016,4,12,17,45,539.0,54.5,1.3,13.0,175.0,164.47,111.45
2016,4,12,18,0,467.0,46.0,1.1,12.0,123.0,112.36,68.35
2016,4,12,18,15,340.0,34.0,1.15,11.5,79.0,60.78,31.32
2016,4,12,18,30,213.0,22.0,1.2,11.0,35.0,23.85,4.8
2016,4,12,18,45,106.5,11.0,1.25,10.5,17.5,10.81,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,78.0,11.0,2.8,4.0,13.0,10.81,0.0
2016,4,13,6,15,229.5,25.5,3.0,4.5,51.0,32.8,13.62
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,77.73,44.49
2016,4,13,6,45,473.5,50.0,3.4,6.0,140.0,126.64,82.95
2016,4,13,7,0,566.0,60.0,3.6,7.0,191.0,186.48,134.07
2016,4,13,7,15,624.5,67.0,3.75,7.5,246.5,244.44,186.79
2016,4,13,7,30,683.0,74.0,3.9,8.0,302.0,308.67,244.96
2016,4,13,7,45,724.0,79.0,4.1,8.5,358.0,369.87,300.27
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,434.75,357.32
2016,4,13,8,15,793.0,88.0,4.3,9.5,468.0,495.0,408.77
2016,4,13,8,30,821.0,92.0,4.3,10.0,522.0,556.67,459.67
2016,4,13,8,45,842.0,95.5,4.35,10.5,572.5,614.65,506.23
2016,4,13,9,0,863.0,99.0,4.4,11.0,623.0,672.67,551.46
2016,4,13,9,15,878.0,102.0,4.2,11.0,669.0,725.69,590.71
2016,4,13,9,30,893.0,105.0,4.0,11.0,715.0,775.07,625.13
2016,4,13,9,45,898.5,110.5,3.85,11.5,753.5,820.38,655.11
2016,4,13,10,0,904.0,116.0,3.7,12.0,792.0,863.31,682.77
2016,4,13,10,15,912.0,117.5,3.4,12.5,825.0,901.64,705.66
2016,4,13,10,30,920.0,119.0,3.1,13.0,858.0,937.36,726.01
