Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,10,45,920.5,123.5,2.8,13.5,882.5,966.61,741.18
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,992.52,753.49
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,1014.7,766.94
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,1033.5,778.15
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.5,1045.96,783.77
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,1054.78,787.12
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.0,1057.88,788.31
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,1057.31,787.28
2016,4,13,12,45,921.5,137.0,2.15,15.5,955.5,1048.83,779.79
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,1036.82,770.24
2016,4,13,13,15,752.5,222.0,1.95,16.0,879.0,965.68,722.04
2016,4,13,13,30,591.0,304.0,1.8,16.0,811.0,883.55,663.31
2016,4,13,13,45,609.0,284.5,1.7,16.0,795.5,867.29,653.39
2016,4,13,14,0,627.0,265.0,1.6,16.0,780.0,849.46,641.6
2016,4,13,14,15,569.5,272.5,1.5,16.0,727.0,787.55,597.7
2016,4,13,14,30,512.0,280.0,1.4,16.0,674.0,728.33,555.56
2016,4,13,14,45,509.0,265.0,1.3,16.0,641.5,691.87,530.41
2016,4,13,15,0,506.0,250.0,1.2,16.0,609.0,654.0,503.73
2016,4,13,15,15,458.0,250.5,1.2,16.0,560.5,597.8,463.32
2016,4,13,15,30,410.0,251.0,1.2,16.0,512.0,544.14,424.18
2016,4,13,15,45,392.0,234.0,1.2,16.0,468.5,491.15,385.6
2016,4,13,16,0,374.0,217.0,1.2,16.0,425.0,443.34,349.92
2016,4,13,16,15,331.0,202.0,1.15,15.5,373.0,385.04,305.51
2016,4,13,16,30,288.0,187.0,1.1,15.0,321.0,330.53,263.14
2016,4,13,16,45,258.0,171.5,1.05,15.0,281.0,285.28,226.77
2016,4,13,17,0,228.0,156.0,1.0,15.0,241.0,242.96,192.13
2016,4,13,17,15,210.0,133.0,0.95,14.0,201.5,200.21,157.07
2016,4,13,17,30,192.0,110.0,0.9,13.0,162.0,159.45,122.85
2016,4,13,17,45,154.0,88.0,0.9,12.5,123.5,117.04,87.4
2016,4,13,18,0,116.0,66.0,0.9,12.0,85.0,80.3,57.04
2016,4,13,18,15,67.5,44.0,0.9,11.5,54.5,47.43,30.91
2016,4,13,18,30,19.0,22.0,0.9,11.0,24.0,21.29,6.6
2016,4,13,18,45,9.5,11.0,0.95,10.5,12.0,10.81,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,11.8,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,34.74,15.68
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,78.4,46.06
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,126.12,83.94
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,184.35,133.94
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,241.41,185.61
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,304.65,242.47
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,364.36,295.27
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,427.44,349.18
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,486.88,399.14
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,547.85,448.69
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,604.27,493.14
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,660.68,536.23
2016,4,14,9,15,842.0,112.0,2.9,11.5,659.5,712.75,574.41
2016,4,14,9,30,858.0,115.0,2.9,12.0,705.0,763.86,609.33
2016,4,14,9,45,869.0,118.5,2.9,12.5,744.0,810.36,640.27
2016,4,14,10,0,880.0,122.0,2.9,13.0,783.0,851.49,666.92
2016,4,14,10,15,889.0,123.5,2.9,13.0,816.0,889.83,692.56
2016,4,14,10,30,898.0,125.0,2.9,13.0,849.0,925.69,716.3
2016,4,14,10,45,903.5,127.0,2.9,13.5,875.0,956.22,734.87
2016,4,14,11,0,909.0,129.0,2.9,14.0,901.0,983.73,751.28
2016,4,14,11,15,913.5,130.0,2.85,14.5,919.0,1006.09,763.7
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,1025.13,773.86
2016,4,14,11,45,919.5,131.5,2.8,15.5,946.5,1037.3,779.97
2016,4,14,12,0,921.0,132.0,2.8,16.0,956.0,1045.91,783.85
2016,4,14,12,15,921.0,132.0,2.75,16.0,957.5,1048.92,785.14
2016,4,14,12,30,921.0,132.0,2.7,16.0,959.0,1048.3,784.2
2016,4,14,12,45,922.5,130.0,2.7,16.5,952.5,1043.44,779.68
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,1034.95,772.95
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,1019.07,762.93
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,999.76,750.77
2016,4,14,13,45,912.5,124.0,2.7,17.0,892.5,975.15,735.14
2016,4,14,14,0,908.0,122.0,2.7,17.0,870.0,947.36,717.42
2016,4,14,14,15,900.0,120.5,2.7,17.0,839.0,914.0,695.86
2016,4,14,14,30,892.0,119.0,2.7,17.0,808.0,877.97,672.4
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.0,836.81,645.19
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,796.4,618.29
2016,4,14,15,15,857.5,111.0,2.65,16.5,690.5,747.04,585.48
2016,4,14,15,30,843.0,108.0,2.6,16.0,647.0,696.41,550.95
2016,4,14,15,45,825.0,104.5,2.6,16.0,599.0,642.03,510.38
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,587.26,468.42
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,527.83,421.94
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,469.4,374.82
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,406.91,322.5
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,347.03,270.92
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,283.56,216.4
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,225.11,165.12
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,164.88,113.24
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,113.25,70.45
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,62.73,33.8
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,26.0,7.95
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,11.8,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,8.36,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,16.71,0.0
2016,4,15,6,15,191.0,30.0,2.7,4.0,56.5,36.39,18.09
2016,4,15,6,30,382.0,43.0,2.8,4.0,96.0,83.02,49.17
2016,4,15,6,45,471.5,53.5,2.9,4.5,147.5,132.5,88.88
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,192.52,140.86
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,250.67,193.95
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,314.96,252.26
2016,4,15,7,45,716.5,84.0,3.5,7.0,366.0,375.71,306.53
2016,4,15,8,0,757.0,89.0,3.7,8.0,422.0,440.05,362.21
2016,4,15,8,15,785.0,93.5,3.8,8.5,476.0,500.41,413.58
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,562.2,464.48
2016,4,15,8,45,833.0,102.0,4.0,10.0,580.5,619.66,509.55
2016,4,15,9,0,853.0,106.0,4.1,11.0,631.0,677.08,553.11
2016,4,15,9,15,868.0,109.0,4.1,11.5,676.5,729.59,591.74
2016,4,15,9,30,883.0,112.0,4.1,12.0,722.0,781.0,627.33
2016,4,15,9,45,892.5,115.5,4.15,12.5,761.0,824.21,656.53
2016,4,15,10,0,902.0,119.0,4.2,13.0,800.0,867.98,685.81
2016,4,15,10,15,910.0,120.5,4.15,13.0,833.0,906.12,711.54
2016,4,15,10,30,918.0,122.0,4.1,13.0,866.0,941.65,735.23
2016,4,15,10,45,922.0,124.5,4.1,13.5,890.5,971.78,753.88
2016,4,15,11,0,926.0,127.0,4.1,14.0,915.0,998.75,770.26
2016,4,15,11,15,929.0,128.0,4.0,14.0,932.5,1019.94,783.39
2016,4,15,11,30,932.0,129.0,3.9,14.0,950.0,1037.7,794.2
2016,4,15,11,45,933.0,130.0,3.85,14.5,959.0,1049.98,800.21
2016,4,15,12,0,934.0,131.0,3.8,15.0,968.0,1058.65,803.86
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.0,1061.15,804.59
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,1059.96,803.0
2016,4,15,12,45,754.0,230.0,3.55,15.5,905.0,993.09,755.88
2016,4,15,13,0,575.0,329.0,3.5,16.0,840.0,912.74,695.51
2016,4,15,13,15,750.0,227.0,3.4,16.0,882.0,969.47,739.19
2016,4,15,13,30,925.0,125.0,3.3,16.0,924.0,1006.97,764.1
2016,4,15,13,45,766.5,200.5,3.25,16.5,851.0,928.65,709.08
2016,4,15,14,0,608.0,276.0,3.2,17.0,778.0,843.95,647.24
2016,4,15,14,15,555.5,280.5,3.15,17.0,726.5,784.02,604.78
2016,4,15,14,30,503.0,285.0,3.1,17.0,675.0,726.18,562.99
2016,4,15,14,45,513.0,265.0,3.05,17.0,647.0,695.42,542.03
2016,4,15,15,0,523.0,245.0,3.0,17.0,619.0,662.31,518.87
2016,4,15,15,15,684.5,177.0,2.9,16.5,635.5,690.73,544.51
2016,4,15,15,30,846.0,109.0,2.8,16.0,652.0,700.04,554.99
2016,4,15,15,45,825.0,106.0,2.75,16.0,603.0,644.11,512.47
2016,4,15,16,0,804.0,103.0,2.7,16.0,554.0,588.07,469.29
2016,4,15,16,15,778.5,99.0,2.55,15.5,502.0,528.79,422.92
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,470.49,375.91
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.0,407.59,323.27
2016,4,15,17,0,680.0,85.0,2.1,15.0,340.0,347.55,271.63
2016,4,15,17,15,629.5,78.0,1.9,14.0,285.5,284.18,217.28
2016,4,15,17,30,579.0,71.0,1.7,13.0,231.0,225.94,166.29
2016,4,15,17,45,502.0,62.0,1.5,12.0,178.5,165.74,114.77
2016,4,15,18,0,425.0,53.0,1.3,11.0,126.0,114.42,72.42
2016,4,15,18,15,306.5,39.5,1.3,10.5,82.5,64.23,35.71
2016,4,15,18,30,188.0,26.0,1.3,10.0,39.0,27.35,9.69
2016,4,15,18,45,94.0,13.0,1.35,9.5,19.5,12.78,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,10.5,1.9,3.5,10.5,10.32,0.0
2016,4,16,6,0,0.0,21.0,2.1,4.0,21.0,19.36,0.0
2016,4,16,6,15,214.5,32.5,2.2,4.5,63.0,40.5,20.88
2016,4,16,6,30,429.0,44.0,2.3,5.0,105.0,90.32,53.17
2016,4,16,6,45,518.0,53.5,2.45,5.5,158.5,141.76,94.6
2016,4,16,7,0,607.0,63.0,2.6,6.0,212.0,203.65,148.29
2016,4,16,7,15,662.5,69.5,2.65,6.5,268.5,263.02,202.44
2016,4,16,7,30,718.0,76.0,2.7,7.0,325.0,328.23,261.3
2016,4,16,7,45,757.5,80.5,2.8,8.0,382.0,390.74,316.59
2016,4,16,8,0,797.0,85.0,2.9,9.0,439.0,456.16,372.49
2016,4,16,8,15,760.5,94.5,2.85,9.5,465.0,490.73,402.48
2016,4,16,8,30,724.0,104.0,2.8,10.0,491.0,520.21,426.91
2016,4,16,8,45,807.0,101.5,2.8,10.5,570.0,604.99,493.83
2016,4,16,9,0,890.0,99.0,2.8,11.0,649.0,695.98,563.05
2016,4,16,9,15,903.5,101.5,2.75,11.5,694.5,746.36,598.05
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,797.18,631.9
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,843.11,661.55
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,886.91,689.18
2016,4,16,10,15,944.0,109.5,2.55,13.5,851.5,925.25,712.57
2016,4,16,10,30,951.0,111.0,2.5,14.0,884.0,960.81,733.75
2016,4,16,10,45,955.0,112.5,2.5,14.5,909.0,990.69,751.33
2016,4,16,11,0,959.0,114.0,2.5,15.0,934.0,1017.29,766.67
2016,4,16,11,15,962.0,115.0,2.5,15.0,951.5,1039.01,780.18
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,1057.19,791.45
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,1069.22,797.3
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,1077.52,800.85
2016,4,16,12,15,967.5,116.0,2.5,16.0,988.0,1080.06,802.31
2016,4,16,12,30,967.0,116.0,2.5,16.0,989.0,1078.79,801.48
2016,4,16,12,45,965.5,115.5,2.5,16.5,981.0,1072.23,795.87
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,1061.91,788.01
2016,4,16,13,15,960.0,114.5,2.45,17.0,957.5,1045.48,777.23
2016,4,16,13,30,956.0,114.0,2.4,17.0,942.0,1025.5,764.27
2016,4,16,13,45,949.5,113.0,2.4,17.0,917.5,999.23,747.81
2016,4,16,14,0,943.0,112.0,2.4,17.0,893.0,969.75,729.25
2016,4,16,14,15,935.0,110.5,2.35,17.0,861.5,935.39,706.88
2016,4,16,14,30,927.0,109.0,2.3,17.0,830.0,898.25,682.58
2016,4,16,14,45,916.0,107.5,2.3,17.0,792.0,856.1,655.15
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,811.8,625.98
2016,4,16,15,15,890.5,103.0,2.25,17.0,709.5,761.49,591.83
2016,4,16,15,30,876.0,100.0,2.2,17.0,665.0,709.82,556.32
2016,4,16,15,45,857.0,97.0,2.15,17.0,615.5,655.81,516.56
2016,4,16,16,0,838.0,94.0,2.1,17.0,566.0,599.48,473.78
2016,4,16,16,15,812.5,90.0,1.95,16.5,513.0,538.53,426.69
2016,4,16,16,30,787.0,86.0,1.8,16.0,460.0,478.53,378.86
2016,4,16,16,45,752.0,81.5,1.65,16.0,404.5,415.13,326.29
2016,4,16,17,0,717.0,77.0,1.5,16.0,349.0,354.02,274.15
2016,4,16,17,15,668.5,71.0,1.35,15.0,293.5,290.24,219.82
2016,4,16,17,30,620.0,65.0,1.2,14.0,238.0,231.32,168.44
2016,4,16,17,45,547.0,56.5,1.1,13.5,184.5,170.02,115.81
2016,4,16,18,0,474.0,48.0,1.0,13.0,131.0,117.09,71.95
2016,4,16,18,15,356.0,36.0,1.05,12.5,86.0,65.39,34.45
2016,4,16,18,30,238.0,24.0,1.1,12.0,41.0,27.47,9.41
2016,4,16,18,45,119.0,12.0,1.15,11.5,20.5,11.8,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.0,8.0,0.85,4.5,10.5,7.86,0.0
2016,4,17,6,0,120.0,16.0,0.9,5.0,21.0,12.44,0.0
2016,4,17,6,15,252.0,31.0,1.1,5.5,61.5,42.23,21.21
2016,4,17,6,30,384.0,46.0,1.3,6.0,102.0,88.36,53.28
2016,4,17,6,45,472.5,56.0,1.5,7.0,153.5,137.76,92.71
2016,4,17,7,0,561.0,66.0,1.7,8.0,205.0,197.55,143.7
2016,4,17,7,15,616.5,73.0,1.7,8.5,260.5,254.85,195.05
2016,4,17,7,30,672.0,80.0,1.7,9.0,316.0,318.03,250.96
2016,4,17,7,45,713.0,85.0,1.7,10.0,372.0,378.84,303.46
2016,4,17,8,0,754.0,90.0,1.7,11.0,428.0,443.18,356.96
2016,4,17,8,15,781.5,94.5,1.7,11.5,481.5,503.26,405.91
2016,4,17,8,30,809.0,99.0,1.7,12.0,535.0,564.57,454.04
2016,4,17,8,45,829.0,103.0,1.75,13.0,585.0,621.77,496.78
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,678.93,537.96
2016,4,17,9,15,864.0,109.5,1.85,14.5,680.0,730.64,574.19
2016,4,17,9,30,879.0,112.0,1.9,15.0,725.0,781.24,607.7
2016,4,17,9,45,883.0,117.5,1.95,15.5,762.5,821.92,633.73
2016,4,17,10,0,887.0,123.0,2.0,16.0,800.0,862.74,659.63
2016,4,17,10,15,895.5,125.0,2.05,16.5,832.5,901.19,683.62
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,937.12,705.7
2016,4,17,10,45,909.0,128.5,2.15,17.5,890.0,966.62,723.34
2016,4,17,11,0,914.0,130.0,2.2,18.0,915.0,993.07,738.94
2016,4,17,11,15,917.5,131.0,2.2,18.0,932.0,1014.36,752.02
2016,4,17,11,30,921.0,132.0,2.2,18.0,949.0,1032.3,762.99
2016,4,17,11,45,922.5,132.5,2.2,18.5,958.0,1044.3,768.76
2016,4,17,12,0,924.0,133.0,2.2,19.0,967.0,1052.75,772.38
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.0,1055.59,774.01
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,1054.8,773.5
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,1048.86,769.84
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,1039.31,764.03
2016,4,17,13,15,919.5,130.0,2.2,19.0,939.5,1023.32,754.19
2016,4,17,13,30,916.0,129.0,2.2,19.0,924.0,1003.91,742.26
2016,4,17,13,45,910.0,128.0,2.2,19.5,900.5,978.87,725.33
2016,4,17,14,0,904.0,127.0,2.2,20.0,877.0,950.75,706.47
2016,4,17,14,15,896.0,125.0,2.15,20.0,846.5,916.91,684.66
2016,4,17,14,30,888.0,123.0,2.1,20.0,816.0,880.42,661.05
2016,4,17,14,45,877.0,120.5,2.1,20.0,778.5,838.54,634.1
2016,4,17,15,0,866.0,118.0,2.1,20.0,741.0,797.52,607.51
2016,4,17,15,15,851.5,115.5,2.05,19.5,697.5,748.89,575.99
2016,4,17,15,30,837.0,113.0,2.0,19.0,654.0,699.01,542.72
2016,4,17,15,45,818.5,109.0,1.95,19.0,605.5,644.05,502.47
2016,4,17,16,0,800.0,105.0,1.9,19.0,557.0,588.77,460.98
2016,4,17,16,15,774.5,100.5,1.75,18.5,505.0,529.18,415.41
2016,4,17,16,30,749.0,96.0,1.6,18.0,453.0,470.56,369.19
2016,4,17,16,45,715.5,90.5,1.45,18.0,399.0,408.67,318.46
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,349.32,268.41
2016,4,17,17,15,632.5,78.0,1.2,17.0,290.0,286.14,215.47
2016,4,17,17,30,583.0,71.0,1.1,16.0,235.0,227.97,165.55
2016,4,17,17,45,511.5,61.5,1.0,15.5,183.0,168.09,114.75
2016,4,17,18,0,440.0,52.0,0.9,15.0,131.0,116.43,72.35
2016,4,17,18,15,326.0,39.0,0.95,14.5,86.5,66.01,35.84
2016,4,17,18,30,212.0,26.0,1.0,14.0,42.0,28.95,11.16
2016,4,17,18,45,106.0,13.0,1.1,13.5,21.0,12.78,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,71.5,8.5,1.1,8.5,11.5,8.36,0.0
2016,4,18,6,0,143.0,17.0,1.1,9.0,23.0,13.08,0.0
2016,4,18,6,15,273.0,30.5,1.3,10.0,64.0,43.64,21.28
2016,4,18,6,30,403.0,44.0,1.5,11.0,105.0,89.66,52.55
2016,4,18,6,45,483.0,54.0,1.7,12.5,156.0,138.91,91.53
2016,4,18,7,0,563.0,64.0,1.9,14.0,207.0,197.51,140.76
2016,4,18,7,15,617.0,71.0,1.8,14.5,261.5,254.56,190.88
2016,4,18,7,30,671.0,78.0,1.7,15.0,316.0,317.31,245.17
2016,4,18,7,45,705.5,84.5,1.65,15.5,370.5,376.96,296.06
2016,4,18,8,0,740.0,91.0,1.6,16.0,425.0,439.45,347.43
2016,4,18,8,15,767.5,95.5,1.5,17.0,477.5,498.78,393.61
2016,4,18,8,30,795.0,100.0,1.4,18.0,530.0,559.36,438.59
2016,4,18,8,45,812.5,104.0,1.3,19.0,579.0,614.29,477.37
2016,4,18,9,0,830.0,108.0,1.2,20.0,628.0,668.98,514.17
2016,4,18,9,15,845.5,111.0,1.15,20.5,672.5,720.67,548.15
2016,4,18,9,30,861.0,114.0,1.1,21.0,717.0,771.35,579.28
2016,4,18,9,45,877.0,114.0,1.1,22.0,757.5,815.05,604.48
2016,4,18,10,0,893.0,114.0,1.1,23.0,798.0,859.82,629.87
2016,4,18,10,15,901.5,115.5,1.0,23.0,830.0,897.88,651.31
2016,4,18,10,30,910.0,117.0,0.9,23.0,862.0,933.39,670.71
2016,4,18,10,45,915.0,118.5,0.8,23.5,887.0,962.97,684.67
2016,4,18,11,0,920.0,120.0,0.7,24.0,912.0,989.48,696.43
2016,4,18,11,15,923.5,121.0,0.65,24.0,929.5,1010.82,707.31
2016,4,18,11,30,927.0,122.0,0.6,24.0,947.0,1028.78,716.18
2016,4,18,11,45,928.0,123.0,0.55,24.5,956.0,1040.81,720.16
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,1049.25,722.14
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,1052.05,723.56
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,1051.21,723.04
2016,4,18,12,45,929.0,122.5,0.55,25.5,960.0,1045.17,719.44
2016,4,18,13,0,929.0,121.0,0.6,26.0,953.0,1035.5,713.88
2016,4,18,13,15,925.0,120.5,0.6,26.0,937.5,1019.43,704.87
2016,4,18,13,30,921.0,120.0,0.6,26.0,922.0,999.95,693.97
2016,4,18,13,45,914.5,119.5,0.65,26.0,898.0,974.84,680.84
2016,4,18,14,0,908.0,119.0,0.7,26.0,874.0,946.65,665.79
2016,4,18,14,15,899.5,117.0,0.7,26.0,843.5,912.25,645.79
2016,4,18,14,30,891.0,115.0,0.7,26.0,813.0,875.22,624.08
2016,4,18,14,45,879.5,113.5,0.75,26.0,775.0,833.87,600.26
2016,4,18,15,0,868.0,112.0,0.8,26.0,737.0,790.52,574.74
2016,4,18,15,15,853.5,109.0,0.75,26.0,694.0,744.05,545.32
2016,4,18,15,30,839.0,106.0,0.7,26.0,651.0,693.6,512.81
2016,4,18,15,45,820.0,103.0,0.7,26.0,602.5,639.29,475.84
2016,4,18,16,0,801.0,100.0,0.7,26.0,554.0,584.72,437.56
2016,4,18,16,15,776.0,95.5,0.65,26.0,502.5,525.38,394.23
2016,4,18,16,30,751.0,91.0,0.6,26.0,451.0,467.01,350.28
2016,4,18,16,45,717.5,86.0,0.55,26.0,397.0,405.44,302.61
2016,4,18,17,0,684.0,81.0,0.5,26.0,343.0,346.54,255.48
2016,4,18,17,15,636.5,74.5,0.55,25.0,289.0,284.41,206.08
2016,4,18,17,30,589.0,68.0,0.6,24.0,235.0,227.07,158.98
2016,4,18,17,45,519.0,59.0,0.65,23.5,183.5,167.62,110.38
2016,4,18,18,0,449.0,50.0,0.7,23.0,132.0,116.2,69.5
2016,4,18,18,15,341.0,37.5,0.8,22.0,87.5,66.18,34.26
2016,4,18,18,30,233.0,25.0,0.9,21.0,43.0,28.86,10.62
2016,4,18,18,45,116.5,12.5,1.05,20.0,21.5,12.29,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,11.3,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,21.42,1.1
2016,4,19,6,15,159.5,37.5,2.05,11.5,62.0,43.7,24.78
2016,4,19,6,30,319.0,52.0,2.2,12.0,101.0,87.75,54.41
2016,4,19,6,45,389.5,66.0,2.35,13.0,149.5,134.32,91.68
2016,4,19,7,0,460.0,80.0,2.5,14.0,198.0,189.15,137.83
2016,4,19,7,15,477.5,90.0,2.4,14.5,238.0,232.37,176.91
2016,4,19,7,30,495.0,100.0,2.3,15.0,278.0,277.18,216.7
2016,4,19,7,45,421.0,135.0,2.25,16.0,303.0,310.75,246.54
2016,4,19,8,0,347.0,170.0,2.2,17.0,328.0,333.03,265.14
2016,4,19,8,15,481.5,155.0,2.1,17.5,402.0,410.37,326.62
2016,4,19,8,30,616.0,140.0,2.0,18.0,476.0,499.96,396.03
2016,4,19,8,45,598.0,162.5,1.9,19.0,513.0,543.15,426.34
2016,4,19,9,0,580.0,185.0,1.8,20.0,550.0,583.19,453.22
2016,4,19,9,15,537.5,217.5,1.85,21.0,574.5,611.0,470.5
2016,4,19,9,30,495.0,250.0,1.9,22.0,599.0,635.74,484.93
2016,4,19,9,45,444.0,289.0,2.0,23.0,614.5,655.44,495.3
2016,4,19,10,0,393.0,328.0,2.1,24.0,630.0,665.04,498.4
2016,4,19,10,15,611.0,243.0,2.1,24.5,734.5,786.75,586.45
2016,4,19,10,30,829.0,158.0,2.1,25.0,839.0,909.36,667.16
2016,4,19,10,45,831.0,162.5,2.1,25.5,862.5,937.55,682.16
2016,4,19,11,0,833.0,167.0,2.1,26.0,886.0,962.79,696.1
2016,4,19,11,15,836.5,168.5,2.05,26.0,902.5,983.31,707.82
2016,4,19,11,30,840.0,170.0,2.0,26.0,919.0,1000.72,717.6
2016,4,19,11,45,836.0,174.0,2.0,26.0,926.0,1010.16,723.03
2016,4,19,12,0,832.0,178.0,2.0,26.0,933.0,1016.21,726.52
2016,4,19,12,15,666.0,276.5,2.0,26.0,881.5,960.19,690.18
2016,4,19,12,30,500.0,375.0,2.0,26.0,830.0,895.31,643.33
2016,4,19,12,45,453.5,382.5,2.05,26.5,793.0,854.44,615.63
2016,4,19,13,0,407.0,390.0,2.1,27.0,756.0,812.17,586.53
2016,4,19,13,15,446.5,370.0,2.1,27.0,765.0,824.0,596.25
2016,4,19,13,30,486.0,350.0,2.1,27.0,774.0,832.78,603.51
2016,4,19,13,45,498.5,334.5,2.1,27.0,759.5,817.73,594.5
2016,4,19,14,0,511.0,319.0,2.1,27.0,745.0,800.21,584.03
2016,4,19,14,15,400.5,343.5,2.05,27.0,670.0,707.74,519.54
2016,4,19,14,30,290.0,368.0,2.0,27.0,595.0,626.38,461.77
2016,4,19,14,45,360.0,327.5,1.95,27.0,596.5,630.52,467.7
2016,4,19,15,0,430.0,287.0,1.9,27.0,598.0,633.53,471.87
2016,4,19,15,15,418.5,272.5,1.8,26.5,561.0,591.65,443.34
2016,4,19,15,30,407.0,258.0,1.7,26.0,524.0,545.41,411.61
2016,4,19,15,45,511.5,203.5,1.65,25.5,512.5,542.01,412.21
2016,4,19,16,0,616.0,149.0,1.6,25.0,501.0,525.37,402.06
2016,4,19,16,15,599.0,145.5,1.4,24.5,461.5,480.23,367.74
2016,4,19,16,30,582.0,142.0,1.2,24.0,422.0,435.54,333.06
2016,4,19,16,45,535.0,135.5,1.05,23.5,369.5,373.93,285.16
2016,4,19,17,0,488.0,129.0,0.9,23.0,317.0,318.3,240.85
2016,4,19,17,15,438.0,116.5,0.9,22.5,266.5,260.41,194.4
2016,4,19,17,30,388.0,104.0,0.9,22.0,216.0,207.82,151.42
2016,4,19,17,45,327.5,87.5,0.9,22.0,168.0,154.72,108.13
2016,4,19,18,0,267.0,71.0,0.9,22.0,120.0,108.65,71.48
2016,4,19,18,15,183.0,51.0,0.9,21.5,79.5,64.52,39.13
2016,4,19,18,30,99.0,31.0,0.9,21.0,39.0,30.84,14.75
2016,4,19,18,45,49.5,15.5,0.95,20.5,19.5,15.24,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,8.85,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,17.35,2.19
2016,4,20,6,15,75.0,42.0,3.2,13.0,54.0,43.84,27.57
2016,4,20,6,30,150.0,66.0,3.4,13.0,90.0,81.01,55.94
2016,4,20,6,45,215.5,87.5,3.65,13.5,136.0,123.78,90.14
2016,4,20,7,0,281.0,109.0,3.9,14.0,182.0,174.39,132.08
2016,4,20,7,15,386.0,105.5,3.95,14.0,231.0,221.34,171.16
2016,4,20,7,30,491.0,102.0,4.0,14.0,280.0,278.88,220.15
2016,4,20,7,45,458.0,129.0,4.1,14.5,315.5,320.98,257.54
2016,4,20,8,0,425.0,156.0,4.2,15.0,351.0,358.89,289.86
2016,4,20,8,15,482.5,160.5,4.15,15.0,406.5,417.36,338.08
2016,4,20,8,30,540.0,165.0,4.1,15.0,462.0,480.84,389.39
2016,4,20,8,45,608.0,168.5,4.1,15.5,530.5,556.47,448.4
2016,4,20,9,0,676.0,172.0,4.1,16.0,599.0,635.32,508.38
2016,4,20,9,15,694.5,177.0,4.0,16.5,642.5,684.81,544.17
2016,4,20,9,30,713.0,182.0,3.9,17.0,686.0,733.94,578.88
2016,4,20,9,45,752.5,172.0,3.85,17.5,729.5,783.66,613.54
2016,4,20,10,0,792.0,162.0,3.8,18.0,773.0,831.69,645.08
2016,4,20,10,15,802.0,164.5,3.7,18.0,805.0,869.16,669.67
2016,4,20,10,30,812.0,167.0,3.6,18.0,837.0,904.48,692.56
2016,4,20,10,45,821.0,167.5,3.5,18.5,862.0,934.48,710.22
2016,4,20,11,0,830.0,168.0,3.4,19.0,887.0,961.89,725.93
2016,4,20,11,15,834.5,169.5,3.3,19.0,904.0,983.25,738.82
2016,4,20,11,30,839.0,171.0,3.2,19.0,921.0,1001.55,749.66
2016,4,20,11,45,840.5,171.5,3.15,19.5,930.0,1012.7,754.74
2016,4,20,12,0,842.0,172.0,3.1,20.0,939.0,1020.54,757.75
2016,4,20,12,15,842.0,172.0,3.0,20.0,939.5,1023.04,758.35
2016,4,20,12,30,842.0,172.0,2.9,20.0,940.0,1022.16,756.88
2016,4,20,12,45,842.0,170.0,2.85,20.5,933.0,1015.85,751.0
2016,4,20,13,0,842.0,168.0,2.8,21.0,926.0,1006.19,743.1
2016,4,20,13,15,704.0,246.0,2.7,21.0,873.0,946.65,703.3
2016,4,20,13,30,566.0,324.0,2.6,21.0,820.0,882.05,656.02
2016,4,20,13,45,409.5,366.0,2.55,21.0,720.0,767.27,574.17
2016,4,20,14,0,253.0,408.0,2.5,21.0,620.0,653.05,490.93
2016,4,20,14,15,362.0,354.5,2.45,21.0,646.0,685.38,518.49
2016,4,20,14,30,471.0,301.0,2.4,21.0,672.0,715.94,543.2
2016,4,20,14,45,464.0,288.5,2.35,21.0,639.5,680.16,518.04
2016,4,20,15,0,457.0,276.0,2.3,21.0,607.0,643.38,492.4
2016,4,20,15,15,595.5,212.5,2.25,21.0,617.5,662.67,509.93
2016,4,20,15,30,734.0,149.0,2.2,21.0,628.0,667.2,515.79
2016,4,20,15,45,711.0,144.5,2.15,21.0,581.0,613.18,475.84
2016,4,20,16,0,688.0,140.0,2.1,21.0,534.0,559.53,435.7
2016,4,20,16,15,660.5,134.0,2.0,20.5,484.0,502.6,392.68
2016,4,20,16,30,633.0,128.0,1.9,20.0,434.0,447.14,349.52
2016,4,20,16,45,595.5,120.0,1.8,20.0,381.5,387.05,301.03
2016,4,20,17,0,558.0,112.0,1.7,20.0,329.0,330.15,253.93
2016,4,20,17,15,508.5,102.0,1.55,19.0,277.0,269.55,203.99
2016,4,20,17,30,459.0,92.0,1.4,18.0,225.0,215.57,158.55
2016,4,20,17,45,389.5,79.0,1.3,17.5,175.5,159.86,112.22
2016,4,20,18,0,320.0,66.0,1.2,17.0,126.0,112.17,73.68
2016,4,20,18,15,229.0,48.5,1.2,16.0,84.0,66.42,39.84
2016,4,20,18,30,138.0,31.0,1.2,15.0,42.0,31.55,15.28
2016,4,20,18,45,69.0,15.5,1.3,14.5,21.0,15.24,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,8.0,1.95,11.5,8.0,7.86,0.0
2016,4,21,6,0,0.0,16.0,2.1,12.0,16.0,15.44,2.94
2016,4,21,6,15,28.0,40.0,2.15,12.0,44.5,39.65,26.01
2016,4,21,6,30,56.0,64.0,2.2,12.0,73.0,67.89,49.33
2016,4,21,6,45,84.5,89.0,2.25,12.5,108.5,101.2,76.98
2016,4,21,7,0,113.0,114.0,2.3,13.0,144.0,138.19,107.92
2016,4,21,7,15,161.5,129.0,2.35,13.5,182.5,175.01,138.27
2016,4,21,7,30,210.0,144.0,2.4,14.0,221.0,218.72,174.48
2016,4,21,7,45,169.5,170.5,2.45,15.0,239.0,239.13,191.79
2016,4,21,8,0,129.0,197.0,2.5,16.0,257.0,256.44,205.41
2016,4,21,8,15,186.5,218.0,2.6,16.5,315.5,315.12,252.11
2016,4,21,8,30,244.0,239.0,2.7,17.0,374.0,382.68,304.95
2016,4,21,8,45,369.5,228.5,2.8,17.5,453.5,463.43,368.37
2016,4,21,9,0,495.0,218.0,2.9,18.0,533.0,559.52,442.08
2016,4,21,9,15,385.0,271.5,2.95,18.5,526.5,553.81,433.97
2016,4,21,9,30,275.0,325.0,3.0,19.0,520.0,542.22,421.35
2016,4,21,9,45,279.0,343.5,3.05,19.5,550.5,576.06,445.03
2016,4,21,10,0,283.0,362.0,3.1,20.0,581.0,609.37,467.73
2016,4,21,10,15,243.0,386.0,3.1,20.5,579.5,603.88,460.91
2016,4,21,10,30,203.0,410.0,3.1,21.0,578.0,600.72,455.85
2016,4,21,10,45,309.0,390.0,3.15,21.5,654.0,689.63,521.25
2016,4,21,11,0,415.0,370.0,3.2,22.0,730.0,781.82,586.81
2016,4,21,11,15,331.5,409.0,3.2,22.0,700.5,744.82,557.4
2016,4,21,11,30,248.0,448.0,3.2,22.0,671.0,709.59,529.77
2016,4,21,11,45,272.0,447.0,3.25,22.5,694.0,735.27,547.57
2016,4,21,12,0,296.0,446.0,3.3,23.0,717.0,760.14,564.29
2016,4,21,12,15,338.5,429.0,3.35,23.0,738.5,785.58,583.33
2016,4,21,12,30,381.0,412.0,3.4,23.0,760.0,809.58,601.33
2016,4,21,12,45,330.5,428.0,3.45,23.0,728.5,774.32,575.61
2016,4,21,13,0,280.0,444.0,3.5,23.0,697.0,738.25,549.55
2016,4,21,13,15,308.0,428.0,3.5,23.0,702.0,744.49,555.43
2016,4,21,13,30,336.0,412.0,3.5,23.0,707.0,748.64,559.62
2016,4,21,13,45,312.5,406.5,3.55,23.0,675.5,713.52,535.13
2016,4,21,14,0,289.0,401.0,3.6,23.0,644.0,678.21,510.54
2016,4,21,14,15,309.0,380.5,3.55,23.0,632.0,665.69,503.03
2016,4,21,14,30,329.0,360.0,3.5,23.0,620.0,650.95,493.75
2016,4,21,14,45,186.5,333.5,3.5,23.0,480.0,490.51,375.09
2016,4,21,15,0,44.0,307.0,3.5,23.0,340.0,340.51,260.52
2016,4,21,15,15,39.0,284.5,3.4,22.5,312.5,311.9,240.12
2016,4,21,15,30,34.0,262.0,3.3,22.0,285.0,283.68,219.41
2016,4,21,15,45,300.0,214.5,3.25,22.0,388.5,412.8,324.47
2016,4,21,16,0,566.0,167.0,3.2,22.0,492.0,512.2,402.04
2016,4,21,16,15,634.0,131.0,2.95,21.5,464.0,485.43,381.23
2016,4,21,16,30,702.0,95.0,2.7,21.0,436.0,448.23,351.67
2016,4,21,16,45,633.0,103.5,2.5,21.0,384.0,387.44,301.63
2016,4,21,17,0,564.0,112.0,2.3,21.0,332.0,332.85,255.95
2016,4,21,17,15,516.5,101.5,2.15,20.5,280.0,272.06,205.34
2016,4,21,17,30,469.0,91.0,2.0,20.0,228.0,217.67,159.23
2016,4,21,17,45,397.5,79.0,1.85,19.5,178.5,161.89,112.98
2016,4,21,18,0,326.0,67.0,1.7,19.0,129.0,114.32,74.74
2016,4,21,18,15,235.5,49.5,1.7,18.5,87.0,68.18,40.62
2016,4,21,18,30,145.0,32.0,1.7,18.0,45.0,32.84,16.1
2016,4,21,18,45,72.5,16.0,1.75,17.5,22.5,15.73,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.98,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.93,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,5.78,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,9.64,2.47
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,14.46,6.65
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,19.29,10.79
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,24.12,14.91
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,28.96,18.97
2016,4,22,7,45,0.0,27.5,3.0,16.5,27.5,26.55,16.82
2016,4,22,8,0,0.0,25.0,3.0,17.0,25.0,24.14,14.68
2016,4,22,8,15,0.0,56.0,3.1,17.0,56.0,54.13,39.65
2016,4,22,8,30,0.0,87.0,3.2,17.0,87.0,84.17,64.3
2016,4,22,8,45,2.0,134.5,3.3,17.5,136.0,131.76,102.75
2016,4,22,9,0,4.0,182.0,3.4,18.0,185.0,179.85,140.81
2016,4,22,9,15,13.0,223.0,3.45,18.0,233.0,227.0,177.96
2016,4,22,9,30,22.0,264.0,3.5,18.0,281.0,275.11,215.36
2016,4,22,9,45,29.5,293.0,3.6,18.0,316.0,315.74,246.52
2016,4,22,10,0,37.0,322.0,3.7,18.0,351.0,352.87,274.73
2016,4,22,10,15,33.0,325.0,3.7,18.0,351.5,353.96,274.88
2016,4,22,10,30,29.0,328.0,3.7,18.0,352.0,354.69,274.9
2016,4,22,10,45,30.5,336.5,3.7,18.5,362.5,365.78,282.52
2016,4,22,11,0,32.0,345.0,3.7,19.0,373.0,376.84,290.06
2016,4,22,11,15,23.5,314.5,3.65,19.0,335.5,338.2,260.32
2016,4,22,11,30,15.0,284.0,3.6,19.0,298.0,293.44,225.9
2016,4,22,11,45,14.0,273.5,3.55,19.0,287.0,282.18,217.26
2016,4,22,12,0,13.0,263.0,3.5,19.0,276.0,270.84,208.5
2016,4,22,12,15,7.5,203.5,3.4,19.0,211.0,206.36,158.51
2016,4,22,12,30,2.0,144.0,3.3,19.0,146.0,142.23,108.21
2016,4,22,12,45,150.5,292.0,3.2,19.0,428.5,448.32,348.89
2016,4,22,13,0,299.0,440.0,3.1,19.0,711.0,752.56,569.22
2016,4,22,13,15,192.5,433.0,3.0,18.5,606.5,631.07,479.01
2016,4,22,13,30,86.0,426.0,2.9,18.0,502.0,512.1,390.83
2016,4,22,13,45,48.5,330.5,2.8,18.0,373.5,376.73,290.41
2016,4,22,14,0,11.0,235.0,2.7,18.0,245.0,239.8,185.34
2016,4,22,14,15,12.5,245.5,2.65,18.0,256.0,251.18,194.79
2016,4,22,14,30,14.0,256.0,2.6,18.0,267.0,262.44,203.77
2016,4,22,14,45,36.0,289.0,2.55,18.0,316.0,317.5,247.15
2016,4,22,15,0,58.0,322.0,2.5,18.0,365.0,366.53,285.28
2016,4,22,15,15,34.0,267.0,2.45,17.5,292.0,290.38,227.1
2016,4,22,15,30,10.0,212.0,2.4,17.0,219.0,213.68,167.56
2016,4,22,15,45,6.5,191.5,2.4,17.0,196.0,190.69,149.86
2016,4,22,16,0,3.0,171.0,2.4,17.0,173.0,168.07,132.16
2016,4,22,16,15,6.0,168.0,2.25,17.0,171.0,166.56,131.43
2016,4,22,16,30,9.0,165.0,2.1,17.0,169.0,164.72,130.35
2016,4,22,16,45,5.5,147.5,1.95,17.0,149.5,145.47,115.05
2016,4,22,17,0,2.0,130.0,1.8,17.0,130.0,126.64,100.0
2016,4,22,17,15,1.0,110.0,1.6,16.5,110.0,106.64,83.93
2016,4,22,17,30,0.0,90.0,1.4,16.0,90.0,86.84,67.72
2016,4,22,17,45,0.0,70.5,1.25,16.0,70.5,67.93,51.79
2016,4,22,18,0,0.0,51.0,1.1,16.0,51.0,49.14,35.71
2016,4,22,18,15,0.0,34.5,1.0,15.5,34.5,33.31,22.01
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,17.37,7.78
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,8.68,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.0,11.8,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,36.0,21.83,7.27
2016,4,23,6,15,294.0,38.0,2.7,12.0,78.5,56.09,30.23
2016,4,23,6,30,405.0,52.0,2.8,12.0,121.0,103.03,63.69
2016,4,23,6,45,478.5,61.5,2.95,12.5,171.5,151.59,103.37
2016,4,23,7,0,552.0,71.0,3.1,13.0,222.0,208.67,152.48
2016,4,23,7,15,601.5,78.5,3.25,13.5,275.0,264.66,202.28
2016,4,23,7,30,651.0,86.0,3.4,14.0,328.0,325.8,255.95
2016,4,23,7,45,689.5,90.0,3.6,15.0,382.0,383.61,305.65
2016,4,23,8,0,728.0,94.0,3.8,16.0,436.0,444.64,356.49
2016,4,23,8,15,753.5,98.5,3.85,16.5,487.0,502.29,403.64
2016,4,23,8,30,779.0,103.0,3.9,17.0,538.0,560.91,450.08
2016,4,23,8,45,799.5,105.5,3.95,17.5,586.5,615.2,491.9
2016,4,23,9,0,820.0,108.0,4.0,18.0,635.0,669.53,532.58
2016,4,23,9,15,834.0,110.5,3.95,18.5,678.0,718.92,567.17
2016,4,23,9,30,848.0,113.0,3.9,19.0,721.0,767.19,599.42
