Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,45,860.5,114.5,3.9,19.5,758.5,808.97,626.68
2016,4,23,10,0,873.0,116.0,3.9,20.0,796.0,851.52,654.15
2016,4,23,10,15,880.0,117.5,3.85,20.0,827.0,887.3,677.57
2016,4,23,10,30,887.0,119.0,3.8,20.0,858.0,920.53,699.08
2016,4,23,10,45,497.0,276.0,3.75,20.5,692.0,751.65,574.4
2016,4,23,11,0,107.0,433.0,3.7,21.0,526.0,538.2,407.35
2016,4,23,11,15,61.0,359.5,3.65,21.0,413.0,420.28,320.43
2016,4,23,11,30,15.0,286.0,3.6,21.0,300.0,295.41,225.41
2016,4,23,11,45,190.5,353.5,3.6,21.0,529.0,557.75,426.93
2016,4,23,12,0,366.0,421.0,3.6,21.0,758.0,803.42,603.57
2016,4,23,12,15,257.0,445.5,3.55,21.0,682.0,721.71,541.21
2016,4,23,12,30,148.0,470.0,3.5,21.0,606.0,631.31,473.93
2016,4,23,12,45,138.0,464.5,3.5,21.5,591.0,614.77,461.57
2016,4,23,13,0,128.0,459.0,3.5,22.0,576.0,597.7,448.49
2016,4,23,13,15,64.0,296.0,3.5,22.0,354.5,358.52,273.53
2016,4,23,13,30,0.0,133.0,3.5,22.0,133.0,129.35,96.81
2016,4,23,13,45,4.0,167.5,3.5,22.0,171.0,166.9,126.71
2016,4,23,14,0,8.0,202.0,3.5,22.0,209.0,204.4,156.02
2016,4,23,14,15,420.0,170.5,3.45,22.0,504.0,555.23,434.7
2016,4,23,14,30,832.0,139.0,3.4,22.0,799.0,855.95,651.14
2016,4,23,14,45,819.0,137.5,3.4,22.0,762.5,814.94,621.43
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,772.24,592.86
2016,4,23,15,15,791.0,132.5,3.35,21.5,684.0,724.58,561.32
2016,4,23,15,30,776.0,129.0,3.3,21.0,642.0,675.9,527.48
2016,4,23,15,45,525.0,189.0,3.25,21.0,525.0,536.79,420.66
2016,4,23,16,0,274.0,249.0,3.2,21.0,408.0,416.7,326.35
2016,4,23,16,15,480.5,180.0,3.05,20.5,428.0,449.14,354.14
2016,4,23,16,30,687.0,111.0,2.9,20.0,448.0,457.97,360.75
2016,4,23,16,45,655.5,104.0,2.8,20.0,396.0,398.75,311.88
2016,4,23,17,0,624.0,97.0,2.7,20.0,344.0,341.97,264.06
2016,4,23,17,15,577.5,89.5,2.55,19.0,291.5,282.45,214.11
2016,4,23,17,30,531.0,82.0,2.4,18.0,239.0,227.66,167.15
2016,4,23,17,45,469.5,71.0,2.3,17.5,189.0,171.22,119.11
2016,4,23,18,0,408.0,60.0,2.2,17.0,139.0,121.84,78.2
2016,4,23,18,15,309.5,46.0,2.2,16.5,95.5,72.51,41.59
2016,4,23,18,30,211.0,32.0,2.2,16.0,52.0,35.66,17.29
2016,4,23,18,45,105.5,16.0,2.25,15.5,26.0,12.5,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,98.5,12.5,2.0,8.5,19.5,12.29,0.0
2016,4,24,6,0,197.0,25.0,2.2,9.0,39.0,23.51,8.95
2016,4,24,6,15,308.0,38.5,2.25,9.5,82.0,58.35,31.84
2016,4,24,6,30,419.0,52.0,2.3,10.0,125.0,105.89,66.03
2016,4,24,6,45,492.5,61.5,2.35,10.5,176.5,155.42,106.9
2016,4,24,7,0,566.0,71.0,2.4,11.0,228.0,213.45,157.14
2016,4,24,7,15,615.5,78.5,2.4,11.5,282.0,270.31,207.81
2016,4,24,7,30,665.0,86.0,2.4,12.0,336.0,332.3,262.15
2016,4,24,7,45,700.0,91.5,2.45,13.0,390.5,390.95,312.31
2016,4,24,8,0,735.0,97.0,2.5,14.0,445.0,452.44,363.05
2016,4,24,8,15,761.5,101.5,2.25,14.5,497.0,510.98,409.61
2016,4,24,8,30,788.0,106.0,2.0,15.0,549.0,570.57,454.91
2016,4,24,8,45,806.5,110.0,1.8,15.5,597.5,625.55,494.94
2016,4,24,9,0,825.0,114.0,1.6,16.0,646.0,680.38,533.02
2016,4,24,9,15,839.5,117.0,1.35,16.5,690.5,730.84,564.86
2016,4,24,9,30,854.0,120.0,1.1,17.0,735.0,780.21,593.37
2016,4,24,9,45,865.0,122.5,0.9,17.5,773.0,824.9,617.82
2016,4,24,10,0,876.0,125.0,0.7,18.0,811.0,864.31,637.58
2016,4,24,10,15,884.0,127.0,0.55,18.0,843.0,901.52,657.14
2016,4,24,10,30,892.0,129.0,0.4,18.0,875.0,936.21,674.51
2016,4,24,10,45,897.0,131.0,0.3,18.5,899.5,965.44,687.91
2016,4,24,11,0,902.0,133.0,0.2,19.0,924.0,991.67,699.43
2016,4,24,11,15,906.0,133.5,0.2,19.0,940.5,1012.27,710.9
2016,4,24,11,30,910.0,134.0,0.2,19.0,957.0,1029.59,720.52
2016,4,24,11,45,910.5,135.0,0.25,19.5,965.5,1040.59,726.2
2016,4,24,12,0,911.0,136.0,0.3,20.0,974.0,1048.08,730.05
2016,4,24,12,15,911.0,136.0,0.35,20.0,974.5,1050.53,732.49
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,1049.44,733.06
2016,4,24,12,45,921.0,128.0,0.5,20.5,970.5,1046.5,732.54
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,1039.82,729.89
2016,4,24,13,15,927.5,119.0,0.65,21.0,950.5,1023.51,721.7
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,1003.79,711.56
2016,4,24,13,45,917.0,118.0,0.75,21.0,911.0,978.54,698.0
2016,4,24,14,0,910.0,118.0,0.8,21.0,887.0,950.26,682.5
2016,4,24,14,15,902.0,116.5,0.8,21.0,856.5,916.7,662.58
2016,4,24,14,30,894.0,115.0,0.8,21.0,826.0,880.5,640.89
2016,4,24,14,45,881.5,114.0,0.8,21.0,788.0,838.73,615.39
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,795.06,588.39
2016,4,24,15,15,855.0,110.5,0.8,21.0,707.0,749.35,559.67
2016,4,24,15,30,841.0,108.0,0.8,21.0,664.0,699.76,527.85
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.0,645.3,490.6
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,590.67,451.91
2016,4,24,16,15,776.5,99.0,0.9,20.5,516.5,532.2,409.44
2016,4,24,16,30,752.0,95.0,0.9,20.0,465.0,474.64,366.04
2016,4,24,16,45,718.0,90.0,0.9,20.0,411.5,412.77,317.15
2016,4,24,17,0,684.0,85.0,0.9,20.0,358.0,353.68,268.84
2016,4,24,17,15,638.5,79.0,0.85,19.0,304.0,292.68,218.6
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,236.2,170.79
2016,4,24,17,45,524.0,64.5,0.8,17.5,198.0,177.01,121.12
2016,4,24,18,0,455.0,56.0,0.8,17.0,146.0,125.67,79.11
2016,4,24,18,15,351.5,44.0,0.85,16.5,100.5,75.63,42.39
2016,4,24,18,30,248.0,32.0,0.9,16.0,55.0,37.36,17.85
2016,4,24,18,45,124.0,16.0,1.0,15.5,27.5,12.46,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,79.5,13.5,1.45,11.5,19.5,13.27,0.0
2016,4,25,6,0,159.0,27.0,1.6,12.0,39.0,25.18,10.74
2016,4,25,6,15,267.0,41.5,1.85,12.5,81.0,58.28,32.84
2016,4,25,6,30,375.0,56.0,2.1,13.0,123.0,104.05,65.71
2016,4,25,6,45,450.0,66.0,2.4,14.0,173.0,152.69,105.11
2016,4,25,7,0,525.0,76.0,2.7,15.0,223.0,209.25,152.98
2016,4,25,7,15,575.5,83.5,2.85,15.5,276.0,264.14,201.13
2016,4,25,7,30,626.0,91.0,3.0,16.0,329.0,324.29,253.21
2016,4,25,7,45,666.0,95.5,3.2,17.0,382.5,381.93,302.0
2016,4,25,8,0,706.0,100.0,3.4,18.0,436.0,442.98,352.11
2016,4,25,8,15,732.5,104.5,3.4,18.5,487.0,499.92,397.94
2016,4,25,8,30,759.0,109.0,3.4,19.0,538.0,558.07,443.25
2016,4,25,8,45,780.0,112.5,3.45,19.5,586.5,612.68,484.66
2016,4,25,9,0,801.0,116.0,3.5,20.0,635.0,667.42,525.01
2016,4,25,9,15,816.5,118.5,3.45,20.5,678.5,716.99,559.44
2016,4,25,9,30,832.0,121.0,3.4,21.0,722.0,765.61,591.43
2016,4,25,9,45,847.5,121.5,3.4,21.5,760.5,810.92,620.76
2016,4,25,10,0,863.0,122.0,3.4,22.0,799.0,851.41,646.3
2016,4,25,10,15,871.0,123.5,3.35,22.0,830.5,887.62,669.6
2016,4,25,10,30,879.0,125.0,3.3,22.0,862.0,921.37,691.06
2016,4,25,10,45,884.0,127.0,3.3,22.5,886.5,950.21,708.06
2016,4,25,11,0,889.0,129.0,3.3,23.0,911.0,976.1,723.01
2016,4,25,11,15,892.5,130.0,3.3,23.0,927.5,996.43,735.69
2016,4,25,11,30,896.0,131.0,3.3,23.0,944.0,1013.53,746.32
2016,4,25,11,45,894.0,134.0,3.35,23.5,951.5,1023.91,751.58
2016,4,25,12,0,892.0,137.0,3.4,24.0,959.0,1030.81,754.72
2016,4,25,12,15,891.5,137.0,3.4,24.0,959.5,1032.67,755.78
2016,4,25,12,30,891.0,137.0,3.4,24.0,960.0,1031.07,754.76
2016,4,25,12,45,672.5,259.5,3.45,24.0,878.0,946.67,699.58
2016,4,25,13,0,454.0,382.0,3.5,24.0,796.0,850.06,628.19
2016,4,25,13,15,658.0,264.0,3.5,24.0,852.5,921.61,684.64
2016,4,25,13,30,862.0,146.0,3.5,24.0,909.0,973.89,720.15
2016,4,25,13,45,648.0,247.5,3.55,24.0,813.0,869.81,649.97
2016,4,25,14,0,434.0,349.0,3.6,24.0,717.0,761.11,569.82
2016,4,25,14,15,627.5,247.0,3.6,24.0,758.5,816.05,615.28
2016,4,25,14,30,821.0,145.0,3.6,24.0,800.0,853.47,643.35
2016,4,25,14,45,797.5,148.5,3.6,24.0,761.0,809.39,613.63
2016,4,25,15,0,774.0,152.0,3.6,24.0,722.0,764.38,583.53
2016,4,25,15,15,689.5,172.0,3.5,23.5,658.0,692.09,532.61
2016,4,25,15,30,605.0,192.0,3.4,23.0,594.0,622.8,481.95
2016,4,25,15,45,503.0,207.5,3.3,23.0,525.5,541.54,420.61
2016,4,25,16,0,401.0,223.0,3.2,23.0,457.0,470.16,365.75
2016,4,25,16,15,522.0,168.0,3.0,22.5,444.0,460.4,359.99
2016,4,25,16,30,643.0,113.0,2.8,22.0,431.0,438.92,343.3
2016,4,25,16,45,581.0,118.0,2.6,22.0,380.5,380.53,295.53
2016,4,25,17,0,519.0,123.0,2.4,22.0,330.0,326.35,250.66
2016,4,25,17,15,477.0,110.5,2.25,21.5,279.5,269.35,203.47
2016,4,25,17,30,435.0,98.0,2.1,21.0,229.0,216.68,159.13
2016,4,25,17,45,399.5,82.0,2.0,20.5,183.5,166.61,116.64
2016,4,25,18,0,364.0,66.0,1.9,20.0,138.0,120.6,78.21
2016,4,25,18,15,271.0,50.5,1.9,19.5,95.0,73.57,43.49
2016,4,25,18,30,178.0,35.0,1.9,19.0,52.0,37.55,19.41
2016,4,25,18,45,89.0,17.5,1.9,18.5,26.0,13.65,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,63.5,14.5,2.6,14.5,19.5,14.25,0.0
2016,4,26,6,0,127.0,29.0,2.8,15.0,39.0,26.78,12.43
2016,4,26,6,15,220.0,46.5,2.9,15.0,80.0,59.82,35.46
2016,4,26,6,30,313.0,64.0,3.0,15.0,121.0,103.91,67.86
2016,4,26,6,45,380.0,77.5,3.2,15.5,169.5,150.09,105.37
2016,4,26,7,0,447.0,91.0,3.4,16.0,218.0,204.02,150.91
2016,4,26,7,15,497.5,101.0,3.5,16.5,269.5,256.88,196.66
2016,4,26,7,30,548.0,111.0,3.6,17.0,321.0,316.46,247.55
2016,4,26,7,45,587.5,118.0,3.75,18.0,373.0,372.2,294.19
2016,4,26,8,0,627.0,125.0,3.9,19.0,425.0,431.44,342.33
2016,4,26,8,15,655.0,131.0,3.85,19.5,475.5,486.69,386.47
2016,4,26,8,30,683.0,137.0,3.8,20.0,526.0,543.57,430.53
2016,4,26,8,45,709.0,140.0,3.75,20.5,574.0,597.44,471.1
2016,4,26,9,0,735.0,143.0,3.7,21.0,622.0,652.06,511.08
2016,4,26,9,15,751.5,146.5,3.65,21.5,664.5,700.76,545.56
2016,4,26,9,30,768.0,150.0,3.6,22.0,707.0,747.45,577.08
2016,4,26,9,45,800.5,141.5,3.6,22.5,748.5,794.87,608.07
2016,4,26,10,0,833.0,133.0,3.6,23.0,790.0,842.0,638.36
2016,4,26,10,15,842.0,135.0,3.55,23.0,821.0,878.96,662.22
2016,4,26,10,30,851.0,137.0,3.5,23.0,852.0,909.3,681.44
2016,4,26,10,45,863.5,134.5,3.5,23.5,878.0,939.72,699.62
2016,4,26,11,0,876.0,132.0,3.5,24.0,904.0,967.61,715.96
2016,4,26,11,15,880.0,132.5,3.55,24.0,920.5,987.63,728.79
2016,4,26,11,30,884.0,133.0,3.6,24.0,937.0,1004.47,739.66
2016,4,26,11,45,891.5,130.0,3.65,24.5,947.0,1017.92,746.95
2016,4,26,12,0,899.0,127.0,3.7,25.0,957.0,1028.06,752.16
2016,4,26,12,15,899.0,127.0,3.7,25.0,958.0,1030.39,753.52
2016,4,26,12,30,899.0,127.0,3.7,25.0,959.0,1029.24,752.79
2016,4,26,12,45,890.0,131.5,3.75,25.0,950.0,1020.31,747.46
2016,4,26,13,0,881.0,136.0,3.8,25.0,941.0,1008.07,740.11
2016,4,26,13,15,877.0,135.0,3.8,25.0,925.5,991.88,729.93
2016,4,26,13,30,873.0,134.0,3.8,25.0,910.0,972.5,717.72
2016,4,26,13,45,865.0,134.0,3.85,25.0,886.5,947.31,702.0
2016,4,26,14,0,857.0,134.0,3.9,25.0,863.0,919.34,684.41
2016,4,26,14,15,848.5,132.0,3.85,25.0,832.5,886.27,662.76
2016,4,26,14,30,840.0,130.0,3.8,25.0,802.0,854.37,641.9
2016,4,26,14,45,825.5,129.0,3.8,25.0,764.5,812.44,614.2
2016,4,26,15,0,811.0,128.0,3.8,25.0,727.0,768.91,585.2
2016,4,26,15,15,796.0,125.0,3.7,24.5,685.0,721.63,553.93
2016,4,26,15,30,781.0,122.0,3.6,24.0,643.0,673.34,520.79
2016,4,26,15,45,759.0,119.5,3.55,24.0,595.5,620.27,481.56
2016,4,26,16,0,737.0,117.0,3.5,24.0,548.0,567.61,441.75
2016,4,26,16,15,711.5,112.0,3.3,23.5,498.0,510.57,398.2
2016,4,26,16,30,686.0,107.0,3.1,23.0,448.0,454.7,354.34
2016,4,26,16,45,651.0,101.5,2.95,23.0,396.0,395.57,306.26
2016,4,26,17,0,616.0,96.0,2.8,23.0,344.0,339.23,259.28
2016,4,26,17,15,570.0,88.5,2.6,22.5,292.0,280.35,210.0
2016,4,26,17,30,524.0,81.0,2.4,22.0,240.0,226.12,163.83
2016,4,26,17,45,457.5,71.5,2.25,21.5,190.5,170.41,117.3
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,121.47,77.56
2016,4,26,18,15,297.0,48.5,2.1,20.5,98.0,74.61,43.12
2016,4,26,18,30,203.0,35.0,2.1,20.0,55.0,38.81,19.75
2016,4,26,18,45,101.5,17.5,2.15,20.0,27.5,13.61,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,44.0,15.5,1.2,16.5,19.0,15.24,0.0
2016,4,27,6,0,88.0,31.0,1.2,17.0,38.0,29.14,14.91
2016,4,27,6,15,165.5,51.0,1.35,17.5,77.0,60.53,37.71
2016,4,27,6,30,243.0,71.0,1.5,18.0,116.0,101.39,67.99
2016,4,27,6,45,352.5,75.0,1.65,18.5,164.0,143.04,99.37
2016,4,27,7,0,462.0,79.0,1.8,19.0,212.0,198.18,143.71
2016,4,27,7,15,476.5,95.5,1.85,19.0,257.0,245.86,185.72
2016,4,27,7,30,491.0,112.0,1.9,19.0,302.0,295.86,228.86
2016,4,27,7,45,549.0,119.0,1.95,19.5,360.0,357.76,279.47
2016,4,27,8,0,607.0,126.0,2.0,20.0,418.0,423.85,332.19
2016,4,27,8,15,390.0,191.0,1.95,20.0,386.5,403.96,317.01
2016,4,27,8,30,173.0,256.0,1.9,20.0,355.0,356.8,278.79
2016,4,27,8,45,269.0,263.0,1.9,20.5,432.0,437.36,340.58
2016,4,27,9,0,365.0,270.0,1.9,21.0,509.0,523.35,404.35
2016,4,27,9,15,558.0,210.0,1.9,21.5,602.5,623.96,479.77
2016,4,27,9,30,751.0,150.0,1.9,22.0,696.0,736.65,560.81
2016,4,27,9,45,771.5,148.5,1.9,22.5,734.5,779.61,587.18
2016,4,27,10,0,792.0,147.0,1.9,23.0,773.0,822.91,613.97
2016,4,27,10,15,801.5,149.0,1.9,23.0,804.0,858.99,636.74
2016,4,27,10,30,811.0,151.0,1.9,23.0,835.0,892.9,657.98
2016,4,27,10,45,822.5,149.5,1.9,23.5,860.0,922.69,675.09
2016,4,27,11,0,834.0,148.0,1.9,24.0,885.0,949.99,690.49
2016,4,27,11,15,559.0,298.0,1.95,24.0,796.0,856.35,625.94
2016,4,27,11,30,284.0,448.0,2.0,24.0,707.0,744.27,542.69
2016,4,27,11,45,279.0,454.0,2.05,24.0,710.5,748.97,546.73
2016,4,27,12,0,274.0,460.0,2.1,24.0,714.0,752.33,548.93
2016,4,27,12,15,342.0,432.0,2.15,24.0,749.5,791.93,578.16
2016,4,27,12,30,410.0,404.0,2.2,24.0,785.0,835.84,609.61
2016,4,27,12,45,297.0,436.0,2.3,24.5,711.0,748.97,547.41
2016,4,27,13,0,184.0,468.0,2.4,25.0,637.0,661.17,484.28
2016,4,27,13,15,502.0,314.0,2.45,25.0,763.0,820.59,604.87
2016,4,27,13,30,820.0,160.0,2.5,25.0,889.0,954.31,697.49
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.0,931.75,682.52
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,906.23,667.06
2016,4,27,14,15,511.0,272.0,2.65,25.0,701.5,737.54,550.3
2016,4,27,14,30,204.0,393.0,2.7,25.0,556.0,572.67,427.62
2016,4,27,14,45,492.0,266.0,2.75,25.0,636.0,680.47,513.99
2016,4,27,15,0,780.0,139.0,2.8,25.0,716.0,756.42,572.67
2016,4,27,15,15,462.0,226.0,2.75,25.0,562.5,577.28,440.37
2016,4,27,15,30,144.0,313.0,2.7,25.0,409.0,414.8,315.55
2016,4,27,15,45,259.0,272.5,2.65,25.0,430.5,444.86,341.3
2016,4,27,16,0,374.0,232.0,2.6,25.0,452.0,459.87,354.1
2016,4,27,16,15,282.5,223.5,2.4,24.5,381.5,381.03,294.17
2016,4,27,16,30,191.0,215.0,2.2,24.0,311.0,308.61,238.79
2016,4,27,16,45,180.5,192.0,2.0,24.0,274.5,270.05,208.8
2016,4,27,17,0,170.0,169.0,1.8,24.0,238.0,232.47,178.96
2016,4,27,17,15,156.5,145.5,1.65,23.5,202.0,194.48,148.71
2016,4,27,17,30,143.0,122.0,1.5,23.0,166.0,158.03,119.16
2016,4,27,17,45,121.5,99.5,1.35,22.5,132.0,122.39,90.21
2016,4,27,18,0,100.0,77.0,1.2,22.0,98.0,89.41,63.45
2016,4,27,18,15,68.0,56.0,1.15,21.5,68.0,59.5,39.99
2016,4,27,18,30,36.0,35.0,1.1,21.0,38.0,33.74,19.89
2016,4,27,18,45,18.0,17.5,1.1,20.5,19.0,16.59,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,10.0,0.45,17.0,10.0,9.83,0.0
2016,4,28,6,0,0.0,20.0,0.5,17.0,20.0,19.3,9.14
2016,4,28,6,15,0.0,40.5,0.7,17.0,40.5,38.83,26.42
2016,4,28,6,30,0.0,61.0,0.9,17.0,61.0,58.42,43.31
2016,4,28,6,45,11.5,83.0,1.1,17.5,86.0,81.95,62.71
2016,4,28,7,0,23.0,105.0,1.3,18.0,111.0,107.26,83.4
2016,4,28,7,15,161.5,125.0,1.4,18.0,186.5,173.32,134.67
2016,4,28,7,30,300.0,145.0,1.5,18.0,262.0,255.95,200.26
2016,4,28,7,45,161.5,162.5,1.6,18.5,226.5,229.71,181.18
2016,4,28,8,0,23.0,180.0,1.7,19.0,191.0,185.8,145.96
2016,4,28,8,15,79.5,219.0,1.7,19.5,263.5,257.84,202.76
2016,4,28,8,30,136.0,258.0,1.7,20.0,336.0,337.2,263.63
2016,4,28,8,45,177.0,280.0,1.75,20.5,390.5,392.78,305.17
2016,4,28,9,0,218.0,302.0,1.8,21.0,445.0,451.9,348.71
2016,4,28,9,15,295.5,306.5,1.85,21.0,514.0,527.21,404.84
2016,4,28,9,30,373.0,311.0,1.9,21.0,583.0,604.42,461.28
2016,4,28,9,45,332.0,341.0,1.95,21.5,593.0,617.23,467.4
2016,4,28,10,0,291.0,371.0,2.0,22.0,603.0,626.13,471.04
2016,4,28,10,15,561.0,255.0,2.1,22.5,722.5,758.85,570.64
2016,4,28,10,30,831.0,139.0,2.2,23.0,842.0,899.13,665.94
2016,4,28,10,45,837.5,140.0,2.3,23.5,865.5,922.64,678.95
2016,4,28,11,0,844.0,141.0,2.4,24.0,889.0,947.76,694.15
2016,4,28,11,15,848.0,142.0,2.45,24.0,905.0,967.62,706.78
2016,4,28,11,30,852.0,143.0,2.5,24.0,921.0,984.43,717.55
2016,4,28,11,45,854.0,143.5,2.6,24.5,929.5,995.61,723.86
2016,4,28,12,0,856.0,144.0,2.7,25.0,938.0,1003.54,728.2
2016,4,28,12,15,856.5,144.0,2.75,25.0,939.0,1006.19,730.21
2016,4,28,12,30,857.0,144.0,2.8,25.0,940.0,1005.54,730.26
2016,4,28,12,45,590.5,294.5,2.9,25.0,841.5,901.22,660.58
2016,4,28,13,0,324.0,445.0,3.0,25.0,743.0,781.49,572.46
2016,4,28,13,15,578.5,297.5,3.05,25.0,818.0,877.73,647.9
2016,4,28,13,30,833.0,150.0,3.1,25.0,893.0,956.58,703.23
2016,4,28,13,45,468.0,284.0,3.15,25.5,699.5,737.97,549.96
2016,4,28,14,0,103.0,418.0,3.2,26.0,506.0,513.82,381.49
2016,4,28,14,15,306.5,358.0,3.2,26.0,607.0,639.69,478.89
2016,4,28,14,30,510.0,298.0,3.2,26.0,708.0,746.22,558.27
2016,4,28,14,45,536.5,272.0,3.2,26.0,686.0,722.89,542.82
2016,4,28,15,0,563.0,246.0,3.2,26.0,664.0,696.01,525.51
2016,4,28,15,15,465.0,262.5,3.05,25.5,594.5,616.32,467.92
2016,4,28,15,30,367.0,279.0,2.9,25.0,525.0,539.44,411.68
2016,4,28,15,45,183.5,156.5,2.8,25.0,279.5,278.73,216.37
2016,4,28,16,0,0.0,34.0,2.7,25.0,34.0,32.86,20.85
2016,4,28,16,15,0.0,38.5,2.5,24.5,38.5,37.2,24.6
2016,4,28,16,30,0.0,43.0,2.3,24.0,43.0,41.54,28.29
2016,4,28,16,45,0.0,38.0,2.15,24.0,38.0,36.7,24.45
2016,4,28,17,0,0.0,33.0,2.0,24.0,33.0,31.86,20.59
2016,4,28,17,15,0.0,28.0,1.75,23.5,28.0,27.02,16.72
2016,4,28,17,30,0.0,23.0,1.5,23.0,23.0,22.19,12.8
2016,4,28,17,45,0.0,18.0,1.25,22.5,18.0,17.36,8.8
2016,4,28,18,0,0.0,13.0,1.0,22.0,13.0,12.53,4.75
2016,4,28,18,15,0.0,9.0,0.95,21.5,9.0,8.67,1.46
2016,4,28,18,30,0.0,5.0,0.9,21.0,5.0,4.82,0.0
2016,4,28,18,45,0.0,2.5,0.9,20.5,2.5,2.41,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,112.5,15.0,1.35,14.5,25.5,11.66,0.0
2016,4,29,6,0,225.0,30.0,1.5,15.0,51.0,31.56,14.92
2016,4,29,6,15,329.0,42.5,1.5,15.5,94.5,67.61,37.5
2016,4,29,6,30,433.0,55.0,1.5,16.0,138.0,115.57,72.19
2016,4,29,6,45,500.0,64.0,1.5,16.5,188.5,164.78,112.51
2016,4,29,7,0,567.0,73.0,1.5,17.0,239.0,221.64,160.76
2016,4,29,7,15,614.0,79.5,1.55,17.5,292.5,277.03,208.75
2016,4,29,7,30,661.0,86.0,1.6,18.0,346.0,337.19,259.87
2016,4,29,7,45,696.0,91.0,1.7,18.5,399.0,395.13,308.32
2016,4,29,8,0,731.0,96.0,1.8,19.0,452.0,455.87,357.53
2016,4,29,8,15,756.0,100.0,1.9,19.5,503.5,512.84,402.43
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,570.61,446.56
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,624.82,486.78
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,678.92,525.82
2016,4,29,9,15,832.5,113.5,2.15,21.0,693.5,727.59,558.93
2016,4,29,9,30,846.0,116.0,2.1,21.0,736.0,775.1,590.12
2016,4,29,9,45,851.5,121.0,2.1,21.5,772.0,814.43,614.44
2016,4,29,10,0,857.0,126.0,2.1,22.0,808.0,854.01,638.64
2016,4,29,10,15,864.0,128.0,2.05,22.5,838.0,889.43,659.24
2016,4,29,10,30,871.0,130.0,2.0,23.0,868.0,922.36,677.92
2016,4,29,10,45,871.5,134.0,1.95,23.5,890.0,948.63,692.04
2016,4,29,11,0,872.0,138.0,1.9,24.0,912.0,971.79,704.07
2016,4,29,11,15,874.5,139.0,1.8,24.0,927.5,990.65,714.05
2016,4,29,11,30,877.0,140.0,1.7,24.0,943.0,1006.31,721.96
2016,4,29,11,45,875.5,142.0,1.65,24.5,950.0,1015.76,725.28
2016,4,29,12,0,874.0,144.0,1.6,25.0,957.0,1021.84,726.61
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.0,1023.51,726.74
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,1021.8,724.94
2016,4,29,12,45,871.5,143.0,1.45,25.0,949.0,1014.74,719.95
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,1004.35,713.08
2016,4,29,13,15,865.5,141.0,1.5,25.0,925.0,987.78,704.8
2016,4,29,13,30,861.0,140.0,1.6,25.0,909.0,968.09,694.52
2016,4,29,13,45,850.5,141.0,1.75,25.5,885.0,941.81,679.24
2016,4,29,14,0,840.0,142.0,1.9,26.0,861.0,917.39,664.97
2016,4,29,14,15,831.0,140.0,1.95,25.5,830.5,883.98,646.12
2016,4,29,14,30,822.0,138.0,2.0,25.0,800.0,848.25,625.53
2016,4,29,14,45,805.0,138.0,2.1,25.0,762.5,805.91,599.4
2016,4,29,15,0,788.0,138.0,2.2,25.0,725.0,762.22,571.91
2016,4,29,15,15,773.0,135.0,2.15,25.0,683.5,715.88,541.13
2016,4,29,15,30,758.0,132.0,2.1,25.0,642.0,668.6,508.26
2016,4,29,15,45,738.5,128.0,2.1,25.0,595.5,617.16,471.51
2016,4,29,16,0,719.0,124.0,2.1,25.0,549.0,565.08,433.37
2016,4,29,16,15,496.5,165.5,2.0,24.5,447.0,444.77,342.63
2016,4,29,16,30,274.0,207.0,1.9,24.0,345.0,344.63,265.86
2016,4,29,16,45,393.5,161.5,1.8,24.0,336.0,339.48,261.39
2016,4,29,17,0,513.0,116.0,1.7,24.0,327.0,318.58,242.23
2016,4,29,17,15,469.0,107.0,1.55,23.5,278.5,264.72,198.0
2016,4,29,17,30,425.0,98.0,1.4,23.0,230.0,215.36,156.94
2016,4,29,17,45,373.5,84.0,1.25,22.5,183.5,164.28,114.79
2016,4,29,18,0,322.0,70.0,1.1,22.0,137.0,119.06,78.18
2016,4,29,18,15,246.0,54.0,1.05,21.5,96.5,75.43,45.65
2016,4,29,18,30,170.0,38.0,1.0,21.0,56.0,40.79,22.11
2016,4,29,18,45,85.0,19.0,1.0,20.5,28.0,14.7,0.7
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.89,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,5.78,0.0
2016,4,30,6,15,0.0,11.0,2.75,15.0,11.0,10.6,3.2
2016,4,30,6,30,0.0,16.0,2.8,15.0,16.0,15.43,7.44
2016,4,30,6,45,0.0,22.0,2.9,15.5,22.0,21.22,12.45
2016,4,30,7,0,0.0,28.0,3.0,16.0,28.0,27.02,17.37
2016,4,30,7,15,0.0,34.5,3.0,16.0,34.5,33.31,22.68
2016,4,30,7,30,0.0,41.0,3.0,16.0,41.0,39.59,27.92
2016,4,30,7,45,0.0,42.5,3.0,16.0,42.5,41.05,29.04
2016,4,30,8,0,0.0,44.0,3.0,16.0,44.0,42.51,30.15
2016,4,30,8,15,0.0,90.5,2.9,16.0,90.5,87.56,67.47
2016,4,30,8,30,0.0,137.0,2.8,16.0,137.0,132.84,104.27
2016,4,30,8,45,0.0,122.0,2.7,16.5,122.0,118.24,91.81
2016,4,30,9,0,0.0,107.0,2.6,17.0,107.0,103.65,79.55
2016,4,30,9,15,1.5,139.0,2.55,17.0,140.5,135.99,105.5
2016,4,30,9,30,3.0,171.0,2.5,17.0,174.0,168.59,131.27
2016,4,30,9,45,4.0,173.0,2.5,17.5,176.5,171.53,133.05
2016,4,30,10,0,5.0,175.0,2.5,18.0,179.0,174.53,134.96
2016,4,30,10,15,20.5,264.5,2.5,18.0,282.0,276.65,214.76
2016,4,30,10,30,36.0,354.0,2.5,18.0,385.0,386.73,297.95
2016,4,30,10,45,38.0,362.0,2.5,18.0,395.5,397.98,305.59
2016,4,30,11,0,40.0,370.0,2.5,18.0,406.0,409.17,313.65
2016,4,30,11,15,20.0,253.0,2.5,18.0,271.5,271.68,209.36
2016,4,30,11,30,0.0,136.0,2.5,18.0,137.0,132.33,100.48
2016,4,30,11,45,0.5,137.0,2.55,18.0,138.0,133.84,101.88
2016,4,30,12,0,1.0,138.0,2.6,18.0,139.0,135.34,103.07
2016,4,30,12,15,0.5,133.0,2.6,18.0,133.5,129.94,98.77
2016,4,30,12,30,0.0,128.0,2.6,18.0,128.0,124.54,94.48
2016,4,30,12,45,4.5,167.5,2.6,18.5,172.0,167.76,128.57
2016,4,30,13,0,9.0,207.0,2.6,19.0,216.0,211.03,162.15
2016,4,30,13,15,9.5,203.5,2.55,19.0,212.5,207.9,159.71
2016,4,30,13,30,10.0,200.0,2.5,19.0,209.0,204.71,157.37
2016,4,30,13,45,12.5,237.5,2.5,19.0,249.0,243.82,187.81
2016,4,30,14,0,15.0,275.0,2.5,19.0,289.0,282.9,217.88
2016,4,30,14,15,14.5,266.0,2.45,19.0,279.0,273.03,210.43
2016,4,30,14,30,14.0,257.0,2.4,19.0,269.0,263.15,203.14
2016,4,30,14,45,8.0,209.5,2.4,19.0,216.5,210.75,162.78
2016,4,30,15,0,2.0,162.0,2.4,19.0,164.0,159.03,122.42
2016,4,30,15,15,1.0,153.5,2.4,18.5,154.5,149.84,115.7
2016,4,30,15,30,0.0,145.0,2.4,18.0,145.0,140.74,108.93
2016,4,30,15,45,3.0,165.5,2.4,18.0,167.5,162.7,126.93
2016,4,30,16,0,6.0,186.0,2.4,18.0,190.0,184.38,144.62
2016,4,30,16,15,3.5,170.0,2.35,17.5,172.5,166.94,131.26
2016,4,30,16,30,1.0,154.0,2.3,17.0,155.0,149.78,118.06
2016,4,30,16,45,0.5,113.5,2.3,17.0,114.0,110.06,86.02
2016,4,30,17,0,0.0,73.0,2.3,17.0,73.0,70.58,53.65
2016,4,30,17,15,0.0,61.5,2.25,16.5,61.5,59.43,44.62
2016,4,30,17,30,0.0,50.0,2.2,16.0,50.0,48.3,35.4
2016,4,30,17,45,0.0,39.5,2.2,16.0,39.5,38.14,26.79
2016,4,30,18,0,0.0,29.0,2.2,16.0,29.0,27.99,18.06
2016,4,30,18,15,0.0,20.0,2.2,16.0,20.0,19.29,10.5
2016,4,30,18,30,0.0,11.0,2.2,16.0,11.0,10.6,2.93
2016,4,30,18,45,0.0,5.5,2.2,16.0,5.5,5.3,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.0,2.8,15.0,2.0,1.93,0.0
2016,5,1,6,0,0.0,4.0,2.7,15.0,4.0,3.85,0.0
2016,5,1,6,15,0.0,8.0,2.7,15.0,8.0,7.71,0.79
2016,5,1,6,30,0.0,12.0,2.7,15.0,12.0,11.57,4.17
2016,5,1,6,45,0.0,17.0,2.7,15.5,17.0,16.39,8.34
2016,5,1,7,0,0.0,22.0,2.7,16.0,22.0,21.22,12.45
2016,5,1,7,15,1.0,76.5,2.65,16.0,77.0,74.25,57.22
2016,5,1,7,30,2.0,131.0,2.6,16.0,132.0,127.34,101.15
2016,5,1,7,45,1.0,91.5,2.55,16.5,92.0,88.94,68.85
2016,5,1,8,0,0.0,52.0,2.5,17.0,52.0,50.25,36.44
2016,5,1,8,15,7.0,126.5,2.5,17.0,131.0,126.34,99.05
2016,5,1,8,30,14.0,201.0,2.5,17.0,210.0,203.69,160.98
2016,5,1,8,45,7.0,173.5,2.55,17.5,178.0,173.03,135.52
2016,5,1,9,0,0.0,146.0,2.6,18.0,146.0,141.7,109.76
2016,5,1,9,15,4.5,181.5,2.65,18.5,185.0,179.8,139.74
2016,5,1,9,30,9.0,217.0,2.7,19.0,224.0,218.43,169.53
2016,5,1,9,45,28.5,282.0,2.8,20.0,305.0,303.13,234.3
2016,5,1,10,0,48.0,347.0,2.9,21.0,386.0,386.74,296.2
2016,5,1,10,15,62.0,374.5,2.85,21.5,426.5,428.9,326.39
2016,5,1,10,30,76.0,402.0,2.8,22.0,467.0,471.81,356.79
2016,5,1,10,45,80.5,409.5,2.75,22.5,480.0,485.94,365.79
2016,5,1,11,0,85.0,417.0,2.7,23.0,493.0,499.98,374.82
2016,5,1,11,15,59.0,398.0,2.6,23.0,451.0,457.12,342.57
2016,5,1,11,30,33.0,379.0,2.5,23.0,409.0,413.2,309.59
2016,5,1,11,45,53.0,414.0,2.45,23.5,463.0,469.51,350.23
2016,5,1,12,0,73.0,449.0,2.4,24.0,517.0,526.03,389.75
2016,5,1,12,15,476.5,291.5,2.4,24.0,737.0,787.67,585.36
2016,5,1,12,30,880.0,134.0,2.4,24.0,957.0,1019.23,740.08
2016,5,1,12,45,465.0,275.0,2.4,24.0,710.0,755.66,559.93
2016,5,1,13,0,50.0,416.0,2.4,24.0,463.0,468.09,346.59
2016,5,1,13,15,454.0,277.5,2.45,24.0,686.0,736.42,551.47
2016,5,1,13,30,858.0,139.0,2.5,24.0,909.0,964.72,707.59
2016,5,1,13,45,446.5,247.5,2.65,24.0,648.0,680.25,511.09
2016,5,1,14,0,35.0,356.0,2.8,24.0,387.0,388.06,290.74
2016,5,1,14,15,162.0,368.0,2.85,24.0,500.5,516.65,390.24
2016,5,1,14,30,289.0,380.0,2.9,24.0,614.0,636.47,478.69
2016,5,1,14,45,537.0,259.5,2.95,24.0,670.0,710.83,538.51
2016,5,1,15,0,785.0,139.0,3.0,24.0,726.0,761.49,578.99
2016,5,1,15,15,589.5,206.5,2.85,23.5,633.0,654.18,500.57
2016,5,1,15,30,394.0,274.0,2.7,23.0,540.0,553.34,424.63
2016,5,1,15,45,406.0,249.0,2.6,23.0,506.5,520.51,401.41
2016,5,1,16,0,418.0,224.0,2.5,23.0,473.0,482.05,373.15
2016,5,1,16,15,399.5,206.0,2.3,22.5,427.5,431.57,335.3
2016,5,1,16,30,381.0,188.0,2.1,22.0,382.0,379.85,295.75
2016,5,1,16,45,357.0,169.5,1.9,22.0,335.5,329.3,255.67
2016,5,1,17,0,333.0,151.0,1.7,22.0,289.0,280.92,216.56
2016,5,1,17,15,303.5,134.5,1.55,21.5,247.0,234.95,179.22
2016,5,1,17,30,274.0,118.0,1.4,21.0,205.0,192.07,143.84
2016,5,1,17,45,240.0,98.5,1.25,20.5,164.5,148.58,107.97
2016,5,1,18,0,206.0,79.0,1.1,20.0,124.0,109.06,75.67
2016,5,1,18,15,155.5,59.5,1.1,19.5,88.0,71.88,46.93
2016,5,1,18,30,105.0,40.0,1.1,19.0,52.0,40.87,24.2
2016,5,1,18,45,52.5,20.0,1.15,19.0,26.0,16.92,3.87
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,106.5,17.0,1.6,17.5,27.5,13.16,0.0
2016,5,2,6,0,213.0,34.0,1.7,18.0,55.0,36.31,18.49
2016,5,2,6,15,306.0,46.5,1.75,18.0,97.5,70.84,40.51
2016,5,2,6,30,399.0,59.0,1.8,18.0,140.0,116.92,74.44
2016,5,2,6,45,460.5,69.0,1.9,18.5,188.5,164.26,113.26
2016,5,2,7,0,522.0,79.0,2.0,19.0,237.0,218.61,159.21
2016,5,2,7,15,276.5,115.0,2.0,19.5,200.5,202.92,155.6
2016,5,2,7,30,31.0,151.0,2.0,20.0,164.0,158.49,124.16
2016,5,2,7,45,97.0,182.5,2.05,20.5,230.0,220.27,173.01
2016,5,2,8,0,163.0,214.0,2.1,21.0,296.0,291.34,228.41
2016,5,2,8,15,208.5,234.0,2.05,21.0,349.5,345.25,270.09
2016,5,2,8,30,254.0,254.0,2.0,21.0,403.0,406.36,316.62
2016,5,2,8,45,498.5,193.0,2.0,21.5,515.5,519.17,403.94
2016,5,2,9,0,743.0,132.0,2.0,22.0,628.0,651.49,502.67
2016,5,2,9,15,758.0,135.5,2.0,22.0,669.5,698.33,535.17
2016,5,2,9,30,773.0,139.0,2.0,22.0,711.0,744.92,566.19
2016,5,2,9,45,790.5,138.5,2.0,22.5,748.5,788.33,593.46
2016,5,2,10,0,808.0,138.0,2.0,23.0,786.0,830.54,619.5
2016,5,2,10,15,816.5,140.0,2.1,23.5,816.5,865.95,641.54
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,899.12,661.99
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,925.47,677.87
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,948.89,691.86
2016,5,2,11,15,629.0,271.5,2.45,25.0,840.0,899.13,657.78
2016,5,2,11,30,431.0,392.0,2.5,25.0,789.0,835.78,609.36
2016,5,2,11,45,634.0,273.5,2.65,25.0,864.0,922.17,675.19
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,1003.12,729.25
2016,5,2,12,15,837.0,155.0,2.9,25.0,939.5,1005.16,730.62
2016,5,2,12,30,837.0,155.0,3.0,25.0,940.0,1003.92,730.69
2016,5,2,12,45,829.0,158.5,3.15,25.5,931.0,995.08,724.91
2016,5,2,13,0,821.0,162.0,3.3,26.0,922.0,983.12,717.18
2016,5,2,13,15,817.0,161.5,3.35,26.0,907.0,967.92,708.06
2016,5,2,13,30,813.0,161.0,3.4,26.0,892.0,949.72,697.03
2016,5,2,13,45,798.0,165.0,3.45,26.0,867.5,922.98,680.36
2016,5,2,14,0,783.0,169.0,3.5,26.0,843.0,893.94,662.15
2016,5,2,14,15,774.0,166.5,3.3,25.5,813.5,861.56,641.44
2016,5,2,14,30,765.0,164.0,3.1,25.0,784.0,827.03,619.19
2016,5,2,14,45,490.0,260.5,2.95,24.5,651.5,673.47,509.12
2016,5,2,15,0,215.0,357.0,2.8,24.0,519.0,527.83,399.32
2016,5,2,15,15,124.0,313.0,2.65,23.5,405.5,406.53,310.4
2016,5,2,15,30,33.0,269.0,2.5,23.0,292.0,288.98,221.33
2016,5,2,15,45,126.0,267.5,2.4,23.0,345.0,349.59,270.17
2016,5,2,16,0,219.0,266.0,2.3,23.0,398.0,397.49,307.55
2016,5,2,16,15,260.0,235.5,2.3,22.5,378.5,380.72,295.88
2016,5,2,16,30,301.0,205.0,2.3,22.0,359.0,356.51,278.05
2016,5,2,16,45,150.5,139.5,2.3,22.0,216.5,205.4,160.1
2016,5,2,17,0,0.0,74.0,2.3,22.0,74.0,71.55,53.24
2016,5,2,17,15,0.0,63.0,2.35,21.5,63.0,60.89,44.88
2016,5,2,17,30,0.0,52.0,2.4,21.0,52.0,50.23,36.25
2016,5,2,17,45,0.0,42.0,2.45,21.0,42.0,40.56,28.2
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,30.89,20.04
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,21.71,12.25
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,12.53,4.41
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,6.26,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,4.0,3.05,17.0,4.0,3.85,0.0
2016,5,3,6,0,0.0,8.0,3.0,17.0,8.0,7.71,0.51
2016,5,3,6,15,0.0,13.5,2.95,17.0,13.5,13.01,5.18
2016,5,3,6,30,0.0,19.0,2.9,17.0,19.0,18.32,9.81
2016,5,3,6,45,0.0,26.0,2.85,17.5,26.0,25.09,15.59
2016,5,3,7,0,0.0,33.0,2.8,18.0,33.0,31.85,21.28
2016,5,3,7,15,13.5,91.5,2.8,18.0,97.0,92.77,71.9
2016,5,3,7,30,27.0,150.0,2.8,18.0,161.0,155.99,123.52
2016,5,3,7,45,13.5,122.0,2.8,18.0,127.5,123.95,97.13
2016,5,3,8,0,0.0,94.0,2.8,18.0,94.0,90.94,69.83
2016,5,3,8,15,28.0,170.5,2.85,18.5,187.0,182.17,143.69
2016,5,3,8,30,56.0,247.0,2.9,19.0,280.0,276.25,217.52
2016,5,3,8,45,229.0,257.5,3.0,19.5,408.5,407.4,320.94
2016,5,3,9,0,402.0,268.0,3.1,20.0,537.0,548.65,428.8
2016,5,3,9,15,267.5,311.5,2.95,20.0,495.5,512.55,397.57
