Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,30,133.0,355.0,2.8,20.0,454.0,460.29,354.5
2016,5,3,9,45,123.5,372.5,2.7,20.5,468.5,476.23,364.72
2016,5,3,10,0,114.0,390.0,2.6,21.0,483.0,491.13,373.68
2016,5,3,10,15,71.0,363.0,2.5,21.5,421.5,424.86,322.66
2016,5,3,10,30,28.0,336.0,2.4,22.0,360.0,360.86,273.18
2016,5,3,10,45,92.5,395.0,2.35,22.5,477.5,482.0,363.13
2016,5,3,11,0,157.0,454.0,2.3,23.0,595.0,612.56,455.33
2016,5,3,11,15,260.5,438.5,2.25,23.0,677.5,706.52,522.26
2016,5,3,11,30,364.0,423.0,2.2,23.0,760.0,796.36,584.95
2016,5,3,11,45,316.5,445.5,2.2,23.0,740.0,776.6,569.01
2016,5,3,12,0,269.0,468.0,2.2,23.0,720.0,754.71,552.55
2016,5,3,12,15,572.5,303.0,2.2,23.0,840.5,896.2,658.13
2016,5,3,12,30,876.0,138.0,2.2,23.0,961.0,1019.8,739.9
2016,5,3,12,45,872.5,139.5,2.25,23.5,953.5,1013.2,733.65
2016,5,3,13,0,869.0,141.0,2.3,24.0,946.0,1003.32,726.81
2016,5,3,13,15,866.0,140.0,2.35,23.5,931.0,988.2,719.51
2016,5,3,13,30,863.0,139.0,2.4,23.0,916.0,969.93,710.21
2016,5,3,13,45,515.0,286.0,2.5,23.0,746.5,783.8,583.72
2016,5,3,14,0,167.0,433.0,2.6,23.0,577.0,592.54,441.68
2016,5,3,14,15,83.5,228.5,2.55,23.0,300.5,305.15,233.33
2016,5,3,14,30,0.0,24.0,2.5,23.0,24.0,23.23,12.96
2016,5,3,14,45,411.0,74.0,2.5,23.0,383.0,417.51,330.72
2016,5,3,15,0,822.0,124.0,2.5,23.0,742.0,775.58,590.6
2016,5,3,15,15,808.5,121.0,2.45,23.0,700.5,729.15,556.13
2016,5,3,15,30,795.0,118.0,2.4,23.0,659.0,681.58,523.56
2016,5,3,15,45,496.5,194.0,2.4,23.0,524.0,525.04,405.59
2016,5,3,16,0,198.0,270.0,2.4,23.0,389.0,388.75,299.97
2016,5,3,16,15,459.5,185.0,2.2,22.5,429.0,444.53,346.01
2016,5,3,16,30,721.0,100.0,2.0,22.0,469.0,468.42,364.03
2016,5,3,16,45,689.0,95.5,1.85,22.0,417.5,409.96,316.34
2016,5,3,17,0,657.0,91.0,1.7,22.0,366.0,353.89,269.85
2016,5,3,17,15,614.5,85.0,1.5,21.5,314.0,295.44,221.06
2016,5,3,17,30,572.0,79.0,1.3,21.0,262.0,241.15,174.83
2016,5,3,17,45,500.5,72.0,1.15,21.0,210.5,183.77,126.83
2016,5,3,18,0,429.0,65.0,1.0,21.0,159.0,134.46,86.68
2016,5,3,18,15,340.5,53.0,0.95,20.5,114.5,86.0,50.53
2016,5,3,18,30,252.0,41.0,0.9,20.0,70.0,48.6,26.08
2016,5,3,18,45,126.0,20.5,0.9,19.5,35.0,15.76,4.56
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,49.5,19.0,1.9,11.5,24.0,16.1,1.99
2016,5,4,6,0,99.0,38.0,2.0,12.0,48.0,37.49,22.6
2016,5,4,6,15,142.0,58.0,1.95,12.0,82.5,67.28,45.27
2016,5,4,6,30,185.0,78.0,1.9,12.0,117.0,102.41,73.48
2016,5,4,6,45,227.0,94.5,1.9,12.5,155.5,139.21,104.09
2016,5,4,7,0,269.0,111.0,1.9,13.0,194.0,180.85,139.33
2016,5,4,7,15,152.5,133.5,1.85,13.5,182.5,180.03,142.87
2016,5,4,7,30,36.0,156.0,1.8,14.0,171.0,165.26,132.54
2016,5,4,7,45,380.0,130.5,1.8,14.5,319.5,299.08,239.81
2016,5,4,8,0,724.0,105.0,1.8,15.0,468.0,466.71,372.05
2016,5,4,8,15,490.5,181.0,1.75,15.0,438.5,452.18,360.05
2016,5,4,8,30,257.0,257.0,1.7,15.0,409.0,411.47,326.38
2016,5,4,8,45,535.5,188.5,1.65,15.5,538.0,539.41,427.38
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,689.14,539.61
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.0,738.61,571.64
2016,5,4,9,30,843.0,126.0,1.6,17.0,753.0,787.01,602.61
2016,5,4,9,45,857.0,126.5,1.6,17.5,791.5,831.09,630.05
2016,5,4,10,0,871.0,127.0,1.6,18.0,830.0,870.24,653.75
2016,5,4,10,15,879.0,129.0,1.75,18.0,861.0,906.7,678.47
2016,5,4,10,30,887.0,131.0,1.9,18.0,892.0,940.69,701.52
2016,5,4,10,45,481.0,280.0,2.05,18.5,694.0,743.31,562.37
2016,5,4,11,0,75.0,429.0,2.2,19.0,496.0,502.44,378.87
2016,5,4,11,15,57.5,414.0,2.35,19.0,466.5,471.73,357.64
2016,5,4,11,30,40.0,399.0,2.5,19.0,437.0,440.21,334.29
2016,5,4,11,45,52.5,422.0,2.65,19.0,472.0,476.84,361.82
2016,5,4,12,0,65.0,445.0,2.8,19.0,507.0,513.47,388.88
2016,5,4,12,15,250.0,425.5,2.85,19.0,661.5,692.49,523.6
2016,5,4,12,30,435.0,406.0,2.9,19.0,816.0,862.2,645.44
2016,5,4,12,45,671.0,270.0,3.0,19.0,896.0,956.67,717.33
2016,5,4,13,0,907.0,134.0,3.1,19.0,976.0,1033.83,769.34
2016,5,4,13,15,534.5,296.0,3.1,19.0,790.5,833.53,629.92
2016,5,4,13,30,162.0,458.0,3.1,19.0,605.0,622.07,469.9
2016,5,4,13,45,86.0,336.5,3.15,19.5,414.5,416.66,319.77
2016,5,4,14,0,10.0,215.0,3.2,20.0,224.0,218.88,167.74
2016,5,4,14,15,444.0,169.5,3.15,19.5,531.5,575.65,453.41
2016,5,4,14,30,878.0,124.0,3.1,19.0,839.0,879.47,672.45
2016,5,4,14,45,612.0,228.0,3.1,19.0,716.0,742.31,572.27
2016,5,4,15,0,346.0,332.0,3.1,19.0,593.0,609.22,470.41
2016,5,4,15,15,307.0,320.0,3.05,19.0,542.0,553.19,429.66
2016,5,4,15,30,268.0,308.0,3.0,19.0,491.0,499.53,389.65
2016,5,4,15,45,325.5,272.5,2.95,19.0,479.0,488.25,383.02
2016,5,4,16,0,383.0,237.0,2.9,19.0,467.0,471.07,371.1
2016,5,4,16,15,257.0,230.5,2.7,18.5,379.5,374.19,295.72
2016,5,4,16,30,131.0,224.0,2.5,18.0,292.0,287.35,227.49
2016,5,4,16,45,420.5,154.0,2.4,18.0,337.5,345.46,273.38
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,368.52,286.38
2016,5,4,17,15,669.0,78.5,2.05,17.5,329.0,308.18,234.41
2016,5,4,17,30,628.0,73.0,1.8,17.0,275.0,251.77,185.15
2016,5,4,17,45,568.0,65.5,1.55,16.5,223.0,193.29,134.75
2016,5,4,18,0,508.0,58.0,1.3,16.0,171.0,141.48,91.04
2016,5,4,18,15,418.5,48.0,1.25,15.5,124.0,90.88,52.36
2016,5,4,18,30,329.0,38.0,1.2,15.0,77.0,50.78,26.1
2016,5,4,18,45,194.5,24.0,1.15,14.5,44.0,18.75,7.33
2016,5,4,19,0,60.0,10.0,1.1,14.0,11.0,9.83,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.5,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,10.61,0.23
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,21.23,11.93
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,36.22,25.3
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,51.07,38.45
2016,5,5,6,45,0.0,70.5,3.0,10.5,70.5,67.89,53.04
2016,5,5,7,0,0.0,88.0,3.2,11.0,88.0,84.8,67.43
2016,5,5,7,15,42.0,128.0,3.3,11.0,145.0,137.65,111.31
2016,5,5,7,30,84.0,168.0,3.4,11.0,202.0,195.41,159.18
2016,5,5,7,45,42.0,93.0,3.55,11.5,110.0,109.13,87.18
2016,5,5,8,0,0.0,18.0,3.7,12.0,18.0,17.38,9.2
2016,5,5,8,15,0.0,36.5,3.7,12.0,36.5,35.27,24.37
2016,5,5,8,30,0.0,55.0,3.7,12.0,55.0,53.18,39.39
2016,5,5,8,45,0.0,98.5,3.75,12.5,98.5,95.36,74.36
2016,5,5,9,0,0.0,142.0,3.8,13.0,142.0,137.76,108.85
2016,5,5,9,15,0.0,116.5,3.8,13.0,116.5,112.93,88.18
2016,5,5,9,30,0.0,91.0,3.8,13.0,91.0,88.13,67.63
2016,5,5,9,45,0.0,86.0,3.85,13.5,86.0,83.3,63.4
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,78.47,59.2
2016,5,5,10,15,6.0,161.5,3.85,14.0,166.5,162.34,127.44
2016,5,5,10,30,12.0,242.0,3.8,14.0,252.0,247.25,194.9
2016,5,5,10,45,9.0,206.0,3.8,14.0,214.0,209.31,164.41
2016,5,5,11,0,6.0,170.0,3.8,14.0,176.0,171.29,133.96
2016,5,5,11,15,8.0,188.5,3.75,14.0,196.5,191.58,150.17
2016,5,5,11,30,10.0,207.0,3.7,14.0,217.0,211.93,166.26
2016,5,5,11,45,11.0,222.5,3.65,14.0,233.5,228.37,179.14
2016,5,5,12,0,12.0,238.0,3.6,14.0,250.0,244.79,191.99
2016,5,5,12,15,20.5,308.5,3.55,14.0,328.5,323.34,253.34
2016,5,5,12,30,29.0,379.0,3.5,14.0,407.0,409.62,319.19
2016,5,5,12,45,20.5,308.0,3.5,14.0,328.0,322.66,252.33
2016,5,5,13,0,12.0,237.0,3.5,14.0,249.0,243.57,190.87
2016,5,5,13,15,13.5,260.5,3.55,14.0,274.0,268.08,210.42
2016,5,5,13,30,15.0,284.0,3.6,14.0,299.0,292.52,229.63
2016,5,5,13,45,22.5,315.0,3.7,14.0,335.5,329.95,259.15
2016,5,5,14,0,30.0,346.0,3.8,14.0,372.0,372.85,292.68
2016,5,5,14,15,28.0,329.5,3.85,14.0,353.0,353.17,277.72
2016,5,5,14,30,26.0,313.0,3.9,14.0,334.0,333.56,262.96
2016,5,5,14,45,31.5,312.0,3.95,14.0,336.5,335.81,265.43
2016,5,5,15,0,37.0,311.0,4.0,14.0,339.0,337.55,267.45
2016,5,5,15,15,72.5,314.0,3.95,13.5,365.0,365.02,291.0
2016,5,5,15,30,108.0,317.0,3.9,13.0,391.0,389.32,311.82
2016,5,5,15,45,89.5,289.0,3.85,13.0,347.5,343.77,276.08
2016,5,5,16,0,71.0,261.0,3.8,13.0,304.0,299.87,241.5
2016,5,5,16,15,83.5,241.5,3.75,12.5,288.0,283.45,229.51
2016,5,5,16,30,96.0,222.0,3.7,12.0,272.0,265.67,215.98
2016,5,5,16,45,48.0,114.5,3.65,11.5,139.5,133.31,107.37
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,6.75,0.17
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,5.79,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.82,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.86,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.89,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.93,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.96,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.48,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,5.5,18.5,2.25,8.5,19.0,17.69,5.29
2016,5,6,6,0,11.0,37.0,2.4,9.0,38.0,35.22,23.39
2016,5,6,6,15,29.0,58.5,2.55,9.5,64.0,58.05,42.72
2016,5,6,6,30,47.0,80.0,2.7,10.0,90.0,83.4,64.05
2016,5,6,6,45,64.5,101.5,2.85,10.5,119.0,110.98,87.36
2016,5,6,7,0,82.0,123.0,3.0,11.0,148.0,140.72,112.47
2016,5,6,7,15,161.5,143.5,3.15,11.5,206.0,192.97,155.05
2016,5,6,7,30,241.0,164.0,3.3,12.0,264.0,254.9,205.98
2016,5,6,7,45,360.5,164.5,3.5,12.5,336.0,322.82,261.74
2016,5,6,8,0,480.0,165.0,3.7,13.0,408.0,405.3,329.1
2016,5,6,8,15,536.5,164.5,3.8,13.5,463.0,462.02,375.05
2016,5,6,8,30,593.0,164.0,3.9,14.0,518.0,525.16,425.19
2016,5,6,8,45,701.0,142.5,4.0,14.5,593.0,602.94,486.49
2016,5,6,9,0,809.0,121.0,4.1,15.0,668.0,688.13,552.06
2016,5,6,9,15,671.0,189.5,4.05,15.0,662.5,692.63,551.6
2016,5,6,9,30,533.0,258.0,4.0,15.0,657.0,680.99,538.97
2016,5,6,9,45,402.0,322.0,4.0,15.5,631.0,655.7,515.21
2016,5,6,10,0,271.0,386.0,4.0,16.0,605.0,624.62,486.68
2016,5,6,10,15,184.0,402.5,3.95,16.0,554.0,569.37,442.81
2016,5,6,10,30,97.0,419.0,3.9,16.0,503.0,507.64,393.58
2016,5,6,10,45,206.0,425.0,3.85,16.5,609.0,624.0,482.15
2016,5,6,11,0,315.0,431.0,3.8,17.0,715.0,744.93,570.31
2016,5,6,11,15,326.5,428.5,3.75,17.0,727.5,759.78,580.01
2016,5,6,11,30,338.0,426.0,3.7,17.0,740.0,773.63,589.66
2016,5,6,11,45,214.0,446.0,3.7,17.0,645.5,668.41,510.48
2016,5,6,12,0,90.0,466.0,3.7,17.0,551.0,559.79,427.55
2016,5,6,12,15,300.0,430.5,3.7,17.0,714.0,747.34,570.9
2016,5,6,12,30,510.0,395.0,3.7,17.0,877.0,925.82,700.35
2016,5,6,12,45,289.0,418.5,3.7,17.5,691.5,721.63,549.31
2016,5,6,13,0,68.0,442.0,3.7,18.0,506.0,511.81,390.2
2016,5,6,13,15,258.5,410.0,3.65,17.5,645.5,675.83,518.5
2016,5,6,13,30,449.0,378.0,3.6,17.0,785.0,825.3,630.44
2016,5,6,13,45,228.5,285.5,3.6,17.0,493.0,508.98,397.38
2016,5,6,14,0,8.0,193.0,3.6,17.0,201.0,195.36,151.14
2016,5,6,14,15,409.5,176.5,3.55,17.0,512.0,552.44,440.38
2016,5,6,14,30,811.0,160.0,3.5,17.0,823.0,863.02,668.32
2016,5,6,14,45,801.0,156.5,3.45,17.0,787.0,823.29,638.61
2016,5,6,15,0,791.0,153.0,3.4,17.0,751.0,781.76,610.13
2016,5,6,15,15,776.5,149.5,3.25,17.0,709.5,735.31,577.39
2016,5,6,15,30,762.0,146.0,3.1,17.0,668.0,688.68,542.83
2016,5,6,15,45,526.5,202.5,3.0,17.0,552.0,553.76,438.38
2016,5,6,16,0,291.0,259.0,2.9,17.0,436.0,437.23,346.21
2016,5,6,16,15,489.0,190.5,2.7,17.0,457.0,467.11,371.53
2016,5,6,16,30,687.0,122.0,2.5,17.0,478.0,474.82,376.73
2016,5,6,16,45,377.0,146.5,2.4,17.0,339.0,318.86,252.94
2016,5,6,17,0,67.0,171.0,2.3,17.0,200.0,192.68,152.8
2016,5,6,17,15,58.0,149.5,2.05,16.0,172.0,164.38,130.54
2016,5,6,17,30,49.0,128.0,1.8,15.0,144.0,137.14,108.51
2016,5,6,17,45,39.5,105.5,1.55,14.5,117.0,109.98,86.02
2016,5,6,18,0,30.0,83.0,1.3,14.0,90.0,84.08,64.38
2016,5,6,18,15,16.5,62.0,1.25,13.5,65.5,60.43,44.67
2016,5,6,18,30,3.0,41.0,1.2,13.0,41.0,39.1,26.69
2016,5,6,18,45,1.5,23.5,1.2,12.5,23.5,22.46,11.13
2016,5,6,19,0,0.0,6.0,1.2,12.0,6.0,5.9,0.0
2016,5,6,19,15,0.0,3.0,1.2,12.0,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.0,19.0,2.3,8.5,36.0,14.55,4.04
2016,5,7,6,0,288.0,38.0,2.6,9.0,72.0,46.04,24.88
2016,5,7,6,15,381.5,49.5,2.6,9.5,118.0,84.83,50.47
2016,5,7,6,30,475.0,61.0,2.6,10.0,164.0,134.57,88.86
2016,5,7,6,45,537.5,69.0,2.65,11.0,216.0,184.94,131.79
2016,5,7,7,0,600.0,77.0,2.7,12.0,268.0,242.33,181.84
2016,5,7,7,15,643.5,83.5,2.8,12.5,321.5,298.66,231.94
2016,5,7,7,30,687.0,90.0,2.9,13.0,375.0,359.27,284.79
2016,5,7,7,45,716.5,95.5,3.05,14.0,428.0,416.64,333.43
2016,5,7,8,0,746.0,101.0,3.2,15.0,481.0,476.15,382.2
2016,5,7,8,15,769.5,105.0,3.3,15.5,532.0,532.91,427.94
2016,5,7,8,30,793.0,109.0,3.4,16.0,583.0,590.18,472.74
2016,5,7,8,45,807.0,114.5,3.5,17.0,629.5,643.42,512.18
2016,5,7,9,0,821.0,120.0,3.6,18.0,676.0,696.07,549.95
2016,5,7,9,15,834.5,122.5,3.55,18.0,719.0,744.43,583.95
2016,5,7,9,30,848.0,125.0,3.5,18.0,762.0,791.63,616.16
2016,5,7,9,45,860.0,126.5,3.45,18.5,799.5,835.15,644.1
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,873.64,668.1
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,908.66,691.04
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,941.14,712.12
2016,5,7,10,45,877.5,141.0,3.45,19.5,915.5,964.91,726.19
2016,5,7,11,0,870.0,150.0,3.5,20.0,935.0,985.19,737.95
2016,5,7,11,15,871.5,151.0,3.55,20.0,949.5,1002.7,749.34
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,1017.03,758.7
2016,5,7,11,45,495.5,315.0,3.65,20.5,776.5,826.12,622.64
2016,5,7,12,0,118.0,478.0,3.7,21.0,589.0,606.86,454.85
2016,5,7,12,15,220.0,467.0,3.7,21.0,674.5,698.02,524.31
2016,5,7,12,30,322.0,456.0,3.7,21.0,760.0,794.86,594.48
2016,5,7,12,45,527.5,348.5,3.75,21.0,842.0,892.95,669.08
2016,5,7,13,0,733.0,241.0,3.8,21.0,924.0,981.76,734.35
2016,5,7,13,15,407.5,340.0,3.75,20.5,719.0,754.83,571.35
2016,5,7,13,30,82.0,439.0,3.7,20.0,514.0,519.32,393.54
2016,5,7,13,45,287.5,392.0,3.7,20.0,644.0,673.25,513.55
2016,5,7,14,0,493.0,345.0,3.7,20.0,774.0,810.08,615.6
2016,5,7,14,15,564.5,299.5,3.5,20.0,774.5,812.85,618.61
2016,5,7,14,30,636.0,254.0,3.3,20.0,775.0,810.83,618.99
2016,5,7,14,45,639.0,239.0,3.1,20.0,743.0,775.7,594.1
2016,5,7,15,0,642.0,224.0,2.9,20.0,711.0,738.35,567.63
2016,5,7,15,15,332.0,238.0,2.7,20.0,489.0,493.49,384.27
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,261.0,201.74
2016,5,7,15,45,340.5,204.0,2.35,20.5,412.0,433.38,340.96
2016,5,7,16,0,659.0,156.0,2.2,21.0,557.0,563.87,439.57
2016,5,7,16,15,632.5,149.5,2.05,21.0,507.5,508.71,395.99
2016,5,7,16,30,606.0,143.0,1.9,21.0,458.0,454.98,353.84
2016,5,7,16,45,579.0,133.0,1.8,21.0,408.0,399.28,309.42
2016,5,7,17,0,552.0,123.0,1.7,21.0,358.0,345.65,265.53
2016,5,7,17,15,507.0,113.5,1.55,20.5,307.0,287.35,217.69
2016,5,7,17,30,462.0,104.0,1.4,20.0,256.0,234.97,173.87
2016,5,7,17,45,401.0,92.5,1.25,19.5,207.5,181.74,129.8
2016,5,7,18,0,340.0,81.0,1.1,19.0,159.0,135.35,92.07
2016,5,7,18,15,260.5,64.5,1.15,18.5,115.5,89.16,56.96
2016,5,7,18,30,181.0,48.0,1.2,18.0,72.0,53.2,32.01
2016,5,7,18,45,90.5,29.5,1.3,17.5,41.5,24.52,12.76
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.81,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.85,0.0
2016,5,8,5,45,102.0,26.0,2.9,16.0,38.0,21.73,9.19
2016,5,8,6,0,204.0,43.0,3.0,16.0,67.0,46.55,26.71
2016,5,8,6,15,286.5,57.5,3.05,16.5,110.0,82.35,50.96
2016,5,8,6,30,369.0,72.0,3.1,17.0,153.0,127.75,85.47
2016,5,8,6,45,254.5,98.5,3.15,17.5,161.5,150.42,110.72
2016,5,8,7,0,140.0,125.0,3.2,18.0,170.0,159.37,123.21
2016,5,8,7,15,304.5,126.5,3.3,18.5,247.0,225.66,174.98
2016,5,8,7,30,469.0,128.0,3.4,19.0,324.0,310.96,243.2
2016,5,8,7,45,570.0,122.0,3.5,19.5,391.5,378.52,298.15
2016,5,8,8,0,671.0,116.0,3.6,20.0,459.0,454.58,359.17
2016,5,8,8,15,407.5,193.5,3.6,20.5,408.5,420.63,331.9
2016,5,8,8,30,144.0,271.0,3.6,21.0,358.0,355.31,277.86
2016,5,8,8,45,441.0,209.0,3.6,21.5,503.5,500.3,392.96
2016,5,8,9,0,738.0,147.0,3.6,22.0,649.0,667.09,519.91
2016,5,8,9,15,751.5,150.5,3.65,22.5,689.5,713.19,551.73
2016,5,8,9,30,765.0,154.0,3.7,23.0,730.0,757.16,581.11
2016,5,8,9,45,764.5,163.5,3.8,23.5,762.5,795.55,606.05
2016,5,8,10,0,764.0,173.0,3.9,24.0,795.0,831.55,629.12
2016,5,8,10,15,772.5,175.5,3.9,23.5,824.5,865.92,652.95
2016,5,8,10,30,781.0,178.0,3.9,23.0,854.0,898.18,675.3
2016,5,8,10,45,603.5,280.0,3.95,23.0,811.0,858.69,645.22
2016,5,8,11,0,426.0,382.0,4.0,23.0,768.0,805.39,602.35
2016,5,8,11,15,253.5,417.0,3.95,23.0,648.0,676.97,507.48
2016,5,8,11,30,81.0,452.0,3.9,23.0,528.0,534.39,400.04
2016,5,8,11,45,262.0,429.5,3.85,23.5,677.5,705.32,527.26
2016,5,8,12,0,443.0,407.0,3.8,24.0,827.0,870.31,643.43
2016,5,8,12,15,480.5,399.5,3.75,24.0,854.5,901.48,663.99
2016,5,8,12,30,518.0,392.0,3.7,24.0,882.0,930.57,683.97
2016,5,8,12,45,259.0,230.0,3.7,24.5,475.0,503.71,383.43
2016,5,8,13,0,0.0,68.0,3.7,25.0,68.0,65.95,46.14
2016,5,8,13,15,162.0,249.5,3.6,25.0,397.0,416.48,319.02
2016,5,8,13,30,324.0,431.0,3.5,25.0,726.0,754.56,560.03
2016,5,8,13,45,562.5,301.0,3.4,25.0,797.0,843.38,626.7
2016,5,8,14,0,801.0,171.0,3.3,25.0,868.0,913.26,676.82
2016,5,8,14,15,594.5,262.0,3.25,24.5,770.0,802.72,600.55
2016,5,8,14,30,388.0,353.0,3.2,24.0,672.0,692.86,520.24
2016,5,8,14,45,288.5,359.0,3.15,24.0,590.5,603.08,455.29
2016,5,8,15,0,189.0,365.0,3.1,24.0,509.0,515.04,390.22
2016,5,8,15,15,455.5,259.5,3.0,24.0,580.5,606.92,464.39
2016,5,8,15,30,722.0,154.0,2.9,24.0,652.0,669.39,514.14
2016,5,8,15,45,697.0,151.5,2.85,24.0,605.0,616.96,475.15
2016,5,8,16,0,672.0,149.0,2.8,24.0,558.0,565.14,436.56
2016,5,8,16,15,645.5,143.0,2.55,23.5,509.0,509.91,394.84
2016,5,8,16,30,619.0,137.0,2.3,23.0,460.0,456.06,353.17
2016,5,8,16,45,507.5,142.0,2.05,23.0,388.5,374.46,288.98
2016,5,8,17,0,396.0,147.0,1.8,23.0,317.0,305.46,234.22
2016,5,8,17,15,423.5,127.0,1.55,22.5,287.0,271.98,205.62
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,235.12,172.94
2016,5,8,17,45,400.5,93.5,1.1,21.5,209.0,183.01,129.78
2016,5,8,18,0,350.0,80.0,0.9,21.0,161.0,136.55,91.87
2016,5,8,18,15,274.0,64.5,0.9,20.5,117.5,91.06,57.45
2016,5,8,18,30,198.0,49.0,0.9,20.0,74.0,54.42,32.15
2016,5,8,18,45,115.0,30.0,0.9,20.0,43.0,25.1,13.41
2016,5,8,19,0,32.0,11.0,0.9,20.0,12.0,10.81,0.0
2016,5,8,19,15,16.0,5.5,0.9,19.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.86,0.0
2016,5,9,5,45,88.0,27.0,1.2,13.5,37.5,22.53,10.57
2016,5,9,6,0,176.0,46.0,1.3,14.0,67.0,49.27,29.94
2016,5,9,6,15,253.0,62.5,1.2,14.0,110.0,83.84,54.11
2016,5,9,6,30,330.0,79.0,1.1,14.0,153.0,128.45,88.55
2016,5,9,6,45,359.5,90.5,1.0,14.5,190.0,166.71,121.18
2016,5,9,7,0,389.0,102.0,0.9,15.0,227.0,208.19,156.93
2016,5,9,7,15,420.0,117.0,0.75,15.0,274.5,256.67,198.14
2016,5,9,7,30,451.0,132.0,0.6,15.0,322.0,308.31,240.83
2016,5,9,7,45,457.0,155.5,0.45,15.5,369.5,360.04,281.65
2016,5,9,8,0,463.0,179.0,0.3,16.0,417.0,411.88,320.53
2016,5,9,8,15,313.5,225.5,0.25,16.0,393.5,398.07,309.19
2016,5,9,8,30,164.0,272.0,0.2,16.0,370.0,368.34,284.91
2016,5,9,8,45,178.5,294.5,0.15,16.5,409.5,408.89,314.13
2016,5,9,9,0,193.0,317.0,0.1,17.0,449.0,450.47,342.68
2016,5,9,9,15,247.0,329.5,0.2,17.5,509.0,515.8,389.41
2016,5,9,9,30,301.0,342.0,0.3,18.0,569.0,581.51,435.34
2016,5,9,9,45,181.5,355.5,0.4,18.5,494.5,505.74,378.64
2016,5,9,10,0,62.0,369.0,0.5,19.0,420.0,420.12,314.67
2016,5,9,10,15,86.0,397.0,0.6,19.0,470.5,472.04,353.34
2016,5,9,10,30,110.0,425.0,0.7,19.0,521.0,525.21,391.17
2016,5,9,10,45,132.5,441.5,0.8,19.5,560.0,572.02,423.38
2016,5,9,11,0,155.0,458.0,0.9,20.0,599.0,613.81,451.88
2016,5,9,11,15,187.0,465.0,1.05,20.0,638.0,655.34,481.77
2016,5,9,11,30,219.0,472.0,1.2,20.0,677.0,697.08,511.66
2016,5,9,11,45,165.5,474.5,1.35,20.5,630.0,649.07,477.11
2016,5,9,12,0,112.0,477.0,1.5,21.0,583.0,592.66,437.01
2016,5,9,12,15,160.0,480.0,1.6,21.5,631.5,650.96,478.91
2016,5,9,12,30,208.0,483.0,1.7,22.0,680.0,701.73,514.23
2016,5,9,12,45,175.5,479.5,1.8,22.5,645.0,664.45,487.26
2016,5,9,13,0,143.0,476.0,1.9,23.0,610.0,626.81,460.53
2016,5,9,13,15,474.5,325.5,1.9,23.0,759.5,805.03,594.0
2016,5,9,13,30,806.0,175.0,1.9,23.0,909.0,958.18,698.86
2016,5,9,13,45,487.5,305.5,1.9,23.0,746.5,777.72,573.89
2016,5,9,14,0,169.0,436.0,1.9,23.0,584.0,596.43,441.17
2016,5,9,14,15,227.5,411.5,1.85,23.0,603.5,617.86,459.64
2016,5,9,14,30,286.0,387.0,1.8,23.0,623.0,640.08,476.88
2016,5,9,14,45,263.5,373.0,1.75,23.5,583.0,596.61,445.35
2016,5,9,15,0,241.0,359.0,1.7,24.0,543.0,549.7,411.77
2016,5,9,15,15,293.5,326.0,1.65,23.5,538.0,549.03,414.14
2016,5,9,15,30,346.0,293.0,1.6,23.0,533.0,539.19,409.42
2016,5,9,15,45,202.0,275.5,1.55,23.0,413.5,407.18,311.35
2016,5,9,16,0,58.0,258.0,1.5,23.0,294.0,288.77,221.26
2016,5,9,16,15,48.0,232.0,1.45,23.0,260.0,254.08,195.62
2016,5,9,16,30,38.0,206.0,1.4,23.0,226.0,220.44,170.12
2016,5,9,16,45,19.0,166.0,1.4,23.0,176.0,169.22,130.54
2016,5,9,17,0,0.0,126.0,1.4,23.0,126.0,121.7,93.33
2016,5,9,17,15,0.0,108.5,1.25,22.5,108.5,104.68,80.17
2016,5,9,17,30,0.0,91.0,1.1,22.0,91.0,87.71,66.74
2016,5,9,17,45,0.0,74.0,1.0,21.5,74.0,71.29,53.48
2016,5,9,18,0,0.0,57.0,0.9,21.0,57.0,54.95,40.01
2016,5,9,18,15,0.0,42.0,0.9,20.5,42.0,40.57,27.92
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,26.06,15.58
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,14.95,5.92
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.93,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.97,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.97,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,9.16,1.1
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,16.4,7.83
2016,5,10,6,15,0.0,28.0,0.5,17.0,28.0,27.02,17.05
2016,5,10,6,30,0.0,39.0,0.5,17.0,39.0,37.66,26.24
2016,5,10,6,45,0.0,51.0,0.55,17.5,51.0,49.27,36.04
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,60.89,45.66
2016,5,10,7,15,147.0,112.0,0.8,18.5,174.0,158.65,123.05
2016,5,10,7,30,294.0,161.0,1.0,19.0,285.0,273.75,213.35
2016,5,10,7,45,475.0,143.5,1.2,20.0,375.0,356.77,277.53
2016,5,10,8,0,656.0,126.0,1.4,21.0,465.0,458.28,355.51
2016,5,10,8,15,680.5,131.5,1.55,21.5,514.0,512.29,396.85
2016,5,10,8,30,705.0,137.0,1.7,22.0,563.0,567.47,438.24
2016,5,10,8,45,718.5,144.0,1.9,22.5,607.5,617.88,475.3
2016,5,10,9,0,732.0,151.0,2.1,23.0,652.0,667.89,511.22
2016,5,10,9,15,745.5,155.0,2.25,23.5,692.5,714.17,543.56
2016,5,10,9,30,759.0,159.0,2.4,24.0,733.0,759.54,573.93
2016,5,10,9,45,750.5,173.5,2.6,24.5,764.0,796.58,598.08
2016,5,10,10,0,742.0,188.0,2.8,25.0,795.0,830.73,620.14
2016,5,10,10,15,421.0,305.5,2.75,24.5,652.5,689.41,516.1
2016,5,10,10,30,100.0,423.0,2.7,24.0,510.0,513.97,383.1
2016,5,10,10,45,434.5,311.0,2.65,24.0,703.5,731.69,547.77
2016,5,10,11,0,769.0,199.0,2.6,24.0,897.0,944.38,694.75
2016,5,10,11,15,516.0,331.5,2.45,24.0,803.5,849.87,623.66
2016,5,10,11,30,263.0,464.0,2.3,24.0,710.0,738.22,539.29
2016,5,10,11,45,310.5,451.0,2.2,24.0,743.5,775.22,565.85
2016,5,10,12,0,358.0,438.0,2.1,24.0,777.0,811.57,590.44
2016,5,10,12,15,572.0,319.5,2.15,24.0,862.0,911.68,663.93
2016,5,10,12,30,786.0,201.0,2.2,24.0,947.0,1000.73,724.3
2016,5,10,12,45,627.0,299.0,2.3,24.5,891.0,941.78,683.42
2016,5,10,13,0,468.0,397.0,2.4,25.0,835.0,877.6,636.13
2016,5,10,13,15,313.0,429.0,2.45,25.0,720.5,747.64,546.49
2016,5,10,13,30,158.0,461.0,2.5,25.0,606.0,620.22,455.8
2016,5,10,13,45,477.5,315.5,2.65,25.5,736.0,778.44,576.35
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,908.85,668.28
2016,5,10,14,15,787.5,168.0,2.8,26.0,836.5,876.31,646.35
2016,5,10,14,30,778.0,166.0,2.8,26.0,807.0,841.66,624.27
2016,5,10,14,45,615.5,228.5,2.85,26.0,722.5,746.28,558.59
2016,5,10,15,0,453.0,291.0,2.9,26.0,638.0,655.96,492.71
2016,5,10,15,15,336.5,305.5,2.8,25.5,555.5,560.49,423.96
2016,5,10,15,30,220.0,320.0,2.7,25.0,473.0,474.15,360.27
2016,5,10,15,45,126.0,279.0,2.6,25.0,365.5,360.63,275.53
2016,5,10,16,0,32.0,238.0,2.5,25.0,258.0,253.07,193.32
2016,5,10,16,15,200.0,218.5,2.35,24.5,325.5,328.46,254.26
2016,5,10,16,30,368.0,199.0,2.2,24.0,393.0,385.89,298.46
2016,5,10,16,45,205.0,183.5,2.05,24.0,289.5,273.88,211.47
2016,5,10,17,0,42.0,168.0,1.9,24.0,186.0,179.76,138.57
2016,5,10,17,15,239.0,140.5,1.7,23.5,223.0,220.44,168.21
2016,5,10,17,30,436.0,113.0,1.5,23.0,260.0,237.39,174.93
2016,5,10,17,45,384.0,99.0,1.3,22.5,212.0,185.22,131.85
2016,5,10,18,0,332.0,85.0,1.1,22.0,164.0,138.87,94.3
2016,5,10,18,15,259.5,68.5,1.1,21.5,120.5,93.72,60.03
2016,5,10,18,30,187.0,52.0,1.1,21.0,77.0,57.91,35.1
2016,5,10,18,45,110.0,32.0,1.1,20.5,45.5,27.21,15.6
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,11.8,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.9,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.5,1.45,16.0,3.5,0.0,0.0
2016,5,11,5,30,0.0,7.0,1.7,16.0,7.0,6.88,0.0
2016,5,11,5,45,5.5,24.5,2.0,16.5,25.0,23.36,11.95
2016,5,11,6,0,11.0,42.0,2.3,17.0,43.0,40.37,27.08
2016,5,11,6,15,28.0,63.0,2.4,17.5,68.5,62.38,45.14
2016,5,11,6,30,45.0,84.0,2.5,18.0,94.0,87.17,65.4
2016,5,11,6,45,59.0,105.5,2.6,18.5,122.5,113.93,87.41
2016,5,11,7,0,73.0,127.0,2.7,19.0,151.0,142.44,110.74
2016,5,11,7,15,36.5,122.5,2.75,19.5,134.5,130.73,102.02
2016,5,11,7,30,0.0,118.0,2.8,20.0,118.0,113.95,88.47
2016,5,11,7,45,18.0,159.5,2.85,20.5,169.0,162.25,127.0
2016,5,11,8,0,36.0,201.0,2.9,21.0,220.0,214.04,167.57
2016,5,11,8,15,31.5,215.0,2.9,21.0,232.5,227.65,177.71
2016,5,11,8,30,27.0,229.0,2.9,21.0,245.0,240.77,187.4
2016,5,11,8,45,38.5,259.5,2.95,21.5,285.0,280.18,217.25
2016,5,11,9,0,50.0,290.0,3.0,22.0,325.0,320.73,247.46
2016,5,11,9,15,244.5,292.5,3.05,22.0,476.5,476.84,369.1
2016,5,11,9,30,439.0,295.0,3.1,22.0,628.0,645.67,495.2
2016,5,11,9,45,596.0,233.5,3.15,22.0,708.5,731.3,559.25
2016,5,11,10,0,753.0,172.0,3.2,22.0,789.0,821.98,624.17
2016,5,11,10,15,552.0,285.0,3.2,22.0,746.5,784.06,592.46
2016,5,11,10,30,351.0,398.0,3.2,22.0,704.0,727.23,545.9
2016,5,11,10,45,342.5,414.0,3.25,22.0,719.0,745.11,558.05
2016,5,11,11,0,334.0,430.0,3.3,22.0,734.0,761.37,568.53
2016,5,11,11,15,366.0,408.5,3.2,22.0,747.0,776.98,579.78
2016,5,11,11,30,398.0,387.0,3.1,22.0,760.0,797.46,594.22
2016,5,11,11,45,375.5,414.0,3.05,22.0,768.5,801.7,595.45
2016,5,11,12,0,353.0,441.0,3.0,22.0,777.0,809.48,599.13
2016,5,11,12,15,302.5,458.5,2.95,22.0,746.5,777.74,575.38
2016,5,11,12,30,252.0,476.0,2.9,22.0,716.0,744.58,550.87
2016,5,11,12,45,251.5,472.0,2.85,22.0,710.5,738.32,546.71
2016,5,11,13,0,251.0,468.0,2.8,22.0,705.0,730.92,541.62
2016,5,11,13,15,211.5,465.0,2.75,22.0,662.5,679.46,505.02
2016,5,11,13,30,172.0,462.0,2.7,22.0,620.0,634.45,472.78
2016,5,11,13,45,164.0,449.5,2.65,22.0,597.0,610.0,455.92
2016,5,11,14,0,156.0,437.0,2.6,22.0,574.0,585.28,438.67
2016,5,11,14,15,203.0,417.0,2.55,22.0,589.0,601.51,452.26
2016,5,11,14,30,250.0,397.0,2.5,22.0,604.0,619.18,466.42
2016,5,11,14,45,253.5,377.5,2.45,22.5,579.0,592.74,447.28
2016,5,11,15,0,257.0,358.0,2.4,23.0,554.0,565.3,427.64
2016,5,11,15,15,308.0,324.5,2.25,23.0,547.5,558.29,424.25
2016,5,11,15,30,359.0,291.0,2.1,23.0,541.0,546.43,416.9
2016,5,11,15,45,383.0,263.0,2.0,23.0,513.0,517.06,396.19
2016,5,11,16,0,407.0,235.0,1.9,23.0,485.0,487.56,374.91
2016,5,11,16,15,352.5,224.5,1.75,22.5,428.5,422.49,326.31
2016,5,11,16,30,298.0,214.0,1.6,22.0,372.0,364.99,282.76
2016,5,11,16,45,422.5,169.5,1.45,22.0,367.5,363.45,280.81
2016,5,11,17,0,547.0,125.0,1.3,22.0,363.0,346.09,264.37
2016,5,11,17,15,505.0,116.0,1.15,21.5,313.0,290.95,219.22
2016,5,11,17,30,463.0,107.0,1.0,21.0,263.0,240.0,176.91
2016,5,11,17,45,419.0,93.0,0.9,21.0,216.0,188.21,133.61
2016,5,11,18,0,375.0,79.0,0.8,21.0,169.0,141.32,94.83
2016,5,11,18,15,298.5,65.0,0.8,20.5,125.0,95.53,60.08
2016,5,11,18,30,222.0,51.0,0.8,20.0,81.0,58.59,34.62
2016,5,11,18,45,136.0,32.5,0.85,20.0,48.5,26.44,15.29
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,11.97,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,6.88,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,12.78,0.0
2016,5,12,5,45,128.0,29.0,1.25,16.5,45.5,22.49,11.66
2016,5,12,6,0,256.0,45.0,1.4,17.0,78.0,52.49,29.66
2016,5,12,6,15,338.0,57.5,1.35,17.5,122.0,89.79,54.69
2016,5,12,6,30,420.0,70.0,1.3,18.0,166.0,136.55,90.26
2016,5,12,6,45,479.0,79.0,1.3,18.5,216.0,185.02,130.3
2016,5,12,7,0,538.0,88.0,1.3,19.0,266.0,239.27,175.93
2016,5,12,7,15,269.0,102.0,1.3,19.5,191.0,192.1,147.09
2016,5,12,7,30,0.0,116.0,1.3,20.0,116.0,112.03,86.58
2016,5,12,7,45,3.5,143.0,1.35,20.5,145.0,139.8,108.63
2016,5,12,8,0,7.0,170.0,1.4,21.0,174.0,168.07,130.48
2016,5,12,8,15,6.5,178.0,1.4,21.5,182.0,176.11,136.04
2016,5,12,8,30,6.0,186.0,1.4,22.0,190.0,184.07,141.54
2016,5,12,8,45,11.5,213.0,1.4,22.5,221.5,214.45,164.43
2016,5,12,9,0,17.0,240.0,1.4,23.0,253.0,245.4,187.33
2016,5,12,9,15,30.5,280.0,1.3,23.0,303.5,298.89,227.22
2016,5,12,9,30,44.0,320.0,1.2,23.0,354.0,351.09,265.21
2016,5,12,9,45,45.0,337.0,1.2,23.5,373.0,371.09,278.48
2016,5,12,10,0,46.0,354.0,1.2,24.0,392.0,391.06,291.79
2016,5,12,10,15,36.0,345.5,1.05,24.0,376.0,375.51,279.29
2016,5,12,10,30,26.0,337.0,0.9,24.0,360.0,359.21,266.47
2016,5,12,10,45,444.5,236.5,0.8,24.5,641.0,664.78,491.91
2016,5,12,11,0,863.0,136.0,0.7,25.0,922.0,965.37,681.71
2016,5,12,11,15,866.0,137.0,0.6,25.0,937.0,984.08,685.98
2016,5,12,11,30,869.0,138.0,0.5,25.0,952.0,999.69,692.45
2016,5,12,11,45,871.0,137.5,0.45,25.5,960.0,1009.63,695.35
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,1016.34,696.47
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.5,1018.28,699.77
2016,5,12,12,30,873.0,137.0,0.6,26.0,969.0,1016.93,701.29
2016,5,12,12,45,859.0,145.0,0.7,26.0,958.0,1006.39,697.4
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,992.79,691.74
2016,5,12,13,15,841.5,152.0,0.9,26.0,932.0,977.57,685.05
2016,5,12,13,30,838.0,151.0,1.0,26.0,917.0,964.47,679.56
2016,5,12,13,45,833.0,149.0,1.1,26.0,895.0,940.58,667.24
2016,5,12,14,0,828.0,147.0,1.2,26.0,873.0,913.93,653.08
2016,5,12,14,15,820.0,145.0,1.3,26.0,844.0,882.0,635.31
2016,5,12,14,30,812.0,143.0,1.4,26.0,815.0,847.77,615.75
2016,5,12,14,45,801.5,140.5,1.5,26.0,779.5,808.86,592.73
2016,5,12,15,0,791.0,138.0,1.6,26.0,744.0,768.2,568.12
2016,5,12,15,15,777.0,134.5,1.6,25.5,703.0,722.4,539.71
2016,5,12,15,30,763.0,131.0,1.6,25.0,662.0,675.6,509.45
2016,5,12,15,45,743.0,128.0,1.65,25.0,616.5,624.59,473.89
2016,5,12,16,0,723.0,125.0,1.7,25.0,571.0,573.7,437.4
2016,5,12,16,15,379.5,166.0,1.65,24.5,398.5,382.71,294.62
2016,5,12,16,30,36.0,207.0,1.6,24.0,226.0,220.3,169.0
2016,5,12,16,45,69.0,194.0,1.6,24.0,226.0,220.28,169.99
2016,5,12,17,0,102.0,181.0,1.6,24.0,226.0,217.7,167.85
2016,5,12,17,15,93.0,158.5,1.5,23.5,195.0,185.36,142.53
2016,5,12,17,30,84.0,136.0,1.4,23.0,164.0,155.16,118.57
2016,5,12,17,45,70.5,113.0,1.3,22.5,134.0,124.52,94.04
2016,5,12,18,0,57.0,90.0,1.2,22.0,104.0,95.6,70.7
2016,5,12,18,15,39.0,69.0,1.1,21.5,77.5,69.73,49.97
2016,5,12,18,30,21.0,48.0,1.0,21.0,51.0,46.25,31.2
2016,5,12,18,45,10.5,29.0,0.95,20.5,30.5,27.13,16.01
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,9.64,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.91,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.5,1.65,18.0,0.5,0.49,0.0
2016,5,13,5,30,0.0,1.0,1.6,18.0,1.0,0.98,0.0
2016,5,13,5,45,0.0,6.5,1.6,18.0,6.5,6.26,0.0
2016,5,13,6,0,0.0,12.0,1.6,18.0,12.0,11.57,3.85
2016,5,13,6,15,0.0,19.5,1.65,18.0,19.5,18.81,10.1
2016,5,13,6,30,0.0,27.0,1.7,18.0,27.0,26.05,16.34
2016,5,13,6,45,0.0,35.0,1.75,18.5,35.0,33.79,22.87
2016,5,13,7,0,0.0,43.0,1.8,19.0,43.0,41.52,29.29
2016,5,13,7,15,0.0,78.0,1.95,19.0,78.0,75.38,57.37
2016,5,13,7,30,0.0,113.0,2.1,19.0,113.0,109.13,84.88
2016,5,13,7,45,0.0,83.0,2.25,19.0,83.0,80.28,60.92
2016,5,13,8,0,0.0,53.0,2.4,19.0,53.0,51.23,36.85
2016,5,13,8,15,0.0,62.0,2.45,19.0,62.0,59.95,43.9
2016,5,13,8,30,0.0,71.0,2.5,19.0,71.0,68.68,50.88
2016,5,13,8,45,1.5,121.0,2.65,19.0,122.0,118.2,90.83
2016,5,13,9,0,3.0,171.0,2.8,19.0,173.0,168.09,130.35
2016,5,13,9,15,11.5,221.5,2.8,19.0,230.0,224.02,174.15
2016,5,13,9,30,20.0,272.0,2.8,19.0,287.0,280.9,217.92
2016,5,13,9,45,169.0,325.0,2.85,19.5,463.5,464.58,360.35
2016,5,13,10,0,318.0,378.0,2.9,20.0,640.0,655.95,500.81
2016,5,13,10,15,571.0,264.0,2.8,20.0,755.0,780.81,594.72
2016,5,13,10,30,824.0,150.0,2.7,20.0,870.0,909.61,683.76
