Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,45,628.5,266.5,2.65,20.5,824.0,868.61,651.02
2016,5,13,11,0,433.0,383.0,2.6,21.0,778.0,812.52,604.43
2016,5,13,11,15,423.5,394.0,2.5,21.5,786.0,822.73,609.22
2016,5,13,11,30,414.0,405.0,2.4,22.0,794.0,830.94,612.05
2016,5,13,11,45,358.0,435.0,2.35,22.5,773.5,805.51,591.28
2016,5,13,12,0,302.0,465.0,2.3,23.0,753.0,782.7,572.47
2016,5,13,12,15,354.5,440.5,2.25,23.0,779.0,811.04,593.18
2016,5,13,12,30,407.0,416.0,2.2,23.0,805.0,842.86,615.48
2016,5,13,12,45,435.0,409.5,2.15,23.5,821.5,861.68,626.89
2016,5,13,13,0,463.0,403.0,2.1,24.0,838.0,878.24,636.83
2016,5,13,13,15,495.5,383.5,2.1,24.0,843.0,883.61,641.58
2016,5,13,13,30,528.0,364.0,2.1,24.0,848.0,886.04,644.55
2016,5,13,13,45,434.5,384.5,2.1,24.0,776.5,807.21,590.37
2016,5,13,14,0,341.0,405.0,2.1,24.0,705.0,726.78,534.82
2016,5,13,14,15,606.0,263.5,2.1,24.0,774.5,814.52,603.82
2016,5,13,14,30,871.0,122.0,2.1,24.0,844.0,873.84,645.8
2016,5,13,14,45,856.0,123.0,2.1,24.0,807.0,833.24,619.13
2016,5,13,15,0,841.0,124.0,2.1,24.0,770.0,793.51,593.74
2016,5,13,15,15,828.5,121.5,2.1,24.0,729.0,747.96,564.07
2016,5,13,15,30,816.0,119.0,2.1,24.0,688.0,701.16,533.15
2016,5,13,15,45,797.0,116.5,2.1,24.0,641.5,649.05,496.15
2016,5,13,16,0,778.0,114.0,2.1,24.0,595.0,596.77,458.03
2016,5,13,16,15,756.5,110.0,2.0,23.5,546.0,541.69,417.24
2016,5,13,16,30,735.0,106.0,1.9,23.0,497.0,486.87,375.41
2016,5,13,16,45,704.0,101.5,1.85,23.0,445.0,428.35,329.02
2016,5,13,17,0,673.0,97.0,1.8,23.0,393.0,372.08,283.11
2016,5,13,17,15,633.0,91.0,1.65,22.5,340.5,313.68,234.89
2016,5,13,17,30,593.0,85.0,1.5,22.0,288.0,259.11,188.79
2016,5,13,17,45,542.5,76.0,1.35,21.5,237.5,203.19,141.66
2016,5,13,18,0,492.0,67.0,1.2,21.0,187.0,152.81,99.66
2016,5,13,18,15,408.5,56.5,1.15,20.0,140.0,102.66,61.41
2016,5,13,18,30,325.0,46.0,1.1,19.0,93.0,61.56,33.6
2016,5,13,18,45,211.5,31.5,1.1,18.5,57.0,26.8,16.08
2016,5,13,19,0,98.0,17.0,1.1,18.0,21.0,13.27,0.0
2016,5,13,19,15,49.0,8.5,1.15,17.5,10.5,8.36,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,46.5,7.0,0.9,10.5,8.5,6.88,0.0
2016,5,14,5,30,93.0,14.0,1.0,11.0,17.0,13.76,0.0
2016,5,14,5,45,221.0,27.5,1.15,12.0,52.5,21.27,11.5
2016,5,14,6,0,349.0,41.0,1.3,13.0,88.0,55.32,29.43
2016,5,14,6,15,434.5,50.5,1.15,13.5,135.5,95.6,56.28
2016,5,14,6,30,520.0,60.0,1.0,14.0,183.0,145.8,95.19
2016,5,14,6,45,575.0,67.5,0.9,14.5,234.5,196.86,138.52
2016,5,14,7,0,630.0,75.0,0.8,15.0,286.0,253.96,187.51
2016,5,14,7,15,669.5,80.5,0.8,15.5,339.0,309.6,235.45
2016,5,14,7,30,709.0,86.0,0.8,16.0,392.0,368.99,285.19
2016,5,14,7,45,739.0,90.5,0.85,17.0,445.0,427.18,332.18
2016,5,14,8,0,769.0,95.0,0.9,18.0,498.0,486.73,378.44
2016,5,14,8,15,790.5,98.5,1.3,18.5,548.0,542.36,423.19
2016,5,14,8,30,812.0,102.0,1.7,19.0,598.0,598.64,467.25
2016,5,14,8,45,832.0,103.0,2.1,20.0,645.5,651.72,507.02
2016,5,14,9,0,852.0,104.0,2.5,21.0,693.0,703.31,544.19
2016,5,14,9,15,863.5,106.0,2.7,21.0,734.5,750.27,576.97
2016,5,14,9,30,875.0,108.0,2.9,21.0,776.0,795.83,608.55
2016,5,14,9,45,889.5,106.5,3.15,21.5,813.5,838.65,637.1
2016,5,14,10,0,904.0,105.0,3.4,22.0,851.0,879.78,664.26
2016,5,14,10,15,910.0,106.5,3.55,22.0,880.0,914.54,687.62
2016,5,14,10,30,916.0,108.0,3.7,22.0,909.0,946.65,709.18
2016,5,14,10,45,919.0,109.5,3.9,22.5,931.0,973.13,725.87
2016,5,14,11,0,922.0,111.0,4.1,23.0,953.0,996.53,740.49
2016,5,14,11,15,924.0,111.5,4.2,23.0,968.0,1014.73,752.53
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,1029.61,762.48
2016,5,14,11,45,925.5,113.5,4.4,23.0,990.0,1039.63,769.33
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,1046.19,773.99
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,1047.24,775.05
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,1044.82,773.96
2016,5,14,12,45,914.5,119.0,4.7,23.5,986.0,1035.53,767.34
2016,5,14,13,0,906.0,123.0,4.8,24.0,976.0,1022.94,758.63
2016,5,14,13,15,902.0,122.5,4.8,24.0,960.5,1006.99,748.43
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,987.84,736.17
2016,5,14,13,45,517.0,280.5,4.8,24.0,752.0,779.63,589.72
2016,5,14,14,0,136.0,439.0,4.8,24.0,559.0,568.58,427.65
2016,5,14,14,15,493.5,283.5,4.7,23.5,697.0,733.77,560.27
2016,5,14,14,30,851.0,128.0,4.6,23.0,835.0,863.0,656.76
2016,5,14,14,45,427.0,143.0,4.55,23.0,498.0,504.65,395.37
2016,5,14,15,0,3.0,158.0,4.5,23.0,161.0,155.79,117.86
2016,5,14,15,15,385.0,148.0,4.35,22.5,417.5,444.49,352.12
2016,5,14,15,30,767.0,138.0,4.2,22.0,674.0,686.2,536.36
2016,5,14,15,45,383.5,126.5,4.05,22.0,394.5,386.46,306.12
2016,5,14,16,0,0.0,115.0,3.9,22.0,115.0,111.36,84.2
2016,5,14,16,15,319.0,127.0,3.95,21.5,297.5,310.02,246.93
2016,5,14,16,30,638.0,139.0,4.0,21.0,480.0,470.42,370.89
2016,5,14,16,45,601.0,134.0,4.1,21.0,429.0,413.55,324.11
2016,5,14,17,0,564.0,129.0,4.2,21.0,378.0,358.36,278.51
2016,5,14,17,15,524.5,119.5,4.3,20.0,328.0,302.67,232.63
2016,5,14,17,30,485.0,110.0,4.4,19.0,278.0,250.84,188.9
2016,5,14,17,45,455.0,94.5,4.55,18.5,231.0,199.69,144.7
2016,5,14,18,0,425.0,79.0,4.7,18.0,184.0,151.82,103.51
2016,5,14,18,15,349.0,65.5,4.5,17.0,138.0,103.5,65.65
2016,5,14,18,30,273.0,52.0,4.3,16.0,92.0,63.92,37.72
2016,5,14,18,45,187.5,35.0,4.15,15.5,57.0,29.89,16.51
2016,5,14,19,0,102.0,18.0,4.0,15.0,22.0,14.06,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.0,8.85,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.0,7.5,1.25,4.5,10.0,7.37,0.0
2016,5,15,5,30,108.0,15.0,1.5,5.0,20.0,11.69,0.0
2016,5,15,5,45,237.0,29.0,1.75,5.5,57.0,22.81,13.37
2016,5,15,6,0,366.0,43.0,2.0,6.0,94.0,58.69,32.49
2016,5,15,6,15,450.0,53.0,2.2,6.5,142.0,100.32,61.24
2016,5,15,6,30,534.0,63.0,2.4,7.0,190.0,151.7,102.52
2016,5,15,6,45,586.5,71.0,2.65,7.5,242.0,203.5,148.29
2016,5,15,7,0,639.0,79.0,2.9,8.0,294.0,261.06,200.09
2016,5,15,7,15,677.5,85.0,2.95,8.5,347.5,317.36,250.99
2016,5,15,7,30,716.0,91.0,3.0,9.0,401.0,377.31,303.95
2016,5,15,7,45,738.5,97.5,3.05,9.5,453.0,433.85,352.94
2016,5,15,8,0,761.0,104.0,3.1,10.0,505.0,492.21,401.82
2016,5,15,8,15,783.0,108.5,3.1,10.5,555.5,548.72,447.63
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,605.94,492.52
2016,5,15,8,45,817.0,118.0,3.1,11.5,652.0,657.54,531.71
2016,5,15,9,0,829.0,123.0,3.1,12.0,698.0,708.36,569.17
2016,5,15,9,15,842.0,126.0,3.05,12.5,740.5,756.84,602.28
2016,5,15,9,30,855.0,129.0,3.0,13.0,783.0,804.1,633.59
2016,5,15,9,45,595.0,251.5,3.0,13.5,717.0,748.59,587.43
2016,5,15,10,0,335.0,374.0,3.0,14.0,651.0,666.19,518.6
2016,5,15,10,15,618.0,253.0,3.0,14.0,786.0,811.31,632.15
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,957.44,734.43
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,986.19,750.98
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,1012.1,766.62
2016,5,15,11,15,921.5,132.0,3.1,15.0,988.0,1033.12,779.97
2016,5,15,11,30,926.0,133.0,3.1,15.0,1005.0,1050.91,791.25
2016,5,15,11,45,931.0,132.0,3.15,15.5,1015.0,1063.86,798.37
2016,5,15,12,0,936.0,131.0,3.2,16.0,1025.0,1073.41,803.35
2016,5,15,12,15,936.5,131.0,3.25,16.0,1025.5,1075.99,805.35
2016,5,15,12,30,937.0,131.0,3.3,16.0,1026.0,1075.06,805.21
2016,5,15,12,45,937.5,129.5,3.35,16.5,1019.5,1069.1,800.36
2016,5,15,13,0,938.0,128.0,3.4,17.0,1013.0,1059.63,793.34
2016,5,15,13,15,935.0,127.0,3.4,17.0,997.5,1043.77,783.27
2016,5,15,13,30,932.0,126.0,3.4,17.0,982.0,1024.56,771.08
2016,5,15,13,45,928.0,124.5,3.4,17.0,959.5,1000.66,755.79
2016,5,15,14,0,924.0,123.0,3.4,17.0,937.0,973.66,738.43
2016,5,15,14,15,917.0,121.5,3.4,17.0,906.5,941.03,717.2
2016,5,15,14,30,910.0,120.0,3.4,17.0,876.0,905.74,694.08
2016,5,15,14,45,899.5,118.5,3.4,17.0,839.5,865.11,667.07
2016,5,15,15,0,889.0,117.0,3.4,17.0,803.0,822.46,638.42
2016,5,15,15,15,877.0,114.5,3.35,17.0,760.5,775.89,606.41
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,729.44,574.18
2016,5,15,15,45,843.5,111.0,3.3,17.0,669.5,675.13,534.48
2016,5,15,16,0,822.0,110.0,3.3,17.0,621.0,620.77,493.11
2016,5,15,16,15,800.5,106.0,3.15,16.5,570.5,563.65,449.06
2016,5,15,16,30,779.0,102.0,3.0,16.0,520.0,507.1,404.17
2016,5,15,16,45,745.0,99.0,2.85,16.0,466.0,446.03,353.76
2016,5,15,17,0,711.0,96.0,2.7,16.0,412.0,387.88,304.46
2016,5,15,17,15,672.0,90.0,2.35,15.5,358.0,327.78,252.9
2016,5,15,17,30,633.0,84.0,2.0,15.0,304.0,271.33,203.44
2016,5,15,17,45,574.5,77.0,1.7,14.5,251.0,213.14,153.0
2016,5,15,18,0,516.0,70.0,1.4,14.0,198.0,161.36,108.72
2016,5,15,18,15,436.0,59.0,1.3,13.0,149.5,109.64,67.83
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,67.21,38.04
2016,5,15,18,45,238.5,33.5,1.2,11.5,63.0,29.58,16.11
2016,5,15,19,0,121.0,19.0,1.2,11.0,25.0,14.85,0.0
2016,5,15,19,15,60.5,9.5,1.2,10.5,12.5,9.34,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,35.5,8.0,0.95,5.5,9.5,7.86,0.0
2016,5,16,5,30,71.0,16.0,1.1,6.0,19.0,13.61,0.0
2016,5,16,5,45,177.0,33.0,1.3,7.0,54.0,26.11,16.21
2016,5,16,6,0,283.0,50.0,1.5,8.0,89.0,59.97,35.95
2016,5,16,6,15,363.0,62.5,1.55,8.5,135.0,98.97,63.42
2016,5,16,6,30,443.0,75.0,1.6,9.0,181.0,147.14,101.71
2016,5,16,6,45,503.5,83.5,1.65,9.5,232.0,197.03,144.46
2016,5,16,7,0,564.0,92.0,1.7,10.0,283.0,252.71,193.0
2016,5,16,7,15,605.0,99.5,1.8,10.5,335.5,307.18,241.0
2016,5,16,7,30,646.0,107.0,1.9,11.0,388.0,365.66,291.43
2016,5,16,7,45,679.0,111.5,2.05,12.0,440.0,421.27,338.0
2016,5,16,8,0,712.0,116.0,2.2,13.0,492.0,479.39,385.14
2016,5,16,8,15,564.5,173.5,2.05,13.0,489.5,490.16,393.28
2016,5,16,8,30,417.0,231.0,1.9,13.0,487.0,486.5,388.68
2016,5,16,8,45,606.5,181.5,1.8,13.5,586.0,584.19,464.71
2016,5,16,9,0,796.0,132.0,1.7,14.0,685.0,694.67,547.05
2016,5,16,9,15,809.5,135.0,1.55,14.5,726.5,742.11,577.12
2016,5,16,9,30,823.0,138.0,1.4,15.0,768.0,788.47,605.25
2016,5,16,9,45,853.0,128.5,1.25,15.5,808.5,834.21,631.98
2016,5,16,10,0,883.0,119.0,1.1,16.0,849.0,876.46,655.37
2016,5,16,10,15,889.5,121.0,0.9,16.0,879.0,911.46,673.53
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,943.9,689.21
2016,5,16,10,45,900.5,124.5,0.55,16.5,932.0,971.25,700.74
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,995.64,710.07
2016,5,16,11,15,907.5,126.5,0.4,17.0,970.0,1013.99,720.41
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,1029.11,728.92
2016,5,16,11,45,909.0,129.0,0.45,17.5,992.5,1038.95,734.2
2016,5,16,12,0,908.0,131.0,0.5,18.0,1000.0,1045.39,737.61
2016,5,16,12,15,907.5,131.0,0.55,18.0,999.5,1046.91,739.58
2016,5,16,12,30,907.0,131.0,0.6,18.0,999.0,1045.03,739.69
2016,5,16,12,45,903.0,132.0,0.7,18.5,990.5,1037.28,736.15
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,1026.22,730.66
2016,5,16,13,15,895.5,132.0,0.85,19.0,966.5,1010.4,722.52
2016,5,16,13,30,892.0,131.0,0.9,19.0,951.0,991.39,712.46
2016,5,16,13,45,694.0,239.0,1.0,19.0,868.0,905.04,660.31
2016,5,16,14,0,496.0,347.0,1.1,19.0,785.0,814.28,598.19
2016,5,16,14,15,680.0,236.5,1.15,19.0,815.0,853.4,632.37
2016,5,16,14,30,864.0,126.0,1.2,19.0,845.0,872.62,646.53
2016,5,16,14,45,849.5,126.0,1.25,19.0,808.0,831.77,620.87
2016,5,16,15,0,835.0,126.0,1.3,19.0,771.0,791.77,596.12
2016,5,16,15,15,821.5,123.0,1.35,19.0,729.5,745.33,566.5
2016,5,16,15,30,808.0,120.0,1.4,19.0,688.0,697.74,535.55
2016,5,16,15,45,785.0,119.0,1.45,19.0,640.5,644.98,498.39
2016,5,16,16,0,762.0,118.0,1.5,19.0,593.0,592.42,460.22
2016,5,16,16,15,739.5,114.0,1.45,19.0,544.0,537.43,418.61
2016,5,16,16,30,717.0,110.0,1.4,19.0,495.0,483.29,376.5
2016,5,16,16,45,678.0,107.5,1.4,19.0,442.5,424.06,329.55
2016,5,16,17,0,639.0,105.0,1.4,19.0,390.0,367.91,283.73
2016,5,16,17,15,599.5,98.0,1.2,18.5,338.5,310.57,235.99
2016,5,16,17,30,560.0,91.0,1.0,18.0,287.0,257.03,190.45
2016,5,16,17,45,500.0,83.5,0.85,17.5,236.5,202.08,144.21
2016,5,16,18,0,440.0,76.0,0.7,17.0,186.0,152.87,103.35
2016,5,16,18,15,365.0,63.5,0.7,16.5,140.5,104.65,65.76
2016,5,16,18,30,290.0,51.0,0.7,16.0,95.0,65.04,37.87
2016,5,16,18,45,145.0,37.0,0.7,16.0,59.0,33.26,19.43
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,21.34,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,11.3,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.98,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.93,0.0
2016,5,17,5,45,0.0,6.5,1.6,12.5,6.5,6.26,0.0
2016,5,17,6,0,0.0,11.0,1.7,13.0,11.0,10.6,3.26
2016,5,17,6,15,0.0,17.5,1.7,13.0,17.5,16.88,8.77
2016,5,17,6,30,0.0,24.0,1.7,13.0,24.0,23.15,14.28
2016,5,17,6,45,0.0,31.5,1.7,13.5,31.5,30.4,20.51
2016,5,17,7,0,0.0,39.0,1.7,14.0,39.0,37.66,26.63
2016,5,17,7,15,0.0,23.0,1.75,14.0,23.0,22.2,13.36
2016,5,17,7,30,0.0,7.0,1.8,14.0,7.0,6.75,0.12
2016,5,17,7,45,0.0,46.0,1.9,14.5,46.0,44.44,32.04
2016,5,17,8,0,0.0,85.0,2.0,15.0,85.0,82.23,63.34
2016,5,17,8,15,0.0,101.0,2.1,15.0,101.0,97.74,75.88
2016,5,17,8,30,0.0,117.0,2.2,15.0,117.0,113.29,88.36
2016,5,17,8,45,4.5,163.0,2.3,15.5,166.0,161.02,126.67
2016,5,17,9,0,9.0,209.0,2.4,16.0,215.0,209.36,164.66
2016,5,17,9,15,14.0,240.5,2.3,16.0,251.0,244.43,191.84
2016,5,17,9,30,19.0,272.0,2.2,16.0,287.0,280.0,219.08
2016,5,17,9,45,22.0,292.5,2.15,16.5,310.0,303.52,236.26
2016,5,17,10,0,25.0,313.0,2.1,17.0,333.0,331.49,256.65
2016,5,17,10,15,26.0,327.5,2.0,17.0,350.0,348.1,268.58
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,364.72,280.49
2016,5,17,10,45,29.5,358.0,1.8,17.5,385.0,384.24,293.97
2016,5,17,11,0,32.0,374.0,1.7,18.0,403.0,403.8,307.29
2016,5,17,11,15,85.5,426.0,1.65,18.0,506.5,509.54,385.52
2016,5,17,11,30,139.0,478.0,1.6,18.0,610.0,623.05,465.99
2016,5,17,11,45,110.5,472.0,1.6,18.5,577.5,584.0,435.82
2016,5,17,12,0,82.0,466.0,1.6,19.0,545.0,550.17,410.42
2016,5,17,12,15,88.0,470.0,1.65,19.0,554.5,560.54,418.39
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,570.47,425.77
2016,5,17,12,45,54.0,370.5,1.8,19.0,422.0,424.33,320.84
2016,5,17,13,0,14.0,267.0,1.9,19.0,280.0,274.99,209.69
2016,5,17,13,15,15.5,283.5,1.9,19.0,298.0,292.52,223.65
2016,5,17,13,30,17.0,300.0,1.9,19.0,316.0,309.94,236.88
2016,5,17,13,45,15.5,282.5,1.9,19.0,296.5,290.76,222.51
2016,5,17,14,0,14.0,265.0,1.9,19.0,277.0,271.62,208.27
2016,5,17,14,15,34.0,317.5,1.8,19.0,346.5,345.35,264.77
2016,5,17,14,30,54.0,370.0,1.7,19.0,416.0,413.92,315.89
2016,5,17,14,45,27.0,258.0,1.6,19.0,281.0,277.13,212.97
2016,5,17,15,0,0.0,146.0,1.5,19.0,146.0,141.7,108.05
2016,5,17,15,15,63.5,237.0,1.4,19.0,282.0,280.87,218.79
2016,5,17,15,30,127.0,328.0,1.3,19.0,418.0,416.31,321.13
2016,5,17,15,45,180.0,303.0,1.25,19.0,420.5,419.97,324.48
2016,5,17,16,0,233.0,278.0,1.2,19.0,423.0,418.51,324.48
2016,5,17,16,15,201.5,256.5,1.15,19.0,375.0,367.06,285.54
2016,5,17,16,30,170.0,235.0,1.1,19.0,327.0,318.44,248.52
2016,5,17,16,45,111.5,206.0,1.1,19.0,264.0,253.07,198.06
2016,5,17,17,0,53.0,177.0,1.1,19.0,201.0,192.94,151.19
2016,5,17,17,15,47.0,155.5,0.95,18.5,174.5,166.5,130.56
2016,5,17,17,30,41.0,134.0,0.8,18.0,148.0,140.78,110.06
2016,5,17,17,45,32.5,112.0,0.7,18.0,122.0,114.78,88.92
2016,5,17,18,0,24.0,90.0,0.6,18.0,96.0,89.91,68.52
2016,5,17,18,15,12.0,69.5,0.6,17.5,72.5,67.58,50.32
2016,5,17,18,30,0.0,49.0,0.6,17.0,49.0,46.51,32.9
2016,5,17,18,45,0.0,30.5,0.6,16.5,30.5,29.1,17.6
2016,5,17,19,0,0.0,12.0,0.6,16.0,12.0,11.58,0.0
2016,5,17,19,15,0.0,6.0,0.65,15.5,6.0,5.9,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,8.36,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,14.43,0.0
2016,5,18,5,45,180.0,32.5,2.4,14.0,54.5,26.22,16.02
2016,5,18,6,0,287.0,48.0,2.6,14.0,89.0,59.08,34.06
2016,5,18,6,15,366.0,59.5,2.65,14.0,134.5,97.32,60.62
2016,5,18,6,30,445.0,71.0,2.7,14.0,180.0,145.34,98.5
2016,5,18,6,45,222.5,59.0,2.8,14.0,113.5,108.3,78.56
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,45.39,33.17
2016,5,18,7,15,0.0,56.0,2.85,14.5,56.0,54.11,40.43
2016,5,18,7,30,0.0,65.0,2.8,15.0,65.0,62.83,47.53
2016,5,18,7,45,0.0,104.0,2.75,15.5,104.0,100.56,78.65
2016,5,18,8,0,0.0,143.0,2.7,16.0,143.0,138.33,109.14
2016,5,18,8,15,5.5,172.5,2.6,16.0,176.0,170.13,134.54
2016,5,18,8,30,11.0,202.0,2.5,16.0,209.0,202.59,160.16
2016,5,18,8,45,11.5,213.0,2.4,16.5,221.0,214.34,168.64
2016,5,18,9,0,12.0,224.0,2.3,17.0,233.0,226.11,177.1
2016,5,18,9,15,10.5,219.0,2.15,17.0,227.0,220.74,172.34
2016,5,18,9,30,9.0,214.0,2.0,17.0,221.0,215.2,167.55
2016,5,18,9,45,9.0,212.5,1.95,17.5,220.0,214.16,166.1
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,213.09,164.66
2016,5,18,10,15,10.5,231.0,1.8,18.0,240.5,234.43,180.92
2016,5,18,10,30,12.0,251.0,1.7,18.0,262.0,255.88,197.03
2016,5,18,10,45,11.0,234.5,1.6,18.5,245.0,239.08,183.42
2016,5,18,11,0,10.0,218.0,1.5,19.0,228.0,222.19,169.96
2016,5,18,11,15,10.0,215.0,1.4,19.5,225.5,219.49,167.42
2016,5,18,11,30,10.0,212.0,1.3,20.0,223.0,216.73,164.84
2016,5,18,11,45,11.0,228.0,1.25,20.5,239.5,233.64,177.26
2016,5,18,12,0,12.0,244.0,1.2,21.0,256.0,250.53,189.48
2016,5,18,12,15,26.5,330.5,1.15,21.0,356.5,356.6,268.22
2016,5,18,12,30,41.0,417.0,1.1,21.0,457.0,458.97,341.14
2016,5,18,12,45,89.5,449.0,1.1,21.0,534.5,539.6,398.72
2016,5,18,13,0,138.0,481.0,1.1,21.0,612.0,625.34,458.43
2016,5,18,13,15,146.0,465.5,1.1,21.0,602.5,615.03,451.24
2016,5,18,13,30,154.0,450.0,1.1,21.0,593.0,603.88,444.43
2016,5,18,13,45,135.0,443.5,1.15,21.0,566.5,575.64,425.19
2016,5,18,14,0,116.0,437.0,1.2,21.0,540.0,547.69,406.1
2016,5,18,14,15,133.5,424.0,1.2,21.0,538.5,546.09,406.32
2016,5,18,14,30,151.0,411.0,1.2,21.0,537.0,543.04,405.3
2016,5,18,14,45,115.5,384.0,1.25,21.0,478.5,480.62,361.04
2016,5,18,15,0,80.0,357.0,1.3,21.0,420.0,416.47,315.06
2016,5,18,15,15,62.0,325.0,1.35,21.0,372.0,367.28,279.69
2016,5,18,15,30,44.0,293.0,1.4,21.0,324.0,319.55,244.65
2016,5,18,15,45,29.0,252.5,1.45,21.0,272.5,267.03,205.46
2016,5,18,16,0,14.0,212.0,1.5,21.0,221.0,214.32,165.38
2016,5,18,16,15,7.5,185.0,1.5,20.5,190.0,183.49,142.12
2016,5,18,16,30,1.0,158.0,1.5,20.0,159.0,153.39,118.99
2016,5,18,16,45,0.5,146.0,1.55,19.5,146.5,141.32,110.06
2016,5,18,17,0,0.0,134.0,1.6,19.0,134.0,129.32,101.0
2016,5,18,17,15,0.0,116.5,1.55,18.5,116.5,112.3,87.65
2016,5,18,17,30,0.0,99.0,1.5,18.0,99.0,95.33,74.11
2016,5,18,17,45,201.5,90.0,1.5,18.0,141.5,135.51,100.76
2016,5,18,18,0,403.0,81.0,1.5,18.0,184.0,151.72,104.18
2016,5,18,18,15,330.5,68.0,1.5,17.5,139.5,105.29,67.69
2016,5,18,18,30,258.0,55.0,1.5,17.0,95.0,67.15,40.49
2016,5,18,18,45,159.5,37.5,1.5,16.5,59.5,32.9,18.81
2016,5,18,19,0,61.0,20.0,1.5,16.0,24.0,16.89,1.45
2016,5,18,19,15,30.5,10.0,1.6,16.0,12.0,9.83,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.0,8.0,1.7,12.0,9.0,7.86,0.0
2016,5,19,5,30,40.0,16.0,1.8,12.0,18.0,13.63,0.0
2016,5,19,5,45,119.5,35.5,1.95,12.0,51.0,30.31,19.73
2016,5,19,6,0,199.0,55.0,2.1,12.0,84.0,61.2,39.04
2016,5,19,6,15,99.5,49.5,2.15,12.0,64.0,57.76,39.3
2016,5,19,6,30,0.0,44.0,2.2,12.0,44.0,42.5,30.95
2016,5,19,6,45,0.0,56.5,2.25,12.5,56.5,54.59,41.33
2016,5,19,7,0,0.0,69.0,2.3,13.0,69.0,66.69,51.49
2016,5,19,7,15,0.0,68.0,2.25,13.0,68.0,65.73,50.53
2016,5,19,7,30,0.0,67.0,2.2,13.0,67.0,64.77,49.54
2016,5,19,7,45,0.0,87.5,2.15,13.5,87.5,84.63,65.93
2016,5,19,8,0,0.0,108.0,2.1,14.0,108.0,104.48,82.01
2016,5,19,8,15,0.0,75.5,2.05,14.0,75.5,73.03,55.64
2016,5,19,8,30,0.0,43.0,2.0,14.0,43.0,41.57,29.28
2016,5,19,8,45,0.0,41.5,1.95,14.5,41.5,40.13,27.94
2016,5,19,9,0,0.0,40.0,1.9,15.0,40.0,38.69,26.6
2016,5,19,9,15,0.0,86.0,1.85,15.0,86.0,83.27,63.22
2016,5,19,9,30,0.0,132.0,1.8,15.0,132.0,128.04,99.31
2016,5,19,9,45,2.5,153.0,1.8,15.0,155.5,150.61,117.23
2016,5,19,10,0,5.0,174.0,1.8,15.0,179.0,173.42,135.22
2016,5,19,10,15,6.5,179.5,1.8,15.0,185.5,180.35,140.52
2016,5,19,10,30,8.0,185.0,1.8,15.0,192.0,187.35,145.92
2016,5,19,10,45,8.5,189.0,1.85,15.5,197.0,192.01,149.17
2016,5,19,11,0,9.0,193.0,1.9,16.0,202.0,196.66,152.42
2016,5,19,11,15,13.5,244.5,1.9,16.0,258.0,251.94,195.38
2016,5,19,11,30,18.0,296.0,1.9,16.0,314.0,307.55,237.73
2016,5,19,11,45,17.0,300.0,1.95,16.0,317.0,310.77,239.85
2016,5,19,12,0,16.0,304.0,2.0,16.0,320.0,313.89,242.14
2016,5,19,12,15,17.5,316.5,2.05,16.0,334.0,327.85,252.79
2016,5,19,12,30,19.0,329.0,2.1,16.0,348.0,341.73,263.33
2016,5,19,12,45,17.5,312.0,2.15,16.0,329.5,323.21,249.37
2016,5,19,13,0,16.0,295.0,2.2,16.0,311.0,304.64,235.46
2016,5,19,13,15,16.5,297.0,2.25,16.0,313.0,306.81,237.38
2016,5,19,13,30,17.0,299.0,2.3,16.0,315.0,308.9,239.19
2016,5,19,13,45,17.5,302.0,2.35,16.0,318.5,311.88,241.72
2016,5,19,14,0,18.0,305.0,2.4,16.0,322.0,314.76,244.21
2016,5,19,14,15,17.5,294.5,2.45,16.0,310.5,303.31,235.77
2016,5,19,14,30,17.0,284.0,2.5,16.0,299.0,291.85,227.35
2016,5,19,14,45,14.0,258.5,2.55,16.0,270.5,263.55,205.79
2016,5,19,15,0,11.0,233.0,2.6,16.0,242.0,235.49,184.27
2016,5,19,15,15,53.5,278.5,2.55,16.0,317.5,314.55,247.63
2016,5,19,15,30,96.0,324.0,2.5,16.0,393.0,387.13,304.41
2016,5,19,15,45,94.5,301.5,2.5,16.0,365.5,358.92,282.99
2016,5,19,16,0,93.0,279.0,2.5,16.0,338.0,330.71,261.78
2016,5,19,16,15,87.0,255.0,2.45,15.5,306.5,298.51,237.48
2016,5,19,16,30,81.0,231.0,2.4,15.0,275.0,266.84,213.22
2016,5,19,16,45,42.0,188.0,2.35,15.0,211.0,202.02,161.42
2016,5,19,17,0,3.0,145.0,2.3,15.0,147.0,141.11,112.27
2016,5,19,17,15,1.5,126.5,2.15,14.5,127.5,122.38,97.44
2016,5,19,17,30,0.0,108.0,2.0,14.0,108.0,103.87,82.47
2016,5,19,17,45,0.0,89.5,1.95,14.0,89.5,85.98,67.57
2016,5,19,18,0,0.0,71.0,1.9,14.0,71.0,68.19,52.5
2016,5,19,18,15,0.0,53.5,1.75,14.0,53.5,51.43,38.07
2016,5,19,18,30,0.0,36.0,1.6,14.0,36.0,34.77,23.58
2016,5,19,18,45,0.0,22.5,1.45,14.0,22.5,21.72,11.99
2016,5,19,19,0,0.0,9.0,1.3,14.0,9.0,8.68,0.0
2016,5,19,19,15,0.0,4.5,1.3,13.5,4.5,4.42,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.0,1.6,11.0,4.0,3.93,0.0
2016,5,20,5,30,0.0,8.0,1.8,11.0,8.0,7.71,0.0
2016,5,20,5,45,0.0,21.5,2.0,11.5,21.5,20.75,11.86
2016,5,20,6,0,0.0,35.0,2.2,12.0,35.0,33.81,22.87
2016,5,20,6,15,0.0,52.5,2.2,12.0,52.5,50.41,37.46
2016,5,20,6,30,0.0,70.0,2.2,12.0,70.0,67.15,52.04
2016,5,20,6,45,0.0,89.0,2.25,12.5,89.0,85.42,67.55
2016,5,20,7,0,0.0,108.0,2.3,13.0,108.0,103.78,82.83
2016,5,20,7,15,0.0,108.0,2.35,13.5,108.0,104.12,82.71
2016,5,20,7,30,0.0,108.0,2.4,14.0,108.0,104.3,82.44
2016,5,20,7,45,0.0,99.0,2.5,14.5,99.0,95.73,74.86
2016,5,20,8,0,0.0,90.0,2.6,15.0,90.0,87.07,67.29
2016,5,20,8,15,46.0,182.0,2.65,15.0,211.0,203.23,162.58
2016,5,20,8,30,92.0,274.0,2.7,15.0,332.0,324.08,258.46
2016,5,20,8,45,52.0,249.0,2.8,15.5,282.5,278.18,220.55
2016,5,20,9,0,12.0,224.0,2.9,16.0,233.0,226.07,177.83
2016,5,20,9,15,13.5,239.5,2.9,16.0,249.5,243.02,190.95
2016,5,20,9,30,15.0,255.0,2.9,16.0,266.0,260.08,203.92
2016,5,20,9,45,17.0,272.5,2.9,16.5,286.0,279.63,218.36
2016,5,20,10,0,19.0,290.0,2.9,17.0,306.0,299.3,232.76
2016,5,20,10,15,22.0,312.5,2.85,17.0,332.0,324.92,252.01
2016,5,20,10,30,25.0,335.0,2.8,17.0,358.0,355.6,274.93
2016,5,20,10,45,21.5,322.5,2.75,17.0,342.5,335.78,259.37
2016,5,20,11,0,18.0,310.0,2.7,17.0,327.0,320.63,247.55
2016,5,20,11,15,16.5,294.5,2.6,17.0,310.5,304.24,234.85
2016,5,20,11,30,15.0,279.0,2.5,17.0,294.0,287.74,222.07
2016,5,20,11,45,13.0,249.5,2.45,17.0,262.5,256.81,198.27
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,225.84,174.33
2016,5,20,12,15,11.0,223.0,2.35,17.0,234.0,228.83,176.69
2016,5,20,12,30,11.0,226.0,2.3,17.0,237.0,231.76,178.93
2016,5,20,12,45,33.5,330.5,2.25,17.0,363.0,363.12,279.78
2016,5,20,13,0,56.0,435.0,2.2,17.0,489.0,490.95,374.01
2016,5,20,13,15,41.5,397.5,2.15,16.5,437.0,437.65,334.54
2016,5,20,13,30,27.0,360.0,2.1,16.0,385.0,384.74,295.79
2016,5,20,13,45,33.5,368.5,2.1,16.0,399.0,398.55,306.85
2016,5,20,14,0,40.0,377.0,2.1,16.0,413.0,411.9,317.26
2016,5,20,14,15,24.5,295.0,2.1,16.0,317.0,314.14,243.55
2016,5,20,14,30,9.0,213.0,2.1,16.0,221.0,215.11,167.24
2016,5,20,14,45,8.0,208.0,2.1,16.0,215.0,208.99,162.96
2016,5,20,15,0,7.0,203.0,2.1,16.0,209.0,202.92,158.45
2016,5,20,15,15,6.5,198.5,2.0,16.0,204.0,197.77,154.65
2016,5,20,15,30,6.0,194.0,1.9,16.0,199.0,192.64,150.89
2016,5,20,15,45,5.5,188.0,1.85,16.0,192.0,186.07,146.02
2016,5,20,16,0,5.0,182.0,1.8,16.0,185.0,179.54,141.19
2016,5,20,16,15,2.5,144.5,1.75,16.0,146.0,141.33,110.82
2016,5,20,16,30,0.0,107.0,1.7,16.0,107.0,103.52,80.38
2016,5,20,16,45,0.0,99.0,1.65,16.0,99.0,95.74,74.32
2016,5,20,17,0,0.0,91.0,1.6,16.0,91.0,87.97,68.16
2016,5,20,17,15,0.0,79.0,1.65,15.5,79.0,76.37,58.86
2016,5,20,17,30,0.0,67.0,1.7,15.0,67.0,64.76,49.4
2016,5,20,17,45,0.0,55.5,1.75,15.0,55.5,53.62,40.07
2016,5,20,18,0,0.0,44.0,1.8,15.0,44.0,42.49,30.6
2016,5,20,18,15,0.0,33.5,1.85,15.0,33.5,32.34,21.82
2016,5,20,18,30,0.0,23.0,1.9,15.0,23.0,22.19,12.98
2016,5,20,18,45,0.0,14.5,2.0,15.0,14.5,13.98,5.71
2016,5,20,19,0,0.0,6.0,2.1,15.0,6.0,5.78,0.0
2016,5,20,19,15,0.0,3.0,2.25,15.0,3.0,2.95,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,12.29,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,22.89,0.0
2016,5,21,5,45,180.5,34.5,1.3,13.5,61.0,28.56,18.37
2016,5,21,6,0,361.0,44.0,1.5,14.0,97.0,61.48,33.36
2016,5,21,6,15,437.0,53.0,1.5,14.5,143.0,101.24,60.67
2016,5,21,6,30,513.0,62.0,1.5,15.0,189.0,149.75,98.91
2016,5,21,6,45,563.0,69.0,1.5,15.5,239.0,198.81,140.93
2016,5,21,7,0,613.0,76.0,1.5,16.0,289.0,253.3,188.14
2016,5,21,7,15,351.0,129.0,1.55,16.5,255.5,248.05,192.68
2016,5,21,7,30,89.0,182.0,1.6,17.0,222.0,211.44,167.33
2016,5,21,7,45,54.5,187.5,1.65,17.5,213.0,206.59,163.38
2016,5,21,8,0,20.0,193.0,1.7,18.0,204.0,196.79,154.83
2016,5,21,8,15,35.5,225.5,1.7,18.5,246.5,239.77,188.17
2016,5,21,8,30,51.0,258.0,1.7,19.0,289.0,283.38,221.26
2016,5,21,8,45,60.0,284.0,1.75,19.5,323.5,317.89,246.78
2016,5,21,9,0,69.0,310.0,1.8,20.0,358.0,353.21,272.58
2016,5,21,9,15,133.0,339.5,1.75,20.5,439.5,436.97,335.04
2016,5,21,9,30,197.0,369.0,1.7,21.0,521.0,522.67,396.86
2016,5,21,9,45,198.5,388.0,1.7,21.5,547.5,551.16,415.19
2016,5,21,10,0,200.0,407.0,1.7,22.0,574.0,579.19,433.34
2016,5,21,10,15,158.5,421.0,1.7,22.0,556.5,563.74,420.46
2016,5,21,10,30,117.0,435.0,1.7,22.0,539.0,545.35,405.75
2016,5,21,10,45,508.5,273.5,1.7,22.5,740.0,761.54,567.37
2016,5,21,11,0,900.0,112.0,1.7,23.0,941.0,976.55,708.38
2016,5,21,11,15,584.0,290.5,1.75,23.0,832.0,873.59,637.11
2016,5,21,11,30,268.0,469.0,1.8,23.0,723.0,745.96,542.6
2016,5,21,11,45,588.5,291.0,1.85,23.0,855.0,893.14,653.07
2016,5,21,12,0,909.0,113.0,1.9,23.0,987.0,1028.0,740.73
2016,5,21,12,15,581.0,297.5,1.9,23.0,856.5,897.38,652.95
2016,5,21,12,30,253.0,482.0,1.9,23.0,726.0,749.61,544.67
2016,5,21,12,45,255.5,477.5,1.95,23.0,722.5,745.88,544.09
2016,5,21,13,0,258.0,473.0,2.0,23.0,719.0,740.97,541.48
2016,5,21,13,15,349.0,431.0,2.0,23.0,757.5,783.05,573.29
2016,5,21,13,30,440.0,389.0,2.0,23.0,796.0,825.88,604.72
2016,5,21,13,45,240.0,384.0,2.05,23.0,605.5,618.76,459.45
2016,5,21,14,0,40.0,379.0,2.1,23.0,415.0,413.84,309.17
2016,5,21,14,15,143.5,392.0,2.1,23.0,513.5,522.38,392.2
2016,5,21,14,30,247.0,405.0,2.1,23.0,612.0,623.66,466.09
2016,5,21,14,45,165.0,383.0,2.15,23.0,519.0,520.26,391.04
2016,5,21,15,0,83.0,361.0,2.2,23.0,426.0,422.66,319.48
2016,5,21,15,15,49.0,299.5,2.15,23.0,337.5,331.97,252.67
2016,5,21,15,30,15.0,238.0,2.1,23.0,249.0,242.02,184.67
2016,5,21,15,45,7.5,176.5,2.1,23.0,182.0,176.19,134.47
2016,5,21,16,0,0.0,115.0,2.1,23.0,115.0,111.35,83.84
2016,5,21,16,15,39.5,173.5,2.0,22.5,195.5,191.8,148.56
2016,5,21,16,30,79.0,232.0,1.9,22.0,276.0,266.81,207.47
2016,5,21,16,45,39.5,120.0,1.85,22.0,142.0,135.13,104.05
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,7.72,0.73
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,6.75,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,5.79,0.0
2016,5,21,17,45,244.5,37.5,1.25,21.0,101.0,96.94,67.06
2016,5,21,18,0,489.0,69.0,1.1,21.0,196.0,159.1,105.72
2016,5,21,18,15,416.5,59.0,1.05,20.5,150.5,110.46,67.4
2016,5,21,18,30,344.0,49.0,1.0,20.0,105.0,70.15,39.08
2016,5,21,18,45,238.0,35.5,0.95,19.5,68.0,33.74,17.85
2016,5,21,19,0,132.0,22.0,0.9,19.0,31.0,17.08,4.24
2016,5,21,19,15,66.0,11.0,0.9,18.5,15.5,10.81,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,1.45,12.5,8.0,7.86,0.0
2016,5,22,5,30,0.0,16.0,1.7,13.0,16.0,15.45,0.0
2016,5,22,5,45,32.5,34.5,2.0,13.5,39.5,32.06,21.38
2016,5,22,6,0,65.0,53.0,2.3,14.0,63.0,52.54,36.07
2016,5,22,6,15,86.0,74.0,2.5,14.0,92.5,79.14,57.58
2016,5,22,6,30,107.0,95.0,2.7,14.0,122.0,108.46,81.93
2016,5,22,6,45,123.0,116.5,2.95,14.5,154.0,139.64,108.17
2016,5,22,7,0,139.0,138.0,3.2,15.0,186.0,172.75,135.96
2016,5,22,7,15,69.5,129.5,3.35,15.0,153.5,149.01,118.42
2016,5,22,7,30,0.0,121.0,3.5,15.0,121.0,116.78,92.47
2016,5,22,7,45,29.5,171.0,3.7,15.5,187.0,179.26,143.36
2016,5,22,8,0,59.0,221.0,3.9,16.0,253.0,244.82,195.81
2016,5,22,8,15,101.5,251.5,3.95,16.5,312.5,302.04,240.96
2016,5,22,8,30,144.0,282.0,4.0,17.0,372.0,365.75,290.56
2016,5,22,8,45,189.5,302.0,4.05,17.5,429.5,423.11,334.64
2016,5,22,9,0,235.0,322.0,4.1,18.0,487.0,484.25,380.92
2016,5,22,9,15,191.0,346.5,4.1,18.0,486.0,486.86,381.02
2016,5,22,9,30,147.0,371.0,4.1,18.0,485.0,485.47,378.1
2016,5,22,9,45,502.0,250.0,4.1,18.5,664.5,669.43,523.98
2016,5,22,10,0,857.0,129.0,4.1,19.0,844.0,864.55,665.81
2016,5,22,10,15,490.0,283.0,4.1,19.0,695.0,726.59,560.59
2016,5,22,10,30,123.0,437.0,4.1,19.0,546.0,552.67,422.17
2016,5,22,10,45,500.5,289.0,4.1,19.5,748.5,769.64,591.61
2016,5,22,11,0,878.0,141.0,4.1,20.0,951.0,984.63,742.3
2016,5,22,11,15,882.0,142.0,4.05,20.0,967.0,1004.42,753.2
2016,5,22,11,30,886.0,143.0,4.0,20.0,983.0,1021.14,763.55
2016,5,22,11,45,599.5,307.0,4.0,20.5,877.5,919.77,690.55
2016,5,22,12,0,313.0,471.0,4.0,21.0,772.0,797.99,595.48
2016,5,22,12,15,389.5,445.5,3.95,21.0,821.0,849.61,644.33
2016,5,22,12,30,466.0,420.0,3.9,21.0,870.0,904.27,673.33
2016,5,22,12,45,439.5,416.0,3.9,21.0,837.5,871.1,649.93
2016,5,22,13,0,413.0,412.0,3.9,21.0,805.0,836.43,625.99
2016,5,22,13,15,630.0,288.0,3.85,21.0,876.5,918.0,690.0
2016,5,22,13,30,847.0,164.0,3.8,21.0,948.0,986.94,737.89
2016,5,22,13,45,833.0,167.5,3.75,21.0,924.0,960.32,719.68
2016,5,22,14,0,819.0,171.0,3.7,21.0,900.0,931.32,700.61
2016,5,22,14,15,409.5,127.0,3.6,21.0,491.5,501.04,392.87
2016,5,22,14,30,0.0,83.0,3.5,21.0,83.0,80.43,58.68
2016,5,22,14,45,6.0,161.5,3.45,21.0,166.5,161.83,123.76
2016,5,22,15,0,12.0,240.0,3.4,21.0,250.0,243.11,187.25
2016,5,22,15,15,364.0,206.0,3.2,20.5,465.5,486.11,382.62
2016,5,22,15,30,716.0,172.0,3.0,20.0,681.0,687.8,535.7
2016,5,22,15,45,685.5,172.5,2.9,20.0,634.5,635.33,495.03
2016,5,22,16,0,655.0,173.0,2.8,20.0,588.0,583.93,456.19
2016,5,22,16,15,630.5,166.0,2.65,19.5,539.5,530.0,415.56
2016,5,22,16,30,606.0,159.0,2.5,19.0,491.0,477.27,374.82
2016,5,22,16,45,361.0,175.0,2.35,19.0,367.5,341.79,268.7
2016,5,22,17,0,116.0,191.0,2.2,19.0,244.0,233.6,183.64
2016,5,22,17,15,101.0,170.5,1.95,18.5,212.5,200.98,157.94
2016,5,22,17,30,86.0,150.0,1.7,18.0,181.0,169.71,132.81
2016,5,22,17,45,76.5,126.5,1.5,17.5,151.0,139.35,108.04
2016,5,22,18,0,67.0,103.0,1.3,17.0,121.0,110.23,84.02
2016,5,22,18,15,50.5,81.0,1.2,16.5,92.5,82.8,61.6
2016,5,22,18,30,34.0,59.0,1.1,16.0,64.0,57.58,41.06
2016,5,22,18,45,17.0,38.5,1.05,15.5,41.0,35.99,23.36
2016,5,22,19,0,0.0,18.0,1.0,15.0,18.0,17.38,5.24
2016,5,22,19,15,0.0,9.0,1.0,14.5,9.0,8.85,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,53.5,10.0,1.55,9.5,13.0,9.83,0.0
2016,5,23,5,30,107.0,20.0,1.8,10.0,26.0,15.58,0.13
2016,5,23,5,45,208.0,35.5,2.05,10.5,62.0,30.04,17.42
2016,5,23,6,0,309.0,51.0,2.3,11.0,98.0,64.5,38.03
2016,5,23,6,15,383.0,63.0,2.4,11.5,144.0,104.07,66.19
2016,5,23,6,30,457.0,75.0,2.5,12.0,190.0,152.87,105.25
2016,5,23,6,45,415.0,94.5,2.7,12.5,217.5,188.02,139.21
2016,5,23,7,0,373.0,114.0,2.9,13.0,245.0,219.22,169.39
2016,5,23,7,15,391.0,132.0,3.0,13.5,289.0,265.08,209.23
2016,5,23,7,30,409.0,150.0,3.1,14.0,333.0,312.67,249.66
2016,5,23,7,45,561.0,131.0,3.25,14.5,414.0,388.43,311.63
2016,5,23,8,0,713.0,112.0,3.4,15.0,495.0,477.63,383.86
2016,5,23,8,15,735.0,116.5,3.4,15.0,544.0,531.61,427.57
2016,5,23,8,30,757.0,121.0,3.4,15.0,593.0,586.53,471.0
2016,5,23,8,45,424.5,220.5,3.4,15.5,489.0,502.31,401.23
