Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,0,92.0,320.0,3.4,16.0,385.0,379.08,298.62
2016,5,23,9,15,52.0,279.5,3.35,16.0,317.0,313.66,247.11
2016,5,23,9,30,12.0,239.0,3.3,16.0,249.0,241.97,189.63
2016,5,23,9,45,90.0,324.5,3.3,16.5,399.5,394.46,309.46
2016,5,23,10,0,168.0,410.0,3.3,17.0,550.0,554.65,429.33
2016,5,23,10,15,220.0,418.5,3.25,17.0,609.0,615.19,473.67
2016,5,23,10,30,272.0,427.0,3.2,17.0,668.0,682.86,522.84
2016,5,23,10,45,145.0,368.0,3.2,17.5,496.5,507.04,390.63
2016,5,23,11,0,18.0,309.0,3.2,18.0,325.0,319.55,245.67
2016,5,23,11,15,239.5,358.0,3.15,18.0,585.0,600.64,462.98
2016,5,23,11,30,461.0,407.0,3.1,18.0,845.0,877.25,660.48
2016,5,23,11,45,237.0,327.5,3.1,18.5,553.0,573.47,439.33
2016,5,23,12,0,13.0,248.0,3.1,19.0,261.0,255.41,195.26
2016,5,23,12,15,152.5,360.0,3.05,19.0,507.5,518.66,409.3
2016,5,23,12,30,292.0,472.0,3.0,19.0,754.0,778.11,583.86
2016,5,23,12,45,176.0,457.5,2.95,19.0,627.5,640.12,481.98
2016,5,23,13,0,60.0,443.0,2.9,19.0,501.0,502.73,380.06
2016,5,23,13,15,38.0,369.5,2.8,19.0,406.0,405.6,309.05
2016,5,23,13,30,16.0,296.0,2.7,19.0,311.0,304.88,233.41
2016,5,23,13,45,441.0,215.0,2.65,19.0,607.5,643.1,499.23
2016,5,23,14,0,866.0,134.0,2.6,19.0,904.0,932.98,702.13
2016,5,23,14,15,858.5,132.0,2.55,19.0,875.0,901.31,678.35
2016,5,23,14,30,851.0,130.0,2.5,19.0,846.0,867.21,655.95
2016,5,23,14,45,577.0,243.0,2.45,19.0,719.5,730.4,558.77
2016,5,23,15,0,303.0,356.0,2.4,19.0,593.0,599.22,458.6
2016,5,23,15,15,551.0,240.5,2.3,18.5,643.5,661.47,512.02
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,699.38,545.08
2016,5,23,15,45,529.5,201.5,2.15,18.0,569.0,558.76,437.07
2016,5,23,16,0,260.0,278.0,2.1,18.0,444.0,438.2,342.74
2016,5,23,16,15,170.0,256.0,2.0,18.0,361.0,349.06,274.35
2016,5,23,16,30,80.0,234.0,1.9,18.0,278.0,269.32,212.02
2016,5,23,16,45,108.0,213.0,1.8,18.0,266.5,258.47,204.05
2016,5,23,17,0,136.0,192.0,1.7,18.0,255.0,242.98,191.57
2016,5,23,17,15,126.5,170.0,1.5,17.5,222.5,209.84,165.01
2016,5,23,17,30,117.0,148.0,1.3,17.0,190.0,177.74,138.93
2016,5,23,17,45,311.0,109.0,1.1,17.0,197.0,182.01,135.43
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,164.43,110.92
2016,5,23,18,15,434.0,60.0,0.85,16.5,157.5,114.95,71.43
2016,5,23,18,30,363.0,50.0,0.8,16.0,111.0,73.61,41.72
2016,5,23,18,45,262.0,37.0,0.75,15.5,73.0,36.43,19.67
2016,5,23,19,0,161.0,24.0,0.7,15.0,35.0,18.65,6.64
2016,5,23,19,15,80.5,12.0,0.6,15.0,17.5,11.8,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.0,10.0,1.3,10.5,14.5,9.83,0.0
2016,5,24,5,30,160.0,20.0,1.5,11.0,29.0,15.56,0.92
2016,5,24,5,45,272.5,32.5,1.7,12.0,66.5,28.55,15.55
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,64.78,35.25
2016,5,24,6,15,459.0,54.0,1.85,13.5,151.0,105.75,63.76
2016,5,24,6,30,533.0,63.0,1.8,14.0,198.0,155.2,103.16
2016,5,24,6,45,586.0,69.5,1.8,14.5,249.0,205.6,146.52
2016,5,24,7,0,639.0,76.0,1.8,15.0,300.0,261.74,195.37
2016,5,24,7,15,675.5,81.5,1.95,16.0,352.5,316.62,243.04
2016,5,24,7,30,712.0,87.0,2.1,17.0,405.0,374.89,292.3
2016,5,24,7,45,740.5,91.0,2.25,18.0,457.0,431.82,339.18
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,489.84,385.38
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,544.52,427.72
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,599.75,469.0
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,651.77,506.54
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,703.36,542.12
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,749.12,572.37
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,794.87,602.14
2016,5,24,9,45,875.5,114.5,2.05,21.5,819.0,836.01,627.11
2016,5,24,10,0,885.0,116.0,2.0,22.0,855.0,875.19,650.34
2016,5,24,10,15,892.0,117.5,1.95,22.5,884.5,910.0,670.28
2016,5,24,10,30,899.0,119.0,1.9,23.0,914.0,942.31,688.32
2016,5,24,10,45,904.5,119.5,1.85,23.5,937.5,969.53,702.86
2016,5,24,11,0,910.0,120.0,1.8,24.0,961.0,993.86,715.43
2016,5,24,11,15,913.0,121.0,1.75,24.0,976.5,1013.24,726.21
2016,5,24,11,30,916.0,122.0,1.7,24.0,992.0,1029.42,735.01
2016,5,24,11,45,918.0,122.0,1.7,24.0,1000.5,1040.31,741.31
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,1047.85,745.68
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.5,1050.0,746.86
2016,5,24,12,30,920.0,122.0,1.7,24.0,1010.0,1048.75,746.09
2016,5,24,12,45,921.5,119.5,1.7,24.5,1003.5,1043.07,741.29
2016,5,24,13,0,923.0,117.0,1.7,25.0,997.0,1033.97,734.53
2016,5,24,13,15,920.0,116.5,1.7,25.0,982.0,1019.09,725.75
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,1000.96,715.06
2016,5,24,13,45,912.0,115.0,1.75,25.0,944.5,977.27,701.59
2016,5,24,14,0,907.0,114.0,1.8,25.0,922.0,950.62,686.22
2016,5,24,14,15,900.5,112.5,1.8,25.0,893.0,919.29,667.17
2016,5,24,14,30,894.0,111.0,1.8,25.0,864.0,885.37,646.36
2016,5,24,14,45,885.0,109.0,1.8,25.0,828.5,846.45,622.12
2016,5,24,15,0,876.0,107.0,1.8,25.0,793.0,805.47,596.31
2016,5,24,15,15,864.5,105.0,1.8,24.5,752.5,760.75,568.78
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,714.6,539.79
2016,5,24,15,45,838.5,100.5,1.8,24.0,666.5,664.76,505.92
2016,5,24,16,0,824.0,98.0,1.8,24.0,621.0,614.87,469.91
2016,5,24,16,15,804.5,94.5,1.7,24.0,572.5,559.75,428.61
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,504.99,386.52
2016,5,24,16,45,760.0,87.0,1.55,24.0,472.5,447.76,341.61
2016,5,24,17,0,735.0,83.0,1.5,24.0,421.0,392.01,296.52
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.0,333.13,248.31
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,278.12,201.96
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,221.44,154.17
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,169.89,110.81
2016,5,24,18,15,498.5,54.0,1.2,21.0,166.0,118.73,70.57
2016,5,24,18,30,428.0,46.0,1.2,20.0,118.0,75.6,40.13
2016,5,24,18,45,319.0,35.0,1.2,19.0,78.0,36.72,18.42
2016,5,24,19,0,210.0,24.0,1.2,18.0,38.0,18.79,7.08
2016,5,24,19,15,105.0,12.0,1.2,17.5,19.0,11.8,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,80.5,10.0,0.8,14.5,14.5,9.83,0.0
2016,5,25,5,30,161.0,20.0,0.8,15.0,29.0,15.53,1.47
2016,5,25,5,45,272.0,32.5,0.8,16.0,67.0,28.69,15.31
2016,5,25,6,0,383.0,45.0,0.8,17.0,105.0,64.85,34.75
2016,5,25,6,15,458.0,54.0,0.8,17.5,152.0,105.85,62.79
2016,5,25,6,30,533.0,63.0,0.8,18.0,199.0,155.43,101.48
2016,5,25,6,45,581.5,70.5,0.8,18.5,249.5,205.72,143.88
2016,5,25,7,0,630.0,78.0,0.8,19.0,300.0,261.24,191.03
2016,5,25,7,15,666.5,83.5,0.8,19.5,352.0,315.61,237.06
2016,5,25,7,30,703.0,89.0,0.8,20.0,404.0,373.37,284.55
2016,5,25,7,45,729.5,94.0,0.85,21.0,455.0,429.89,329.31
2016,5,25,8,0,756.0,99.0,0.9,22.0,506.0,487.3,373.06
2016,5,25,8,15,776.5,102.5,1.0,22.5,555.5,541.31,413.9
2016,5,25,8,30,797.0,106.0,1.1,23.0,605.0,595.88,453.94
2016,5,25,8,45,813.5,108.5,1.25,23.5,650.5,647.11,490.9
2016,5,25,9,0,830.0,111.0,1.4,24.0,696.0,697.97,526.47
2016,5,25,9,15,842.5,114.0,1.45,24.0,737.5,744.04,556.76
2016,5,25,9,30,855.0,117.0,1.5,24.0,779.0,790.2,586.8
2016,5,25,9,45,862.5,120.0,1.55,24.5,814.5,830.79,611.63
2016,5,25,10,0,870.0,123.0,1.6,25.0,850.0,869.33,634.86
2016,5,25,10,15,877.0,124.5,1.65,25.0,879.5,903.67,656.42
2016,5,25,10,30,884.0,126.0,1.7,25.0,909.0,935.56,676.35
2016,5,25,10,45,889.0,127.5,1.75,25.5,932.0,962.96,692.04
2016,5,25,11,0,894.0,129.0,1.8,26.0,955.0,987.5,705.9
2016,5,25,11,15,897.0,129.5,1.85,26.0,970.5,1006.1,717.45
2016,5,25,11,30,900.0,130.0,1.9,26.0,986.0,1021.56,727.16
2016,5,25,11,45,901.5,130.5,2.0,26.5,994.0,1032.3,733.25
2016,5,25,12,0,903.0,131.0,2.1,27.0,1002.0,1039.76,737.38
2016,5,25,12,15,902.5,131.5,2.1,27.0,1002.0,1041.89,738.56
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,1040.69,737.83
2016,5,25,12,45,894.0,135.5,2.15,27.0,993.0,1031.69,732.97
2016,5,25,13,0,886.0,139.0,2.2,27.0,984.0,1019.5,726.27
2016,5,25,13,15,882.0,138.0,2.15,27.0,968.5,1003.65,716.23
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,984.72,704.35
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,960.03,689.43
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,932.64,672.82
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,901.22,653.08
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,867.43,631.76
2016,5,25,14,45,832.5,133.0,1.95,27.0,811.0,830.21,608.1
2016,5,25,15,0,819.0,132.0,1.9,27.0,775.0,788.21,581.11
2016,5,25,15,15,724.0,166.5,1.85,26.5,713.0,719.98,536.62
2016,5,25,15,30,629.0,201.0,1.8,26.0,651.0,655.75,491.53
2016,5,25,15,45,645.0,178.0,1.8,26.0,613.5,614.9,463.9
2016,5,25,16,0,661.0,155.0,1.8,26.0,576.0,571.12,433.17
2016,5,25,16,15,686.0,134.0,1.75,26.0,541.0,531.6,404.29
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,488.35,371.57
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.0,431.86,327.63
2016,5,25,17,0,649.0,105.0,1.6,26.0,404.0,377.59,284.29
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.0,321.0,238.65
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,267.91,194.77
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,213.19,149.59
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,164.2,109.36
2016,5,25,18,15,399.0,65.0,1.15,23.0,156.5,115.34,71.48
2016,5,25,18,30,330.0,54.0,1.1,22.0,111.0,75.0,42.91
2016,5,25,18,45,234.0,39.5,1.1,21.5,73.0,38.66,21.06
2016,5,25,19,0,138.0,25.0,1.1,21.0,35.0,19.38,7.76
2016,5,25,19,15,69.0,12.5,1.1,20.5,17.5,12.29,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,21.0,10.0,1.15,17.0,11.5,9.83,0.0
2016,5,26,5,30,42.0,20.0,1.3,17.0,23.0,17.98,3.17
2016,5,26,5,45,107.0,39.5,1.5,17.5,54.5,34.4,21.01
2016,5,26,6,0,172.0,59.0,1.7,18.0,86.0,63.99,41.18
2016,5,26,6,15,224.5,77.0,1.7,18.5,126.0,98.42,66.52
2016,5,26,6,30,277.0,95.0,1.7,19.0,166.0,138.95,98.35
2016,5,26,6,45,340.0,103.0,1.75,19.5,209.5,178.58,130.23
2016,5,26,7,0,403.0,111.0,1.8,20.0,253.0,225.47,168.76
2016,5,26,7,15,201.5,120.0,1.85,20.5,191.0,186.88,143.95
2016,5,26,7,30,0.0,129.0,1.9,21.0,129.0,124.42,96.23
2016,5,26,7,45,107.0,180.0,1.95,21.5,238.0,224.45,175.43
2016,5,26,8,0,214.0,231.0,2.0,22.0,347.0,334.88,260.69
2016,5,26,8,15,198.5,257.0,2.1,22.5,372.5,363.41,281.42
2016,5,26,8,30,183.0,283.0,2.2,23.0,398.0,390.18,300.57
2016,5,26,8,45,441.5,223.5,2.3,23.5,528.0,516.16,397.88
2016,5,26,9,0,700.0,164.0,2.4,24.0,658.0,660.63,505.33
2016,5,26,9,15,501.0,257.5,2.4,24.5,622.0,634.91,480.49
2016,5,26,9,30,302.0,351.0,2.4,25.0,586.0,589.8,442.24
2016,5,26,9,45,531.5,262.0,2.45,25.5,697.5,705.02,528.4
2016,5,26,10,0,761.0,173.0,2.5,26.0,809.0,829.77,615.25
2016,5,26,10,15,769.0,175.0,2.5,26.0,838.0,862.64,635.29
2016,5,26,10,30,777.0,177.0,2.5,26.0,867.0,893.43,654.61
2016,5,26,10,45,787.5,176.0,2.5,26.5,890.0,921.29,670.62
2016,5,26,11,0,798.0,175.0,2.5,27.0,913.0,946.85,685.03
2016,5,26,11,15,801.5,176.0,2.5,27.0,928.5,965.14,696.09
2016,5,26,11,30,805.0,177.0,2.5,27.0,944.0,980.59,705.44
2016,5,26,11,45,605.5,298.5,2.5,27.0,878.0,916.54,661.73
2016,5,26,12,0,406.0,420.0,2.5,27.0,812.0,838.35,604.04
2016,5,26,12,15,283.0,457.0,2.5,27.0,730.5,753.75,544.71
2016,5,26,12,30,160.0,494.0,2.5,27.0,649.0,661.99,479.3
2016,5,26,12,45,476.0,339.5,2.55,27.0,795.5,830.08,604.61
2016,5,26,13,0,792.0,185.0,2.6,27.0,942.0,978.5,706.2
2016,5,26,13,15,788.0,184.0,2.6,27.0,927.0,963.58,695.56
2016,5,26,13,30,784.0,183.0,2.6,27.0,912.0,945.87,684.71
2016,5,26,13,45,773.0,184.5,2.6,27.0,889.5,921.37,669.51
2016,5,26,14,0,762.0,186.0,2.6,27.0,867.0,894.59,652.85
2016,5,26,14,15,753.5,183.5,2.55,27.0,838.5,863.95,633.22
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,833.2,613.5
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.5,795.74,589.5
2016,5,26,15,0,724.0,174.0,2.5,27.0,743.0,756.74,564.3
2016,5,26,15,15,710.0,170.0,2.45,27.0,704.0,713.29,534.78
2016,5,26,15,30,696.0,166.0,2.4,27.0,665.0,669.01,503.87
2016,5,26,15,45,428.0,228.5,2.35,27.0,529.0,518.4,392.41
2016,5,26,16,0,160.0,291.0,2.3,27.0,393.0,386.58,292.23
2016,5,26,16,15,390.0,216.5,2.15,26.5,439.5,441.45,337.04
2016,5,26,16,30,620.0,142.0,2.0,26.0,486.0,469.89,358.97
2016,5,26,16,45,595.5,134.0,1.9,26.0,438.0,417.1,317.36
2016,5,26,17,0,571.0,126.0,1.8,26.0,390.0,366.01,276.53
2016,5,26,17,15,533.5,117.5,1.65,25.5,341.0,310.45,231.96
2016,5,26,17,30,496.0,109.0,1.5,25.0,292.0,259.71,190.32
2016,5,26,17,45,451.5,97.5,1.4,24.5,244.0,208.11,147.9
2016,5,26,18,0,407.0,86.0,1.3,24.0,196.0,161.31,109.5
2016,5,26,18,15,342.0,73.0,1.2,23.5,152.0,115.14,73.62
2016,5,26,18,30,277.0,60.0,1.1,23.0,108.0,76.35,45.78
2016,5,26,18,45,195.5,43.0,1.0,22.5,71.5,40.95,23.36
2016,5,26,19,0,114.0,26.0,0.9,22.0,35.0,20.15,8.63
2016,5,26,19,15,57.0,13.0,0.9,21.5,17.5,12.78,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.0,10.5,1.4,17.5,14.0,10.32,0.0
2016,5,27,5,30,102.0,21.0,1.6,18.0,28.0,16.3,2.81
2016,5,27,5,45,190.5,37.0,1.85,18.5,63.0,31.69,18.03
2016,5,27,6,0,279.0,53.0,2.1,19.0,98.0,64.92,38.04
2016,5,27,6,15,348.5,65.5,2.2,19.5,142.0,102.76,64.55
2016,5,27,6,30,418.0,78.0,2.3,20.0,186.0,148.49,100.14
2016,5,27,6,45,465.5,88.5,2.4,20.5,233.5,194.93,138.93
2016,5,27,7,0,513.0,99.0,2.5,21.0,281.0,247.47,183.27
2016,5,27,7,15,552.0,107.0,2.5,21.0,330.5,298.72,226.99
2016,5,27,7,30,591.0,115.0,2.5,21.0,380.0,353.77,273.12
2016,5,27,7,45,618.5,122.0,2.55,21.5,429.0,406.11,315.8
2016,5,27,8,0,646.0,129.0,2.6,22.0,478.0,460.48,358.86
2016,5,27,8,15,669.0,134.0,2.6,22.5,525.5,512.11,398.54
2016,5,27,8,30,692.0,139.0,2.6,23.0,573.0,564.77,437.8
2016,5,27,8,45,711.5,142.5,2.6,23.5,617.5,614.37,473.74
2016,5,27,9,0,731.0,146.0,2.6,24.0,662.0,664.1,508.79
2016,5,27,9,15,745.0,149.5,2.5,24.5,702.0,708.94,538.94
2016,5,27,9,30,759.0,153.0,2.4,25.0,742.0,753.38,566.82
2016,5,27,9,45,771.0,155.0,2.35,25.5,777.0,793.57,591.46
2016,5,27,10,0,783.0,157.0,2.3,26.0,812.0,832.29,614.7
2016,5,27,10,15,791.0,159.0,2.25,26.0,841.0,865.77,635.35
2016,5,27,10,30,799.0,161.0,2.2,26.0,870.0,897.13,654.44
2016,5,27,10,45,803.5,163.5,2.15,26.5,892.5,923.42,668.77
2016,5,27,11,0,808.0,166.0,2.1,27.0,915.0,947.09,681.31
2016,5,27,11,15,812.0,167.0,2.1,27.0,930.0,966.03,692.67
2016,5,27,11,30,816.0,168.0,2.1,27.0,945.0,982.13,702.3
2016,5,27,11,45,814.5,171.0,2.1,27.0,952.5,991.84,707.99
2016,5,27,12,0,813.0,174.0,2.1,27.0,960.0,998.47,711.89
2016,5,27,12,15,813.0,174.0,2.1,27.0,960.5,1000.49,713.02
2016,5,27,12,30,813.0,174.0,2.1,27.0,961.0,999.43,712.37
2016,5,27,12,45,809.0,175.0,2.1,27.0,953.5,992.33,708.05
2016,5,27,13,0,805.0,176.0,2.1,27.0,946.0,982.24,701.99
2016,5,27,13,15,801.5,175.0,2.05,27.0,931.5,967.69,692.67
2016,5,27,13,30,798.0,174.0,2.0,27.0,917.0,950.29,681.66
2016,5,27,13,45,789.0,174.5,2.0,27.0,895.0,926.46,667.16
2016,5,27,14,0,780.0,175.0,2.0,27.0,873.0,900.22,651.14
2016,5,27,14,15,772.5,173.0,1.9,27.0,845.5,870.56,631.9
2016,5,27,14,30,765.0,171.0,1.8,27.0,818.0,838.74,611.25
2016,5,27,14,45,751.0,170.0,1.75,27.0,783.5,800.55,586.82
2016,5,27,15,0,737.0,169.0,1.7,27.0,749.0,762.28,562.21
2016,5,27,15,15,723.5,165.0,1.65,26.5,710.0,718.77,534.49
2016,5,27,15,30,710.0,161.0,1.6,26.0,671.0,674.35,504.93
2016,5,27,15,45,692.0,157.0,1.55,26.0,627.5,626.26,471.12
2016,5,27,16,0,674.0,153.0,1.5,26.0,584.0,578.14,436.58
2016,5,27,16,15,651.5,147.5,1.45,26.0,537.5,526.17,398.49
2016,5,27,16,30,629.0,142.0,1.4,26.0,491.0,475.14,360.15
2016,5,27,16,45,604.0,133.5,1.35,26.0,443.0,421.18,318.72
2016,5,27,17,0,579.0,125.0,1.3,26.0,395.0,368.97,277.52
2016,5,27,17,15,542.0,117.0,1.25,25.5,345.5,314.81,234.46
2016,5,27,17,30,505.0,109.0,1.2,25.0,296.0,263.08,192.38
2016,5,27,17,45,462.0,97.5,1.15,25.0,248.5,211.35,149.67
2016,5,27,18,0,419.0,86.0,1.1,25.0,201.0,164.23,110.88
2016,5,27,18,15,353.0,73.5,1.0,24.0,156.0,117.65,74.98
2016,5,27,18,30,287.0,61.0,0.9,23.0,111.0,78.53,47.09
2016,5,27,18,45,206.0,44.5,0.85,22.5,74.0,42.89,24.6
2016,5,27,19,0,125.0,28.0,0.8,22.0,37.0,21.77,10.13
2016,5,27,19,15,62.5,14.0,0.8,21.5,18.5,13.76,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.0,11.5,0.95,15.5,16.5,11.3,0.0
2016,5,28,5,30,166.0,23.0,1.1,16.0,33.0,17.95,4.23
2016,5,28,5,45,276.0,35.5,1.25,17.0,71.5,32.04,17.65
2016,5,28,6,0,386.0,48.0,1.4,18.0,110.0,68.44,37.32
2016,5,28,6,15,459.5,57.5,1.3,18.5,157.0,109.9,65.87
2016,5,28,6,30,533.0,67.0,1.2,19.0,204.0,159.78,104.84
2016,5,28,6,45,586.5,73.0,1.2,19.5,255.5,209.78,146.81
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,265.54,194.08
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,320.22,240.16
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,378.2,287.35
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,434.83,331.69
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,492.45,374.67
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.0,546.68,414.49
2016,5,28,8,30,808.0,105.0,0.6,23.0,612.0,601.42,453.21
2016,5,28,8,45,823.0,108.0,0.6,23.5,657.5,652.59,488.11
2016,5,28,9,0,838.0,111.0,0.6,24.0,703.0,703.24,521.22
2016,5,28,9,15,849.5,113.5,0.7,24.0,744.0,748.38,550.86
2016,5,28,9,30,861.0,116.0,0.8,24.0,785.0,793.47,580.28
2016,5,28,9,45,873.5,116.0,0.95,24.5,821.5,835.32,606.94
2016,5,28,10,0,886.0,116.0,1.1,25.0,858.0,875.43,632.26
2016,5,28,10,15,892.5,117.5,1.15,25.0,887.5,909.79,653.51
2016,5,28,10,30,899.0,119.0,1.2,25.0,917.0,941.63,673.16
2016,5,28,10,45,672.5,252.5,1.25,25.5,858.0,893.48,640.82
2016,5,28,11,0,446.0,386.0,1.3,26.0,799.0,825.01,589.12
2016,5,28,11,15,455.0,396.5,1.3,26.0,824.0,852.8,607.35
2016,5,28,11,30,464.0,407.0,1.3,26.0,849.0,879.09,623.45
2016,5,28,11,45,692.5,263.5,1.35,26.0,929.5,967.76,687.05
2016,5,28,12,0,921.0,120.0,1.4,26.0,1010.0,1046.38,735.08
2016,5,28,12,15,920.5,120.0,1.4,26.0,1010.5,1048.13,735.07
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,1046.49,734.09
2016,5,28,12,45,690.5,265.0,1.45,26.5,931.0,969.06,685.9
2016,5,28,13,0,461.0,410.0,1.5,27.0,851.0,881.04,623.25
2016,5,28,13,15,682.5,266.0,1.55,27.0,907.5,946.94,674.62
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,994.92,705.04
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,971.58,691.16
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,945.25,676.15
2016,5,28,14,15,890.0,116.0,1.7,26.5,891.0,914.45,658.9
2016,5,28,14,30,883.0,115.0,1.7,26.0,862.0,881.12,639.88
2016,5,28,14,45,874.5,112.5,1.7,26.0,827.0,842.68,616.08
2016,5,28,15,0,866.0,110.0,1.7,26.0,792.0,802.17,590.72
2016,5,28,15,15,854.0,107.5,1.6,26.0,751.5,757.16,561.16
2016,5,28,15,30,842.0,105.0,1.5,26.0,711.0,710.79,530.45
2016,5,28,15,45,829.0,101.5,1.4,26.0,666.5,662.55,497.46
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,612.26,461.19
2016,5,28,16,15,797.0,95.0,1.3,25.5,573.5,558.49,423.02
2016,5,28,16,30,778.0,92.0,1.3,25.0,525.0,505.02,383.72
2016,5,28,16,45,753.5,88.0,1.3,24.5,474.0,448.52,340.75
2016,5,28,17,0,729.0,84.0,1.3,24.0,423.0,393.45,297.3
2016,5,28,17,15,695.0,79.0,1.15,23.5,371.5,334.62,249.28
2016,5,28,17,30,661.0,74.0,1.0,23.0,320.0,279.61,203.12
2016,5,28,17,45,616.0,68.0,0.9,23.0,269.5,224.06,156.0
2016,5,28,18,0,571.0,62.0,0.8,23.0,219.0,173.22,113.03
2016,5,28,18,15,503.5,54.5,0.8,22.5,171.5,122.62,73.06
2016,5,28,18,30,436.0,47.0,0.8,22.0,124.0,79.67,42.4
2016,5,28,18,45,337.0,36.0,0.8,21.5,84.0,40.11,19.71
2016,5,28,19,0,238.0,25.0,0.8,21.0,44.0,19.29,8.65
2016,5,28,19,15,119.0,12.5,0.8,21.0,22.0,12.29,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.93,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,7.71,0.0
2016,5,29,5,45,0.0,17.0,1.75,18.0,17.0,16.4,7.54
2016,5,29,6,0,0.0,26.0,1.9,18.0,26.0,25.09,15.19
2016,5,29,6,15,0.0,38.0,2.0,18.0,38.0,36.69,25.17
2016,5,29,6,30,0.0,50.0,2.1,18.0,50.0,48.3,35.08
2016,5,29,6,45,0.0,62.5,2.25,18.5,62.5,60.41,45.16
2016,5,29,7,0,0.0,75.0,2.4,19.0,75.0,72.44,54.99
2016,5,29,7,15,0.0,77.0,2.45,19.0,77.0,74.44,56.48
2016,5,29,7,30,0.0,79.0,2.5,19.0,79.0,76.4,57.9
2016,5,29,7,45,0.0,85.0,2.55,19.5,85.0,82.22,62.34
2016,5,29,8,0,0.0,91.0,2.6,20.0,91.0,88.04,66.71
2016,5,29,8,15,15.5,166.5,2.7,20.5,176.5,169.81,132.15
2016,5,29,8,30,31.0,242.0,2.8,21.0,262.0,255.12,198.43
2016,5,29,8,45,88.5,286.0,2.95,21.5,348.0,338.03,262.23
2016,5,29,9,0,146.0,330.0,3.1,22.0,434.0,429.1,330.75
2016,5,29,9,15,110.5,342.0,3.2,22.0,423.5,418.65,321.36
2016,5,29,9,30,75.0,354.0,3.3,22.0,413.0,407.84,311.92
2016,5,29,9,45,37.5,227.0,3.4,22.5,256.5,254.13,194.74
2016,5,29,10,0,0.0,100.0,3.5,23.0,100.0,96.95,71.41
2016,5,29,10,15,10.5,210.5,3.5,23.0,220.0,214.16,162.96
2016,5,29,10,30,21.0,321.0,3.5,23.0,340.0,332.87,252.58
2016,5,29,10,45,36.5,369.5,3.5,23.5,403.5,401.36,302.6
2016,5,29,11,0,52.0,418.0,3.5,24.0,467.0,466.27,349.14
2016,5,29,11,15,36.5,380.0,3.45,24.0,414.5,414.06,310.26
2016,5,29,11,30,21.0,342.0,3.4,24.0,362.0,355.81,267.03
2016,5,29,11,45,29.0,376.0,3.35,24.0,404.0,403.95,302.58
2016,5,29,12,0,37.0,410.0,3.3,24.0,446.0,446.74,333.52
2016,5,29,12,15,124.0,451.0,3.2,24.0,571.5,581.97,432.86
2016,5,29,12,30,211.0,492.0,3.1,24.0,697.0,710.63,523.78
2016,5,29,12,45,171.0,488.0,3.05,24.0,653.5,665.38,490.38
2016,5,29,13,0,131.0,484.0,3.0,24.0,610.0,619.89,457.66
2016,5,29,13,15,124.0,474.5,2.95,23.5,592.5,601.24,445.65
2016,5,29,13,30,117.0,465.0,2.9,23.0,575.0,582.25,433.18
2016,5,29,13,45,65.0,359.0,2.85,23.0,420.0,418.0,314.67
2016,5,29,14,0,13.0,253.0,2.8,23.0,265.0,258.7,195.56
2016,5,29,14,15,19.0,287.5,2.8,23.0,304.5,297.55,225.67
2016,5,29,14,30,25.0,322.0,2.8,23.0,344.0,340.07,257.73
2016,5,29,14,45,30.5,322.0,2.85,23.0,347.5,343.37,260.67
2016,5,29,15,0,36.0,322.0,2.9,23.0,351.0,346.16,263.39
2016,5,29,15,15,28.5,291.0,2.9,22.5,313.5,307.82,235.36
2016,5,29,15,30,21.0,260.0,2.9,22.0,276.0,267.74,205.72
2016,5,29,15,45,10.5,206.0,2.95,22.0,214.0,206.9,159.12
2016,5,29,16,0,0.0,152.0,3.0,22.0,152.0,147.23,112.61
2016,5,29,16,15,0.0,141.0,2.95,22.0,141.0,136.48,104.51
2016,5,29,16,30,0.0,130.0,2.9,22.0,130.0,125.74,96.3
2016,5,29,16,45,0.0,124.5,2.85,22.0,124.5,120.32,92.31
2016,5,29,17,0,0.0,119.0,2.8,22.0,119.0,114.89,88.26
2016,5,29,17,15,0.0,104.5,2.75,21.5,104.5,100.82,77.33
2016,5,29,17,30,0.0,90.0,2.7,21.0,90.0,86.8,66.25
2016,5,29,17,45,0.0,75.5,2.7,21.0,75.5,72.81,54.89
2016,5,29,18,0,0.0,61.0,2.7,21.0,61.0,58.88,43.4
2016,5,29,18,15,0.0,47.5,2.65,20.5,47.5,45.89,32.57
2016,5,29,18,30,0.0,34.0,2.6,20.0,34.0,32.83,21.52
2016,5,29,18,45,0.0,23.0,2.6,20.0,23.0,22.2,12.35
2016,5,29,19,0,0.0,12.0,2.6,20.0,12.0,11.57,3.09
2016,5,29,19,15,0.0,6.0,2.6,19.5,6.0,5.9,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,24.0,11.0,2.25,17.0,12.5,10.81,0.0
2016,5,30,5,30,48.0,22.0,2.3,17.0,25.0,19.67,5.92
2016,5,30,5,45,104.0,39.0,2.4,17.5,53.5,34.28,20.94
2016,5,30,6,0,160.0,56.0,2.5,18.0,82.0,60.9,39.06
2016,5,30,6,15,191.0,75.0,2.55,18.0,116.5,92.7,63.44
2016,5,30,6,30,222.0,94.0,2.6,18.0,151.0,128.23,92.35
2016,5,30,6,45,243.5,113.0,2.65,18.5,188.5,165.12,123.31
2016,5,30,7,0,265.0,132.0,2.7,19.0,226.0,204.46,156.34
2016,5,30,7,15,322.5,145.0,2.7,19.5,278.5,253.03,195.88
2016,5,30,7,30,380.0,158.0,2.7,20.0,331.0,308.61,240.75
2016,5,30,7,45,347.0,187.5,2.7,20.5,359.5,342.46,268.23
2016,5,30,8,0,314.0,217.0,2.7,21.0,388.0,373.55,292.37
2016,5,30,8,15,310.5,241.0,2.65,21.5,423.5,412.12,321.35
2016,5,30,8,30,307.0,265.0,2.6,22.0,459.0,449.9,348.86
2016,5,30,8,45,280.0,293.0,2.55,22.5,480.0,475.35,366.08
2016,5,30,9,0,253.0,321.0,2.5,23.0,501.0,497.85,380.62
2016,5,30,9,15,341.5,313.0,2.5,23.0,570.5,567.51,432.67
2016,5,30,9,30,430.0,305.0,2.5,23.0,640.0,646.76,490.33
2016,5,30,9,45,324.0,356.5,2.5,23.5,615.0,624.87,469.98
2016,5,30,10,0,218.0,408.0,2.5,24.0,590.0,594.15,443.78
2016,5,30,10,15,141.0,408.5,2.5,24.0,528.5,534.38,399.05
2016,5,30,10,30,64.0,409.0,2.5,24.0,467.0,464.74,346.65
2016,5,30,10,45,47.5,391.5,2.5,24.5,435.0,433.71,323.21
2016,5,30,11,0,31.0,374.0,2.5,25.0,403.0,401.71,298.81
2016,5,30,11,15,28.0,369.5,2.5,25.0,396.0,395.13,293.89
2016,5,30,11,30,25.0,365.0,2.5,25.0,389.0,388.3,288.71
2016,5,30,11,45,114.5,429.0,2.5,25.5,539.5,548.57,405.33
2016,5,30,12,0,204.0,493.0,2.5,26.0,690.0,704.15,512.68
2016,5,30,12,15,539.5,311.5,2.45,26.0,834.0,868.11,632.98
2016,5,30,12,30,875.0,130.0,2.4,26.0,978.0,1011.29,727.25
2016,5,30,12,45,858.5,139.5,2.4,26.0,967.0,1000.09,718.82
2016,5,30,13,0,842.0,149.0,2.4,26.0,956.0,985.93,710.14
2016,5,30,13,15,838.5,148.0,2.35,26.0,941.5,971.33,700.77
2016,5,30,13,30,835.0,147.0,2.3,26.0,927.0,953.79,689.6
2016,5,30,13,45,828.0,147.0,2.3,26.0,905.0,931.1,675.67
2016,5,30,14,0,821.0,147.0,2.3,26.0,883.0,909.97,662.79
2016,5,30,14,15,813.5,145.0,2.25,26.0,855.5,879.43,643.28
2016,5,30,14,30,806.0,143.0,2.2,26.0,828.0,846.61,622.29
2016,5,30,14,45,798.0,139.5,2.2,26.0,794.5,809.76,598.9
2016,5,30,15,0,790.0,136.0,2.2,26.0,761.0,771.04,574.07
2016,5,30,15,15,777.5,133.0,2.2,25.5,722.0,727.73,546.91
2016,5,30,15,30,765.0,130.0,2.2,25.0,683.0,683.31,518.36
2016,5,30,15,45,751.0,126.0,2.2,25.0,640.0,635.98,484.81
2016,5,30,16,0,737.0,122.0,2.2,25.0,597.0,588.13,450.09
2016,5,30,16,15,671.0,132.5,2.15,25.0,539.5,524.08,401.92
2016,5,30,16,30,605.0,143.0,2.1,25.0,482.0,465.02,356.64
2016,5,30,16,45,453.0,162.5,2.05,25.0,402.5,377.63,289.38
2016,5,30,17,0,301.0,182.0,2.0,25.0,323.0,305.17,233.31
2016,5,30,17,15,288.5,161.5,1.85,24.5,283.5,263.22,200.21
2016,5,30,17,30,276.0,141.0,1.7,24.0,244.0,222.47,167.23
2016,5,30,17,45,259.0,120.5,1.55,23.5,206.0,181.85,133.93
2016,5,30,18,0,242.0,100.0,1.4,23.0,168.0,143.16,101.99
2016,5,30,18,15,209.0,81.5,1.3,22.5,131.5,105.97,72.28
2016,5,30,18,30,176.0,63.0,1.2,22.0,95.0,72.67,46.82
2016,5,30,18,45,128.0,45.5,1.1,21.5,65.0,43.71,26.76
2016,5,30,19,0,80.0,28.0,1.0,21.0,35.0,23.37,12.18
2016,5,30,19,15,40.0,14.0,1.0,20.5,17.5,13.76,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,11.3,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,17.88,5.13
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.0,32.2,17.87
2016,5,31,6,0,334.0,50.0,1.6,20.0,104.0,66.43,37.13
2016,5,31,6,15,406.0,60.0,1.55,20.5,149.0,105.8,64.31
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,152.82,100.74
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,200.15,140.13
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,253.05,184.63
2016,5,31,7,15,434.5,129.5,1.55,22.0,298.5,278.05,210.76
2016,5,31,7,30,288.0,175.0,1.6,22.0,305.0,286.59,221.14
2016,5,31,7,45,498.5,140.0,1.7,22.5,398.0,367.17,283.87
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,468.44,361.99
2016,5,31,8,15,730.0,109.0,1.85,23.5,538.5,521.31,402.0
2016,5,31,8,30,751.0,113.0,1.9,24.0,586.0,574.29,441.18
2016,5,31,8,45,766.0,117.0,1.95,24.5,630.0,623.78,476.68
2016,5,31,9,0,781.0,121.0,2.0,25.0,674.0,672.89,510.96
2016,5,31,9,15,793.5,123.5,2.0,25.0,714.0,718.0,541.18
2016,5,31,9,30,806.0,126.0,2.0,25.0,754.0,762.02,569.92
2016,5,31,9,45,553.0,258.0,2.0,25.5,698.0,717.56,533.36
2016,5,31,10,0,300.0,390.0,2.0,26.0,642.0,649.85,478.25
2016,5,31,10,15,243.5,416.5,1.95,26.0,626.0,636.97,467.42
2016,5,31,10,30,187.0,443.0,1.9,26.0,610.0,615.48,450.22
2016,5,31,10,45,203.5,453.5,1.85,26.0,639.5,646.82,471.51
2016,5,31,11,0,220.0,464.0,1.8,26.0,669.0,678.16,492.17
2016,5,31,11,15,266.0,461.5,1.75,26.0,713.0,729.99,527.24
2016,5,31,11,30,312.0,459.0,1.7,26.0,757.0,777.08,558.53
2016,5,31,11,45,584.0,301.0,1.7,26.5,864.5,896.62,643.99
2016,5,31,12,0,856.0,143.0,1.7,27.0,972.0,1003.9,711.33
2016,5,31,12,15,500.5,319.0,1.65,27.0,804.0,836.47,599.05
2016,5,31,12,30,145.0,495.0,1.6,27.0,636.0,647.3,463.19
2016,5,31,12,45,206.5,484.5,1.6,27.0,683.5,696.99,500.05
2016,5,31,13,0,268.0,474.0,1.6,27.0,731.0,750.36,536.78
2016,5,31,13,15,547.0,314.5,1.6,27.0,829.0,862.64,619.38
2016,5,31,13,30,826.0,155.0,1.6,27.0,927.0,958.16,682.92
2016,5,31,13,45,565.0,290.5,1.65,27.0,813.0,835.2,601.52
2016,5,31,14,0,304.0,426.0,1.7,27.0,699.0,712.71,514.37
2016,5,31,14,15,551.0,288.0,1.7,27.0,763.5,790.12,575.41
2016,5,31,14,30,798.0,150.0,1.7,27.0,828.0,847.07,616.4
2016,5,31,14,45,417.0,236.0,1.7,27.0,589.5,590.38,438.75
2016,5,31,15,0,36.0,322.0,1.7,27.0,351.0,346.1,256.4
2016,5,31,15,15,393.5,230.5,1.7,27.0,516.5,534.13,402.96
2016,5,31,15,30,751.0,139.0,1.7,27.0,682.0,682.76,512.05
2016,5,31,15,45,732.5,136.0,1.7,27.0,638.0,634.19,476.56
2016,5,31,16,0,714.0,133.0,1.7,27.0,594.0,585.16,441.65
2016,5,31,16,15,692.5,128.5,1.65,26.5,547.5,533.08,404.23
2016,5,31,16,30,671.0,124.0,1.6,26.0,501.0,481.75,366.24
2016,5,31,16,45,639.5,119.5,1.55,26.0,451.5,426.63,323.66
2016,5,31,17,0,608.0,115.0,1.5,26.0,402.0,373.82,281.78
2016,5,31,17,15,571.5,108.0,1.4,25.5,352.5,319.3,238.1
2016,5,31,17,30,535.0,101.0,1.3,25.0,303.0,268.19,196.17
2016,5,31,17,45,484.0,93.0,1.2,25.0,254.5,215.08,152.3
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,168.32,113.85
2016,5,31,18,15,367.5,73.0,1.0,24.0,161.0,121.27,77.39
2016,5,31,18,30,302.0,61.0,0.9,23.0,116.0,81.59,48.82
2016,5,31,18,45,215.5,45.5,0.85,22.5,78.5,45.47,26.01
2016,5,31,19,0,129.0,30.0,0.8,22.0,41.0,23.24,12.23
2016,5,31,19,15,64.5,15.0,0.8,21.5,20.5,14.74,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,49.5,12.0,0.9,18.5,15.0,11.8,0.0
2016,6,1,5,30,99.0,24.0,1.1,19.0,30.0,20.13,6.71
2016,6,1,5,45,191.5,39.5,1.3,19.5,65.5,34.16,19.81
2016,6,1,6,0,284.0,55.0,1.5,20.0,101.0,67.39,39.67
2016,6,1,6,15,354.0,67.0,1.5,20.5,145.5,105.13,65.98
2016,6,1,6,30,424.0,79.0,1.5,21.0,190.0,150.77,101.25
2016,6,1,6,45,480.5,87.0,1.55,21.5,238.5,198.07,140.11
2016,6,1,7,0,537.0,95.0,1.6,22.0,287.0,250.68,183.9
2016,6,1,7,15,575.0,102.0,1.65,22.5,336.5,301.79,226.78
2016,6,1,7,30,613.0,109.0,1.7,23.0,386.0,356.55,271.7
2016,6,1,7,45,642.0,114.5,1.75,23.5,435.5,409.1,313.93
2016,6,1,8,0,671.0,120.0,1.8,24.0,485.0,463.8,356.56
2016,6,1,8,15,693.0,124.5,1.85,24.0,532.0,515.45,396.48
2016,6,1,8,30,715.0,129.0,1.9,24.0,579.0,567.98,436.04
2016,6,1,8,45,508.0,220.5,1.95,24.5,552.0,555.87,423.35
2016,6,1,9,0,301.0,312.0,2.0,25.0,525.0,522.22,394.2
2016,6,1,9,15,538.5,227.5,1.95,25.0,636.0,631.8,477.41
2016,6,1,9,30,776.0,143.0,1.9,25.0,747.0,755.52,565.5
2016,6,1,9,45,804.5,134.5,1.9,25.5,786.0,799.11,591.69
2016,6,1,10,0,833.0,126.0,1.9,26.0,825.0,839.39,615.97
2016,6,1,10,15,600.0,260.5,1.85,26.0,773.5,800.05,586.02
2016,6,1,10,30,367.0,395.0,1.8,26.0,722.0,735.18,534.75
2016,6,1,10,45,271.0,431.5,1.8,26.5,676.5,692.26,502.15
2016,6,1,11,0,175.0,468.0,1.8,27.0,631.0,639.14,462.19
2016,6,1,11,15,240.0,464.5,1.75,27.0,691.5,702.4,506.49
2016,6,1,11,30,305.0,461.0,1.7,27.0,752.0,772.02,553.06
2016,6,1,11,45,587.5,296.5,1.7,27.0,863.5,895.45,642.2
2016,6,1,12,0,870.0,132.0,1.7,27.0,975.0,1006.83,713.15
2016,6,1,12,15,612.5,289.0,1.65,27.0,883.0,918.73,654.4
2016,6,1,12,30,355.0,446.0,1.6,27.0,791.0,813.35,578.21
2016,6,1,12,45,608.0,291.0,1.6,27.5,876.0,912.36,650.56
2016,6,1,13,0,861.0,136.0,1.6,28.0,961.0,991.82,699.81
2016,6,1,13,15,636.0,267.5,1.55,28.0,872.5,902.93,642.21
2016,6,1,13,30,411.0,399.0,1.5,28.0,784.0,807.1,573.96
2016,6,1,13,45,628.5,265.0,1.5,28.0,837.5,869.81,623.05
2016,6,1,14,0,846.0,131.0,1.5,28.0,891.0,913.27,651.76
2016,6,1,14,15,839.0,129.5,1.45,28.0,863.5,883.5,632.47
2016,6,1,14,30,832.0,128.0,1.4,28.0,836.0,851.36,612.43
2016,6,1,14,45,824.0,125.5,1.4,28.0,802.5,815.19,590.28
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,779.28,568.13
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.0,736.0,541.89
2016,6,1,15,30,792.0,118.0,1.4,27.0,691.0,691.48,514.4
2016,6,1,15,45,778.0,114.0,1.4,27.0,648.0,643.11,481.57
2016,6,1,16,0,764.0,110.0,1.4,27.0,605.0,594.15,447.03
2016,6,1,16,15,744.5,106.5,1.4,26.5,558.0,542.17,410.13
2016,6,1,16,30,725.0,103.0,1.4,26.0,511.0,490.64,372.3
2016,6,1,16,45,700.5,98.5,1.4,26.0,462.0,435.7,330.03
2016,6,1,17,0,676.0,94.0,1.4,26.0,413.0,382.82,288.02
2016,6,1,17,15,642.5,88.5,1.3,25.5,363.5,327.34,243.24
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,274.85,199.74
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,221.36,154.89
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,172.51,113.99
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,123.96,75.85
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,82.73,46.15
2016,6,1,18,45,300.0,40.0,0.85,22.5,85.0,44.47,23.15
2016,6,1,19,0,208.0,28.0,0.8,22.0,46.0,21.57,11.11
2016,6,1,19,15,104.0,14.0,0.8,21.5,23.0,10.88,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,73.5,11.5,0.45,19.5,16.5,11.3,0.0
