Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,30,147.0,23.0,0.5,20.0,33.0,17.85,5.5
2016,6,2,5,45,246.5,36.0,0.6,20.5,69.5,32.03,17.49
2016,6,2,6,0,346.0,49.0,0.7,21.0,106.0,66.9,36.93
2016,6,2,6,15,416.5,59.0,0.65,21.0,151.0,106.17,63.94
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,153.48,100.58
2016,6,2,6,45,534.0,76.5,0.6,21.5,244.5,200.67,139.67
2016,6,2,7,0,581.0,84.0,0.6,22.0,293.0,252.92,183.24
2016,6,2,7,15,290.5,103.0,0.55,22.5,207.5,202.06,152.17
2016,6,2,7,30,0.0,122.0,0.5,23.0,122.0,117.68,89.53
2016,6,2,7,45,6.5,153.5,0.45,23.5,157.0,151.1,115.57
2016,6,2,8,0,13.0,185.0,0.4,24.0,192.0,185.33,141.27
2016,6,2,8,15,47.5,230.5,0.35,24.0,260.5,250.82,190.66
2016,6,2,8,30,82.0,276.0,0.3,24.0,329.0,319.14,240.65
2016,6,2,8,45,164.0,299.5,0.3,24.5,413.0,402.84,301.03
2016,6,2,9,0,246.0,323.0,0.3,25.0,497.0,494.44,364.88
2016,6,2,9,15,285.0,335.0,0.35,25.0,548.0,546.88,400.69
2016,6,2,9,30,324.0,347.0,0.4,25.0,599.0,601.73,438.01
2016,6,2,9,45,573.0,239.0,0.45,25.5,710.5,715.75,519.03
2016,6,2,10,0,822.0,131.0,0.5,26.0,822.0,834.75,595.75
2016,6,2,10,15,829.0,132.5,0.55,26.0,850.5,867.61,614.74
2016,6,2,10,30,836.0,134.0,0.6,26.0,879.0,898.19,633.48
2016,6,2,10,45,840.0,136.0,0.65,26.5,900.5,924.03,648.02
2016,6,2,11,0,844.0,138.0,0.7,27.0,922.0,947.16,660.92
2016,6,2,11,15,847.5,138.5,0.75,27.0,937.0,965.49,672.24
2016,6,2,11,30,851.0,139.0,0.8,27.0,952.0,980.9,681.93
2016,6,2,11,45,852.0,140.0,0.85,27.5,960.0,991.31,687.37
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,998.64,691.09
2016,6,2,12,15,853.0,141.0,0.9,28.0,968.5,1000.87,692.25
2016,6,2,12,30,853.0,141.0,0.9,28.0,969.0,999.99,691.72
2016,6,2,12,45,840.5,148.0,0.95,28.0,959.5,990.46,687.09
2016,6,2,13,0,828.0,155.0,1.0,28.0,950.0,978.01,680.84
2016,6,2,13,15,621.5,276.5,1.0,28.0,868.5,897.72,630.81
2016,6,2,13,30,415.0,398.0,1.0,28.0,787.0,809.91,569.95
2016,6,2,13,45,310.5,422.5,1.05,28.0,710.0,723.16,513.39
2016,6,2,14,0,206.0,447.0,1.1,28.0,633.0,639.06,456.8
2016,6,2,14,15,232.0,427.5,1.05,27.5,630.5,636.43,457.7
2016,6,2,14,30,258.0,408.0,1.0,27.0,628.0,635.77,459.04
2016,6,2,14,45,326.0,369.0,1.0,27.0,635.5,643.79,467.05
2016,6,2,15,0,394.0,330.0,1.0,27.0,643.0,646.34,471.14
2016,6,2,15,15,388.5,315.5,0.95,27.0,611.0,611.54,447.61
2016,6,2,15,30,383.0,301.0,0.9,27.0,579.0,576.16,423.74
2016,6,2,15,45,215.0,284.0,0.85,27.0,438.5,425.69,316.37
2016,6,2,16,0,47.0,267.0,0.8,27.0,298.0,290.32,216.61
2016,6,2,16,15,23.5,145.5,0.7,27.0,161.0,155.42,116.32
2016,6,2,16,30,0.0,24.0,0.6,27.0,24.0,23.18,12.98
2016,6,2,16,45,0.0,16.0,0.5,27.0,16.0,15.45,6.87
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.72,0.63
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.75,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.79,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.82,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.86,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.89,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.93,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.96,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,51.5,12.0,0.75,19.5,15.5,11.8,0.0
2016,6,3,5,30,103.0,24.0,0.9,20.0,31.0,18.66,6.16
2016,6,3,5,45,185.5,40.5,1.1,20.5,66.0,34.95,20.41
2016,6,3,6,0,268.0,57.0,1.3,21.0,101.0,68.04,40.59
2016,6,3,6,15,335.0,69.5,1.3,21.0,144.0,104.97,66.51
2016,6,3,6,30,402.0,82.0,1.3,21.0,187.0,149.45,101.02
2016,6,3,6,45,450.5,92.5,1.35,21.5,234.5,195.13,138.63
2016,6,3,7,0,499.0,103.0,1.4,22.0,282.0,246.04,180.96
2016,6,3,7,15,537.0,110.5,1.4,22.5,331.0,296.51,222.88
2016,6,3,7,30,575.0,118.0,1.4,23.0,380.0,349.67,266.1
2016,6,3,7,45,605.5,124.0,1.45,23.5,428.5,401.37,307.33
2016,6,3,8,0,636.0,130.0,1.5,24.0,477.0,455.44,349.19
2016,6,3,8,15,453.5,201.5,1.55,24.5,460.5,455.15,347.93
2016,6,3,8,30,271.0,273.0,1.6,25.0,444.0,435.21,330.65
2016,6,3,8,45,494.5,210.5,1.65,25.5,551.0,536.74,407.74
2016,6,3,9,0,718.0,148.0,1.7,26.0,658.0,655.48,494.34
2016,6,3,9,15,732.0,151.5,1.75,26.0,697.5,700.35,525.01
2016,6,3,9,30,746.0,155.0,1.8,26.0,737.0,743.56,553.75
2016,6,3,9,45,777.0,145.5,1.85,26.5,776.0,787.19,581.06
2016,6,3,10,0,808.0,136.0,1.9,27.0,815.0,830.54,607.79
2016,6,3,10,15,571.5,273.0,1.95,27.0,762.0,786.71,574.98
2016,6,3,10,30,335.0,410.0,2.0,27.0,709.0,720.78,523.5
2016,6,3,10,45,585.5,275.5,2.05,27.5,813.5,833.66,606.2
2016,6,3,11,0,836.0,141.0,2.1,28.0,918.0,942.28,676.35
2016,6,3,11,15,464.5,305.5,2.1,28.0,738.5,769.47,557.66
2016,6,3,11,30,93.0,470.0,2.1,28.0,559.0,561.27,405.29
2016,6,3,11,45,471.5,306.0,2.1,28.0,762.5,789.03,573.7
2016,6,3,12,0,850.0,142.0,2.1,28.0,966.0,996.49,709.83
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.0,998.74,709.0
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,997.9,708.47
2016,6,3,12,45,828.5,155.5,2.15,28.0,956.5,985.85,701.59
2016,6,3,13,0,807.0,169.0,2.2,28.0,945.0,977.01,696.9
2016,6,3,13,15,566.0,307.0,2.15,28.0,847.5,873.53,627.57
2016,6,3,13,30,325.0,445.0,2.1,28.0,750.0,766.62,550.07
2016,6,3,13,45,313.0,436.0,2.1,28.0,724.5,739.1,532.91
2016,6,3,14,0,301.0,427.0,2.1,28.0,699.0,710.92,514.54
2016,6,3,14,15,538.0,293.0,2.1,28.0,759.5,783.86,571.79
2016,6,3,14,30,775.0,159.0,2.1,28.0,820.0,837.1,611.04
2016,6,3,14,45,540.5,260.0,2.1,28.0,712.0,717.63,527.85
2016,6,3,15,0,306.0,361.0,2.1,28.0,604.0,607.21,446.96
2016,6,3,15,15,366.5,321.0,2.05,28.0,597.5,600.48,445.07
2016,6,3,15,30,427.0,281.0,2.0,28.0,591.0,591.18,440.29
2016,6,3,15,45,411.0,267.5,1.95,28.0,550.5,547.1,409.16
2016,6,3,16,0,395.0,254.0,1.9,28.0,510.0,501.14,376.45
2016,6,3,16,15,346.0,243.0,1.8,27.5,455.0,441.77,333.57
2016,6,3,16,30,297.0,232.0,1.7,27.0,400.0,386.47,292.99
2016,6,3,16,45,445.0,175.5,1.6,27.0,400.5,388.01,294.14
2016,6,3,17,0,593.0,119.0,1.5,27.0,401.0,373.12,280.57
2016,6,3,17,15,557.5,111.5,1.4,26.5,352.0,319.27,237.5
2016,6,3,17,30,522.0,104.0,1.3,26.0,303.0,268.73,196.3
2016,6,3,17,45,472.0,95.5,1.2,26.0,255.0,215.99,152.99
2016,6,3,18,0,422.0,87.0,1.1,26.0,207.0,169.52,114.94
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.0,123.35,78.98
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,84.19,50.57
2016,6,3,18,45,214.0,47.5,0.8,24.5,81.5,48.16,27.64
2016,6,3,19,0,131.0,32.0,0.7,24.0,44.0,26.55,15.14
2016,6,3,19,15,65.5,16.0,0.65,24.0,22.0,13.61,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,37.5,12.0,0.55,21.0,14.5,11.8,0.0
2016,6,4,5,30,75.0,24.0,0.6,21.0,29.0,20.13,7.22
2016,6,4,5,45,148.0,42.5,0.7,21.5,63.0,37.84,23.01
2016,6,4,6,0,221.0,61.0,0.8,22.0,97.0,69.5,43.24
2016,6,4,6,15,284.5,76.0,0.75,22.0,139.5,104.45,67.89
2016,6,4,6,30,348.0,91.0,0.7,22.0,182.0,147.83,101.24
2016,6,4,6,45,401.5,101.5,0.7,22.0,229.0,191.76,136.78
2016,6,4,7,0,455.0,112.0,0.7,22.0,276.0,241.48,177.52
2016,6,4,7,15,494.0,121.0,0.8,22.5,324.5,290.32,217.62
2016,6,4,7,30,533.0,130.0,0.9,23.0,373.0,342.98,260.02
2016,6,4,7,45,569.0,135.0,1.0,23.5,421.5,395.23,301.27
2016,6,4,8,0,605.0,140.0,1.1,24.0,470.0,449.25,342.86
2016,6,4,8,15,628.5,146.0,1.1,24.5,516.5,499.95,380.4
2016,6,4,8,30,652.0,152.0,1.1,25.0,563.0,551.82,417.6
2016,6,4,8,45,677.0,153.5,1.15,25.5,608.0,601.08,452.35
2016,6,4,9,0,702.0,155.0,1.2,26.0,653.0,651.03,486.7
2016,6,4,9,15,716.5,158.5,1.15,26.0,692.5,695.64,516.48
2016,6,4,9,30,731.0,162.0,1.1,26.0,732.0,739.52,544.59
2016,6,4,9,45,773.0,146.0,1.1,26.5,773.5,784.12,571.51
2016,6,4,10,0,815.0,130.0,1.1,27.0,815.0,827.22,596.95
2016,6,4,10,15,822.5,131.5,1.05,27.5,844.0,860.31,614.88
2016,6,4,10,30,830.0,133.0,1.0,28.0,873.0,891.19,631.2
2016,6,4,10,45,840.0,131.5,1.0,28.5,897.0,919.03,646.2
2016,6,4,11,0,850.0,130.0,1.0,29.0,921.0,944.42,659.6
2016,6,4,11,15,854.0,131.0,1.05,29.0,936.5,963.88,671.54
2016,6,4,11,30,858.0,132.0,1.1,29.0,952.0,980.42,681.83
2016,6,4,11,45,861.5,131.5,1.15,29.0,961.5,991.96,689.2
2016,6,4,12,0,865.0,131.0,1.2,29.0,971.0,1000.42,694.85
2016,6,4,12,15,865.5,131.0,1.25,29.0,972.0,1003.25,697.23
2016,6,4,12,30,866.0,131.0,1.3,29.0,973.0,1002.94,697.85
2016,6,4,12,45,863.5,132.0,1.4,29.0,966.5,997.47,696.23
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,988.89,692.77
2016,6,4,13,15,858.0,132.0,1.55,29.0,946.0,974.76,685.19
2016,6,4,13,30,855.0,131.0,1.6,29.0,932.0,957.62,675.83
2016,6,4,13,45,851.5,129.0,1.65,29.5,911.5,936.09,662.4
2016,6,4,14,0,848.0,127.0,1.7,30.0,891.0,911.74,647.23
2016,6,4,14,15,841.5,125.5,1.75,29.5,863.5,882.52,631.47
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,850.89,613.96
2016,6,4,14,45,827.0,121.0,1.85,29.0,803.0,814.28,591.75
2016,6,4,15,0,819.0,118.0,1.9,29.0,770.0,775.7,567.98
2016,6,4,15,15,807.5,116.0,1.85,29.0,731.5,735.43,542.01
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,691.79,513.51
2016,6,4,15,45,778.0,112.5,1.8,29.0,649.0,643.2,480.57
2016,6,4,16,0,760.0,111.0,1.8,29.0,605.0,594.37,445.95
2016,6,4,16,15,614.5,151.0,1.75,28.5,531.0,512.16,385.69
2016,6,4,16,30,469.0,191.0,1.7,28.0,457.0,440.52,332.34
2016,6,4,16,45,497.0,163.5,1.7,28.0,422.0,401.9,303.32
2016,6,4,17,0,525.0,136.0,1.7,28.0,387.0,359.78,270.22
2016,6,4,17,15,557.5,112.0,1.55,27.5,350.5,320.34,237.77
2016,6,4,17,30,590.0,88.0,1.4,27.0,314.0,275.64,199.73
2016,6,4,17,45,538.5,82.0,1.3,26.5,264.5,222.1,155.71
2016,6,4,18,0,487.0,76.0,1.2,26.0,215.0,174.02,116.24
2016,6,4,18,15,423.5,66.5,1.15,25.5,170.0,126.4,78.83
2016,6,4,18,30,360.0,57.0,1.1,25.0,125.0,85.37,49.01
2016,6,4,18,45,269.0,44.0,1.1,25.0,86.5,47.75,25.79
2016,6,4,19,0,178.0,31.0,1.1,25.0,48.0,23.9,13.12
2016,6,4,19,15,89.0,15.5,1.15,24.5,24.0,12.04,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.95,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,5.78,0.0
2016,6,5,5,45,0.0,12.5,2.35,21.5,12.5,12.05,3.97
2016,6,5,6,0,0.0,19.0,2.6,22.0,19.0,18.32,9.37
2016,6,5,6,15,0.0,27.5,2.75,22.0,27.5,26.54,16.34
2016,6,5,6,30,0.0,36.0,2.9,22.0,36.0,34.75,23.26
2016,6,5,6,45,0.0,45.5,3.05,22.5,45.5,43.94,30.83
2016,6,5,7,0,0.0,55.0,3.2,23.0,55.0,53.14,38.27
2016,6,5,7,15,4.5,103.5,3.25,23.0,105.5,101.36,77.39
2016,6,5,7,30,9.0,152.0,3.3,23.0,156.0,149.95,116.13
2016,6,5,7,45,10.0,167.0,3.4,23.0,172.5,165.61,128.18
2016,6,5,8,0,11.0,182.0,3.5,23.0,189.0,181.37,140.25
2016,6,5,8,15,8.5,183.0,3.55,23.0,188.5,181.76,140.1
2016,6,5,8,30,6.0,184.0,3.6,23.0,188.0,181.82,139.71
2016,6,5,8,45,16.0,226.0,3.65,23.5,237.5,229.61,176.39
2016,6,5,9,0,26.0,268.0,3.7,24.0,287.0,278.46,213.17
2016,6,5,9,15,196.0,301.5,3.75,24.0,454.0,444.3,341.79
2016,6,5,9,30,366.0,335.0,3.8,24.0,621.0,621.93,473.86
2016,6,5,9,45,236.0,370.0,3.85,24.5,557.5,565.33,427.59
2016,6,5,10,0,106.0,405.0,3.9,25.0,494.0,491.0,368.95
2016,6,5,10,15,162.5,422.5,3.9,25.0,565.0,566.5,424.79
2016,6,5,10,30,219.0,440.0,3.9,25.0,636.0,640.72,478.2
2016,6,5,10,45,116.0,346.5,3.95,25.5,451.0,456.8,343.27
2016,6,5,11,0,13.0,253.0,4.0,26.0,266.0,259.25,193.93
2016,6,5,11,15,12.0,238.0,4.05,26.0,250.5,243.84,182.66
2016,6,5,11,30,11.0,223.0,4.1,26.0,235.0,228.36,170.93
2016,6,5,11,45,18.5,298.5,4.2,26.0,317.5,310.4,232.48
2016,6,5,12,0,26.0,374.0,4.3,26.0,400.0,398.86,297.38
2016,6,5,12,15,30.0,389.5,4.3,26.0,419.0,418.69,311.61
2016,6,5,12,30,34.0,405.0,4.3,26.0,438.0,438.33,325.88
2016,6,5,12,45,48.0,427.5,4.35,26.0,474.0,474.79,352.7
2016,6,5,13,0,62.0,450.0,4.4,26.0,510.0,510.8,378.99
2016,6,5,13,15,86.5,458.5,4.35,26.0,541.0,542.28,402.31
2016,6,5,13,30,111.0,467.0,4.3,26.0,572.0,572.68,424.74
2016,6,5,13,45,262.0,423.0,4.3,26.0,662.0,677.9,504.41
2016,6,5,14,0,413.0,379.0,4.3,26.0,752.0,769.7,572.67
2016,6,5,14,15,608.5,258.5,4.2,25.5,788.5,813.67,610.55
2016,6,5,14,30,804.0,138.0,4.1,25.0,825.0,841.52,632.98
2016,6,5,14,45,498.5,261.0,4.05,25.0,681.5,684.05,518.69
2016,6,5,15,0,193.0,384.0,4.0,25.0,538.0,536.55,404.93
2016,6,5,15,15,143.5,359.5,3.85,25.0,470.5,466.21,353.5
2016,6,5,15,30,94.0,335.0,3.7,25.0,403.0,396.58,301.57
2016,6,5,15,45,59.5,288.5,3.6,25.0,331.0,322.68,246.29
2016,6,5,16,0,25.0,242.0,3.5,25.0,259.0,250.35,191.28
2016,6,5,16,15,55.5,243.5,3.35,24.5,276.5,269.49,207.43
2016,6,5,16,30,86.0,245.0,3.2,24.0,294.0,283.72,219.34
2016,6,5,16,45,43.0,169.0,3.1,24.0,193.5,184.56,142.31
2016,6,5,17,0,0.0,93.0,3.0,24.0,93.0,89.91,67.39
2016,6,5,17,15,0.0,82.0,2.9,23.5,82.0,79.28,59.25
2016,6,5,17,30,0.0,71.0,2.8,23.0,71.0,68.64,50.89
2016,6,5,17,45,0.0,60.0,2.75,23.0,60.0,57.98,42.28
2016,6,5,18,0,0.0,49.0,2.7,23.0,49.0,47.33,33.55
2016,6,5,18,15,0.0,38.5,2.65,23.0,38.5,37.17,25.09
2016,6,5,18,30,0.0,28.0,2.6,23.0,28.0,27.02,16.55
2016,6,5,18,45,0.0,19.5,2.6,23.0,19.5,18.81,9.55
2016,6,5,19,0,0.0,11.0,2.6,23.0,11.0,10.6,2.78
2016,6,5,19,15,0.0,5.5,2.55,23.0,5.5,5.3,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,69.0,11.5,1.4,20.0,16.5,11.3,0.0
2016,6,6,5,30,138.0,23.0,1.5,20.0,33.0,17.8,5.97
2016,6,6,5,45,215.0,37.5,1.6,20.0,66.5,32.8,18.46
2016,6,6,6,0,292.0,52.0,1.7,20.0,100.0,65.18,37.62
2016,6,6,6,15,350.5,64.0,1.7,20.0,142.0,101.74,63.53
2016,6,6,6,30,409.0,76.0,1.7,20.0,184.0,144.91,97.55
2016,6,6,6,45,444.5,88.0,1.7,20.5,229.0,189.12,134.72
2016,6,6,7,0,480.0,100.0,1.7,21.0,274.0,237.16,175.36
2016,6,6,7,15,561.0,98.0,1.65,21.0,331.0,292.21,220.85
2016,6,6,7,30,642.0,96.0,1.6,21.0,388.0,354.58,271.9
2016,6,6,7,45,667.5,101.5,1.55,21.0,436.5,406.87,314.74
2016,6,6,8,0,693.0,107.0,1.5,21.0,485.0,460.9,357.67
2016,6,6,8,15,714.5,111.0,1.5,21.0,532.5,512.69,397.88
2016,6,6,8,30,736.0,115.0,1.5,21.0,580.0,565.59,437.75
2016,6,6,8,45,581.0,194.0,1.5,21.5,578.0,577.73,443.07
2016,6,6,9,0,426.0,273.0,1.5,22.0,576.0,572.88,435.36
2016,6,6,9,15,395.5,304.0,1.55,22.0,598.0,597.17,451.81
2016,6,6,9,30,365.0,335.0,1.6,22.0,620.0,620.93,467.23
2016,6,6,9,45,369.5,350.0,1.65,22.5,650.0,654.08,489.03
2016,6,6,10,0,374.0,365.0,1.7,23.0,680.0,686.49,509.9
2016,6,6,10,15,315.0,399.0,1.7,23.0,671.0,681.21,503.62
2016,6,6,10,30,256.0,433.0,1.7,23.0,662.0,671.57,494.57
2016,6,6,10,45,249.5,447.0,1.75,23.0,674.5,686.87,504.66
2016,6,6,11,0,243.0,461.0,1.8,23.0,687.0,696.09,510.47
2016,6,6,11,15,271.5,462.5,1.85,23.0,719.0,735.22,537.62
2016,6,6,11,30,300.0,464.0,1.9,23.0,751.0,769.25,560.99
2016,6,6,11,45,261.0,478.0,1.95,23.5,729.5,748.31,544.47
2016,6,6,12,0,222.0,492.0,2.0,24.0,708.0,720.23,523.71
2016,6,6,12,15,175.5,493.0,2.0,24.0,664.0,675.4,492.14
2016,6,6,12,30,129.0,494.0,2.0,24.0,620.0,629.63,459.7
2016,6,6,12,45,103.5,479.5,2.0,24.0,580.0,582.88,427.25
2016,6,6,13,0,78.0,465.0,2.0,24.0,540.0,541.8,398.32
2016,6,6,13,15,130.0,470.0,2.0,24.0,593.0,601.9,442.32
2016,6,6,13,30,182.0,475.0,2.0,24.0,646.0,654.28,479.77
2016,6,6,13,45,157.0,462.5,2.05,24.0,607.5,613.87,451.51
2016,6,6,14,0,132.0,450.0,2.1,24.0,569.0,573.91,423.93
2016,6,6,14,15,74.5,366.5,2.1,24.0,433.0,429.81,321.21
2016,6,6,14,30,17.0,283.0,2.1,24.0,297.0,290.63,218.5
2016,6,6,14,45,16.0,272.5,2.1,24.0,286.0,278.77,210.45
2016,6,6,15,0,15.0,262.0,2.1,24.0,275.0,266.95,201.94
2016,6,6,15,15,13.5,246.5,2.0,23.5,257.5,249.89,189.75
2016,6,6,15,30,12.0,231.0,1.9,23.0,240.0,232.95,177.56
2016,6,6,15,45,12.0,221.5,1.85,23.0,230.0,223.0,170.37
2016,6,6,16,0,12.0,212.0,1.8,23.0,220.0,213.01,163.11
2016,6,6,16,15,9.5,195.5,1.75,23.0,201.5,194.76,149.38
2016,6,6,16,30,7.0,179.0,1.7,23.0,183.0,176.77,135.78
2016,6,6,16,45,3.5,162.0,1.7,23.0,164.0,158.09,121.54
2016,6,6,17,0,0.0,145.0,1.7,23.0,145.0,139.81,107.5
2016,6,6,17,15,0.0,127.5,1.55,22.5,127.5,122.79,94.48
2016,6,6,17,30,0.0,110.0,1.4,22.0,110.0,105.83,81.28
2016,6,6,17,45,0.0,93.0,1.3,22.0,93.0,89.4,68.13
2016,6,6,18,0,0.0,76.0,1.2,22.0,76.0,73.05,54.83
2016,6,6,18,15,0.0,60.0,1.1,21.5,60.0,57.72,42.23
2016,6,6,18,30,0.0,44.0,1.0,21.0,44.0,42.48,29.48
2016,6,6,18,45,0.0,30.5,0.95,21.0,30.5,29.45,18.35
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,16.4,7.58
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,8.19,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,102.0,11.5,1.3,17.0,19.0,11.3,0.0
2016,6,7,5,30,204.0,23.0,1.5,17.0,38.0,17.88,6.23
2016,6,7,5,45,312.0,34.5,1.7,17.5,76.5,31.68,16.82
2016,6,7,6,0,420.0,46.0,1.9,18.0,115.0,68.94,36.51
2016,6,7,6,15,490.0,53.5,1.9,18.5,162.0,109.81,64.58
2016,6,7,6,30,560.0,61.0,1.9,19.0,209.0,158.6,103.02
2016,6,7,6,45,606.0,68.0,1.9,19.5,259.5,208.98,145.91
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,264.26,193.41
2016,6,7,7,15,686.5,79.5,2.05,20.5,361.5,317.76,239.6
2016,6,7,7,30,721.0,84.0,2.2,21.0,413.0,375.32,288.09
2016,6,7,7,45,746.5,88.5,2.4,21.5,463.5,430.56,333.77
2016,6,7,8,0,772.0,93.0,2.6,22.0,514.0,487.45,379.42
2016,6,7,8,15,792.0,96.0,2.65,22.5,563.0,541.11,421.01
2016,6,7,8,30,812.0,99.0,2.7,23.0,612.0,595.3,461.69
2016,6,7,8,45,826.5,102.0,2.8,24.0,657.5,646.12,497.95
2016,6,7,9,0,841.0,105.0,2.9,25.0,703.0,695.36,531.54
2016,6,7,9,15,852.5,107.5,2.85,25.0,743.5,741.79,562.43
2016,6,7,9,30,864.0,110.0,2.8,25.0,784.0,786.93,591.97
2016,6,7,9,45,872.5,111.5,2.75,25.5,819.5,827.09,616.49
2016,6,7,10,0,881.0,113.0,2.7,26.0,855.0,865.28,639.31
2016,6,7,10,15,886.5,114.5,2.7,26.0,883.0,898.67,660.29
2016,6,7,10,30,892.0,116.0,2.7,26.0,911.0,929.53,679.52
2016,6,7,10,45,893.5,118.0,2.7,26.5,932.0,954.5,693.47
2016,6,7,11,0,895.0,120.0,2.7,27.0,953.0,976.49,705.47
2016,6,7,11,15,897.0,121.0,2.75,27.0,967.5,994.88,717.01
2016,6,7,11,30,899.0,122.0,2.8,27.0,982.0,1010.13,726.65
2016,6,7,11,45,673.0,276.0,2.9,27.5,923.5,958.89,692.43
2016,6,7,12,0,447.0,430.0,3.0,28.0,865.0,891.67,639.98
2016,6,7,12,15,669.5,278.5,3.1,28.0,930.5,964.6,696.99
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,1024.83,736.23
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.5,1018.38,732.88
2016,6,7,13,0,885.0,129.0,3.5,28.0,981.0,1008.74,728.07
2016,6,7,13,15,883.0,128.0,3.55,28.0,967.5,995.44,720.24
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,979.02,710.46
2016,6,7,13,45,875.5,127.0,3.65,28.0,933.5,957.26,697.22
2016,6,7,14,0,870.0,127.0,3.7,28.0,913.0,932.69,682.15
2016,6,7,14,15,606.0,259.0,3.7,28.0,798.5,812.26,600.36
2016,6,7,14,30,342.0,391.0,3.7,28.0,684.0,691.71,510.54
2016,6,7,14,45,597.0,253.0,3.7,28.0,739.5,759.74,566.59
2016,6,7,15,0,852.0,115.0,3.7,28.0,795.0,800.35,597.89
2016,6,7,15,15,841.5,112.5,3.6,27.5,756.0,757.49,569.84
2016,6,7,15,30,831.0,110.0,3.5,27.0,717.0,713.18,540.95
2016,6,7,15,45,818.5,107.0,3.4,27.0,674.0,666.73,508.56
2016,6,7,16,0,806.0,104.0,3.3,27.0,631.0,618.16,472.78
2016,6,7,16,15,788.0,100.5,3.15,26.5,584.0,565.29,433.77
2016,6,7,16,30,770.0,97.0,3.0,26.0,537.0,512.61,393.81
2016,6,7,16,45,752.0,91.5,2.85,26.0,488.0,458.41,350.86
2016,6,7,17,0,734.0,86.0,2.7,26.0,439.0,404.94,307.31
2016,6,7,17,15,703.0,81.5,2.55,25.5,388.0,348.49,261.03
2016,6,7,17,30,672.0,77.0,2.4,25.0,337.0,293.53,214.83
2016,6,7,17,45,634.5,70.5,2.25,24.5,287.0,238.72,168.23
2016,6,7,18,0,597.0,64.0,2.1,24.0,237.0,187.74,124.71
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.0,136.44,83.36
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,92.08,50.44
2016,6,7,18,45,378.0,40.0,1.85,21.5,99.0,50.44,25.1
2016,6,7,19,0,283.0,30.0,1.8,21.0,57.0,23.09,13.03
2016,6,7,19,15,141.5,15.0,1.8,20.5,28.5,11.25,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.0,12.0,1.35,14.5,20.0,11.8,0.0
2016,6,8,5,30,218.0,24.0,1.6,15.0,40.0,18.85,7.03
2016,6,8,5,45,325.0,35.5,1.85,16.0,79.5,32.75,17.72
2016,6,8,6,0,432.0,47.0,2.1,17.0,119.0,70.61,37.65
2016,6,8,6,15,502.5,55.0,2.25,17.5,167.0,112.65,66.68
2016,6,8,6,30,573.0,63.0,2.4,18.0,215.0,162.68,106.3
2016,6,8,6,45,622.0,69.0,2.55,18.5,266.5,213.52,149.82
2016,6,8,7,0,671.0,75.0,2.7,19.0,318.0,269.58,198.42
2016,6,8,7,15,705.0,80.0,2.95,19.0,370.0,324.4,246.74
2016,6,8,7,30,739.0,85.0,3.2,19.0,422.0,383.24,297.56
2016,6,8,7,45,765.5,88.5,3.45,19.5,473.5,438.89,344.34
2016,6,8,8,0,792.0,92.0,3.7,20.0,525.0,496.24,391.18
2016,6,8,8,15,810.5,95.5,3.75,20.0,573.5,550.56,434.86
2016,6,8,8,30,829.0,99.0,3.8,20.0,622.0,605.22,477.65
2016,6,8,8,45,844.0,101.0,3.85,20.5,667.5,655.44,515.17
2016,6,8,9,0,859.0,103.0,3.9,21.0,713.0,705.51,550.96
2016,6,8,9,15,869.5,105.5,3.85,21.0,753.5,751.96,582.8
2016,6,8,9,30,880.0,108.0,3.8,21.0,794.0,796.99,613.22
2016,6,8,9,45,889.5,108.5,3.8,21.5,829.5,837.55,639.13
2016,6,8,10,0,899.0,109.0,3.8,22.0,865.0,876.17,663.38
2016,6,8,10,15,905.0,110.5,3.75,22.0,894.5,910.56,685.51
2016,6,8,10,30,911.0,112.0,3.7,22.0,924.0,942.41,705.77
2016,6,8,10,45,916.0,112.5,3.65,22.5,947.0,969.61,721.39
2016,6,8,11,0,921.0,113.0,3.6,23.0,970.0,993.92,734.99
2016,6,8,11,15,924.5,113.5,3.55,23.0,986.5,1013.75,747.02
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,1030.4,757.0
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,1042.78,763.16
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,1051.85,767.26
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,1055.55,769.1
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,1055.84,768.87
2016,6,8,12,45,940.0,110.0,3.35,24.0,1020.0,1051.69,765.92
2016,6,8,13,0,942.0,108.0,3.3,24.0,1015.0,1044.1,760.88
2016,6,8,13,15,940.0,107.0,3.2,24.0,1001.0,1030.16,751.44
2016,6,8,13,30,938.0,106.0,3.1,24.0,987.0,1012.91,739.98
2016,6,8,13,45,937.5,103.5,3.05,24.0,967.0,992.3,726.85
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,968.48,711.69
2016,6,8,14,15,931.5,99.5,2.95,24.0,919.5,938.06,692.2
2016,6,8,14,30,926.0,98.0,2.9,24.0,892.0,904.9,670.89
2016,6,8,14,45,921.0,95.5,2.85,24.0,858.0,868.58,647.37
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,829.82,622.09
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,785.5,592.8
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,739.53,562.09
2016,6,8,15,45,885.0,86.5,2.65,24.0,700.0,690.93,529.18
2016,6,8,16,0,874.0,84.0,2.6,24.0,656.0,641.22,493.24
2016,6,8,16,15,857.5,81.5,2.45,23.5,607.5,587.42,453.39
2016,6,8,16,30,841.0,79.0,2.3,23.0,559.0,533.53,412.3
2016,6,8,16,45,820.5,75.5,2.2,23.0,508.5,476.86,367.3
2016,6,8,17,0,800.0,72.0,2.1,23.0,458.0,420.37,321.17
2016,6,8,17,15,771.0,68.5,1.95,22.5,405.5,362.22,273.01
2016,6,8,17,30,742.0,65.0,1.8,22.0,353.0,306.39,225.41
2016,6,8,17,45,702.5,60.5,1.7,21.5,301.0,249.3,176.33
2016,6,8,18,0,663.0,56.0,1.6,21.0,249.0,196.2,130.42
2016,6,8,18,15,603.5,50.0,1.5,20.0,199.5,142.69,86.5
2016,6,8,18,30,544.0,44.0,1.4,19.0,150.0,94.32,49.9
2016,6,8,18,45,449.5,36.0,1.35,18.0,106.5,50.54,23.43
2016,6,8,19,0,355.0,28.0,1.3,17.0,63.0,21.13,11.77
2016,6,8,19,15,177.5,14.0,1.3,16.5,31.5,10.3,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,133.0,11.0,1.25,10.5,20.5,10.81,0.0
2016,6,9,5,30,266.0,22.0,1.4,11.0,41.0,16.9,5.94
2016,6,9,5,45,375.5,31.5,1.55,12.0,81.5,29.58,15.0
2016,6,9,6,0,485.0,41.0,1.7,13.0,122.0,68.48,34.63
2016,6,9,6,15,553.0,48.0,1.55,13.5,170.5,112.19,65.12
2016,6,9,6,30,621.0,55.0,1.4,14.0,219.0,163.57,106.47
2016,6,9,6,45,666.5,60.0,1.3,15.0,270.5,216.43,152.04
2016,6,9,7,0,712.0,65.0,1.2,16.0,322.0,272.73,200.79
2016,6,9,7,15,744.0,69.0,1.15,16.5,374.5,327.91,248.72
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,385.89,297.52
2016,6,9,7,45,799.5,76.5,1.05,18.0,478.0,442.05,342.66
2016,6,9,8,0,823.0,80.0,1.0,19.0,529.0,499.55,386.84
2016,6,9,8,15,841.0,82.5,1.0,19.5,578.5,554.13,428.09
2016,6,9,8,30,859.0,85.0,1.0,20.0,628.0,608.6,467.78
2016,6,9,8,45,872.0,87.5,1.05,20.5,673.5,659.76,504.21
2016,6,9,9,0,885.0,90.0,1.1,21.0,719.0,710.15,537.87
2016,6,9,9,15,896.0,92.0,1.05,21.5,760.0,757.53,566.78
2016,6,9,9,30,907.0,94.0,1.0,22.0,801.0,803.48,594.03
2016,6,9,9,45,913.5,96.5,1.0,22.5,836.5,844.59,618.21
2016,6,9,10,0,920.0,99.0,1.0,23.0,872.0,883.5,640.63
2016,6,9,10,15,926.0,100.0,1.1,23.0,902.0,918.04,662.88
2016,6,9,10,30,932.0,101.0,1.2,23.0,932.0,949.99,683.48
2016,6,9,10,45,936.0,102.0,1.3,23.5,955.0,977.31,699.81
2016,6,9,11,0,940.0,103.0,1.4,24.0,978.0,1001.62,714.27
2016,6,9,11,15,943.0,104.0,1.5,24.0,994.0,1021.84,727.61
2016,6,9,11,30,946.0,105.0,1.6,24.0,1010.0,1038.8,739.03
2016,6,9,11,45,946.5,105.5,1.7,24.0,1018.5,1049.45,746.63
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,1056.67,752.25
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,1058.94,754.21
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,1057.77,754.17
2016,6,9,12,45,946.0,104.5,1.95,24.5,1021.0,1052.14,750.03
2016,6,9,13,0,946.0,103.0,2.0,25.0,1014.0,1043.07,743.87
2016,6,9,13,15,943.0,102.5,2.0,25.0,999.5,1028.66,735.29
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,1010.95,724.75
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.5,988.11,711.03
2016,6,9,14,0,931.0,100.0,2.0,25.0,942.0,962.21,695.41
2016,6,9,14,15,924.5,99.0,1.95,25.0,913.5,931.61,676.2
2016,6,9,14,30,918.0,98.0,1.9,25.0,885.0,898.35,655.26
2016,6,9,14,45,910.5,96.0,1.9,25.0,850.5,860.75,631.89
2016,6,9,15,0,903.0,94.0,1.9,25.0,816.0,820.92,606.85
2016,6,9,15,15,892.5,92.5,1.85,25.0,776.0,777.26,578.56
2016,6,9,15,30,882.0,91.0,1.8,25.0,736.0,732.02,548.92
2016,6,9,15,45,869.0,88.5,1.75,25.0,691.5,682.7,516.11
2016,6,9,16,0,856.0,86.0,1.7,25.0,647.0,632.48,480.38
2016,6,9,16,15,839.0,83.0,1.65,25.0,599.0,578.76,440.85
2016,6,9,16,30,822.0,80.0,1.6,25.0,551.0,525.03,400.2
2016,6,9,16,45,800.0,77.0,1.55,25.0,500.5,468.68,356.42
2016,6,9,17,0,778.0,74.0,1.5,25.0,450.0,413.56,312.24
2016,6,9,17,15,748.5,70.0,1.35,24.5,398.0,355.9,265.22
2016,6,9,17,30,719.0,66.0,1.2,24.0,346.0,300.63,218.84
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.0,244.39,171.27
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,192.31,126.95
2016,6,9,18,15,577.5,51.0,1.0,22.5,195.0,138.83,83.5
2016,6,9,18,30,518.0,45.0,1.0,22.0,146.0,93.2,49.34
2016,6,9,18,45,424.0,36.5,1.0,21.5,103.5,50.32,23.4
2016,6,9,19,0,330.0,28.0,1.0,21.0,61.0,21.05,11.51
2016,6,9,19,15,165.0,14.0,1.0,20.5,30.5,10.26,0.0
2016,6,9,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.0,12.0,1.55,14.5,18.5,11.8,0.0
2016,6,10,5,30,194.0,24.0,1.8,15.0,37.0,18.83,7.07
2016,6,10,5,45,295.5,35.5,2.1,15.5,75.0,32.11,17.66
2016,6,10,6,0,397.0,47.0,2.4,16.0,113.0,67.87,36.85
2016,6,10,6,15,466.0,55.0,2.3,16.5,159.0,107.68,64.42
2016,6,10,6,30,535.0,63.0,2.2,17.0,205.0,155.31,102.15
2016,6,10,6,45,582.0,70.0,2.15,17.5,254.5,204.44,144.18
2016,6,10,7,0,629.0,77.0,2.1,18.0,304.0,258.59,190.99
2016,6,10,7,15,663.5,82.0,2.15,18.5,354.5,311.24,236.69
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,367.05,283.99
2016,6,10,7,45,724.0,91.0,2.25,20.0,454.5,421.72,328.62
2016,6,10,8,0,750.0,95.0,2.3,21.0,504.0,477.14,372.3
2016,6,10,8,15,769.5,98.5,2.2,21.5,552.0,529.9,412.76
2016,6,10,8,30,789.0,102.0,2.1,22.0,600.0,583.17,452.12
2016,6,10,8,45,804.0,105.0,2.05,22.5,644.5,633.25,488.01
2016,6,10,9,0,819.0,108.0,2.0,23.0,689.0,682.9,522.27
2016,6,10,9,15,830.5,110.0,1.85,23.0,729.5,726.85,550.38
2016,6,10,9,30,842.0,112.0,1.7,23.0,770.0,770.65,577.72
2016,6,10,9,45,856.5,111.0,1.6,23.5,806.0,812.41,602.31
2016,6,10,10,0,871.0,110.0,1.5,24.0,842.0,852.68,625.3
2016,6,10,10,15,877.5,111.5,1.35,24.5,871.5,886.69,642.99
2016,6,10,10,30,884.0,113.0,1.2,25.0,901.0,918.29,658.59
2016,6,10,10,45,889.5,113.5,1.05,25.5,924.0,945.35,670.79
2016,6,10,11,0,895.0,114.0,0.9,26.0,947.0,969.64,680.82
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.0,989.09,688.84
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,1005.45,694.74
2016,6,10,11,45,905.5,114.0,0.5,26.0,988.0,1017.14,698.87
2016,6,10,12,0,909.0,113.0,0.4,26.0,997.0,1025.61,701.15
2016,6,10,12,15,909.5,113.0,0.35,26.0,998.5,1028.82,701.64
2016,6,10,12,30,910.0,113.0,0.3,26.0,1000.0,1028.72,700.4
2016,6,10,12,45,911.0,111.5,0.25,26.5,994.5,1024.31,695.47
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,1016.57,688.84
2016,6,10,13,15,909.5,109.5,0.25,27.0,975.5,1003.1,682.46
2016,6,10,13,30,907.0,109.0,0.3,27.0,962.0,986.44,674.37
2016,6,10,13,45,904.0,107.5,0.35,27.0,941.5,965.18,663.62
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,940.92,651.1
2016,6,10,14,15,895.5,104.5,0.4,27.0,894.0,911.52,634.38
2016,6,10,14,30,890.0,103.0,0.4,27.0,867.0,879.51,616.02
2016,6,10,14,45,882.0,102.0,0.4,27.0,833.5,843.44,595.03
2016,6,10,15,0,874.0,101.0,0.4,27.0,800.0,805.25,572.54
2016,6,10,15,15,863.5,99.0,0.4,27.0,761.0,762.22,546.69
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,717.67,519.52
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.5,669.1,489.94
2016,6,10,16,0,824.0,93.0,0.5,27.0,635.0,619.82,457.17
2016,6,10,16,15,806.0,90.5,0.55,27.0,587.5,567.71,421.23
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,515.28,383.75
2016,6,10,16,45,763.0,85.0,0.7,27.0,489.5,459.35,342.69
2016,6,10,17,0,738.0,82.0,0.8,27.0,439.0,404.82,300.97
2016,6,10,17,15,706.0,77.5,0.85,26.5,388.0,347.81,256.21
2016,6,10,17,30,674.0,73.0,0.9,26.0,337.0,292.41,211.22
2016,6,10,17,45,627.5,68.5,0.95,25.5,286.0,236.96,165.48
2016,6,10,18,0,581.0,64.0,1.0,25.0,235.0,186.29,123.31
2016,6,10,18,15,520.0,57.0,1.0,24.0,187.5,135.9,83.08
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,92.32,50.79
2016,6,10,18,45,363.0,40.5,1.0,22.5,99.0,51.57,25.84
2016,6,10,19,0,267.0,31.0,1.0,22.0,58.0,23.79,13.73
2016,6,10,19,15,133.5,15.5,1.05,21.5,29.0,11.55,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,77.5,12.0,0.95,18.5,17.5,11.8,0.0
2016,6,11,5,30,155.0,24.0,1.1,19.0,35.0,18.62,6.75
2016,6,11,5,45,249.5,37.0,1.25,19.5,71.0,32.47,18.13
2016,6,11,6,0,344.0,50.0,1.4,20.0,107.0,66.46,36.96
2016,6,11,6,15,412.5,59.5,1.4,20.5,151.5,105.08,63.49
2016,6,11,6,30,481.0,69.0,1.4,21.0,196.0,151.02,99.07
2016,6,11,6,45,530.5,76.5,1.4,21.5,244.5,198.19,138.3
2016,6,11,7,0,580.0,84.0,1.4,22.0,293.0,250.69,182.43
2016,6,11,7,15,616.0,89.5,1.5,22.5,342.5,301.68,225.58
2016,6,11,7,30,652.0,95.0,1.6,23.0,392.0,356.03,270.57
2016,6,11,7,45,679.5,100.0,1.7,24.0,441.5,409.15,313.0
2016,6,11,8,0,707.0,105.0,1.8,25.0,491.0,464.22,355.49
2016,6,11,8,15,728.0,108.5,1.8,25.5,538.5,516.36,394.84
2016,6,11,8,30,749.0,112.0,1.8,26.0,586.0,568.57,432.99
2016,6,11,8,45,766.0,115.0,1.8,27.0,630.0,618.14,467.15
2016,6,11,9,0,783.0,118.0,1.8,28.0,674.0,667.53,500.01
2016,6,11,9,15,795.5,121.0,1.75,28.0,714.0,713.18,529.82
2016,6,11,9,30,808.0,124.0,1.7,28.0,754.0,757.77,558.04
2016,6,11,9,45,817.5,126.0,1.7,28.5,789.0,797.62,581.96
2016,6,11,10,0,827.0,128.0,1.7,29.0,824.0,833.02,602.64
2016,6,11,10,15,834.5,130.0,1.7,29.0,853.0,867.09,623.47
2016,6,11,10,30,842.0,132.0,1.7,29.0,882.0,898.93,642.73
2016,6,11,10,45,846.5,133.5,1.7,29.5,904.5,925.08,656.98
2016,6,11,11,0,851.0,135.0,1.7,30.0,927.0,948.54,669.51
2016,6,11,11,15,854.0,136.0,1.7,30.0,942.5,967.25,680.41
2016,6,11,11,30,857.0,137.0,1.7,30.0,958.0,983.02,689.58
2016,6,11,11,45,858.5,137.5,1.7,30.5,966.5,993.79,694.36
2016,6,11,12,0,860.0,138.0,1.7,31.0,975.0,1001.48,697.36
2016,6,11,12,15,860.0,138.0,1.7,31.0,976.0,1004.07,698.77
2016,6,11,12,30,860.0,138.0,1.7,31.0,977.0,1003.55,698.44
2016,6,11,12,45,864.5,133.5,1.75,31.5,972.0,999.94,695.61
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,993.12,690.94
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,980.22,683.41
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,964.27,674.15
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,942.5,661.9
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,917.95,647.92
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,888.91,630.02
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,857.45,610.58
2016,6,11,14,45,833.0,120.5,1.8,32.0,812.0,821.47,588.64
2016,6,11,15,0,825.0,118.0,1.8,32.0,779.0,783.51,565.23
2016,6,11,15,15,814.0,116.0,1.75,32.0,741.0,741.95,538.83
2016,6,11,15,30,803.0,114.0,1.7,32.0,703.0,700.41,512.21
2016,6,11,15,45,791.0,110.0,1.7,32.0,661.0,653.32,481.19
2016,6,11,16,0,779.0,106.0,1.7,32.0,619.0,605.43,447.94
2016,6,11,16,15,761.0,102.5,1.7,31.5,572.5,553.93,412.05
2016,6,11,16,30,743.0,99.0,1.7,31.0,526.0,502.67,375.12
2016,6,11,16,45,721.0,94.5,1.75,31.0,478.0,448.95,334.63
2016,6,11,17,0,699.0,90.0,1.8,31.0,430.0,395.53,293.08
2016,6,11,17,15,668.0,85.5,1.6,30.0,380.0,340.8,249.94
2016,6,11,17,30,637.0,81.0,1.4,29.0,330.0,288.69,207.64
2016,6,11,17,45,595.0,74.5,1.2,28.5,281.0,234.5,162.91
2016,6,11,18,0,553.0,68.0,1.0,28.0,232.0,184.64,121.59
2016,6,11,18,15,492.5,60.5,1.0,27.0,185.5,135.34,82.78
2016,6,11,18,30,432.0,53.0,1.0,26.0,139.0,92.82,51.6
2016,6,11,18,45,342.5,42.5,1.0,25.5,98.5,52.86,26.95
2016,6,11,19,0,253.0,32.0,1.0,25.0,58.0,24.68,14.28
2016,6,11,19,15,126.5,16.0,1.0,24.5,29.0,12.31,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
