Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,15,87.0,12.0,1.4,19.5,18.5,11.8,0.0
2016,6,12,5,30,174.0,24.0,1.6,20.0,37.0,18.62,6.68
2016,6,12,5,45,281.5,36.0,1.85,21.0,75.0,32.13,17.49
2016,6,12,6,0,389.0,48.0,2.1,22.0,113.0,67.89,36.28
2016,6,12,6,15,458.5,56.5,2.15,22.5,159.0,107.7,63.2
2016,6,12,6,30,528.0,65.0,2.2,23.0,205.0,155.4,100.06
2016,6,12,6,45,581.5,70.5,2.25,23.5,255.5,204.17,140.6
2016,6,12,7,0,635.0,76.0,2.3,24.0,306.0,258.67,186.55
2016,6,12,7,15,669.5,81.5,2.5,24.5,356.5,312.08,232.06
2016,6,12,7,30,704.0,87.0,2.7,25.0,407.0,368.65,279.23
2016,6,12,7,45,732.0,90.0,2.95,26.0,457.5,423.53,323.54
2016,6,12,8,0,760.0,93.0,3.2,27.0,508.0,479.35,367.23
2016,6,12,8,15,779.5,96.5,3.25,27.5,556.5,532.57,408.02
2016,6,12,8,30,799.0,100.0,3.3,28.0,605.0,586.31,447.94
2016,6,12,8,45,814.5,103.0,3.4,28.5,649.5,637.17,484.8
2016,6,12,9,0,830.0,106.0,3.5,29.0,694.0,686.6,519.44
2016,6,12,9,15,841.5,108.0,3.45,29.0,734.5,732.11,549.63
2016,6,12,9,30,853.0,110.0,3.4,29.0,775.0,776.35,578.56
2016,6,12,9,45,857.0,115.0,3.35,29.5,809.5,816.02,602.8
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,853.47,625.19
2016,6,12,10,15,638.0,245.5,3.25,30.0,792.5,815.44,597.08
2016,6,12,10,30,415.0,371.0,3.2,30.0,741.0,756.13,549.74
2016,6,12,10,45,421.5,381.0,3.2,30.5,765.5,783.43,566.89
2016,6,12,11,0,428.0,391.0,3.2,31.0,790.0,809.5,582.46
2016,6,12,11,15,656.5,260.5,3.2,31.0,883.5,909.23,655.16
2016,6,12,11,30,885.0,130.0,3.2,31.0,977.0,1003.36,714.81
2016,6,12,11,45,885.0,131.5,3.2,31.0,985.0,1013.97,720.44
2016,6,12,12,0,885.0,133.0,3.2,31.0,993.0,1021.38,724.85
2016,6,12,12,15,884.5,133.0,3.25,31.0,993.5,1023.6,726.48
2016,6,12,12,30,884.0,133.0,3.3,31.0,994.0,1022.6,726.24
2016,6,12,12,45,879.0,134.5,3.4,31.5,986.5,1015.41,721.1
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,1005.1,714.1
2016,6,12,13,15,869.5,135.0,3.55,32.0,964.0,989.74,705.06
2016,6,12,13,30,865.0,134.0,3.6,32.0,949.0,971.37,694.17
2016,6,12,13,45,857.0,134.0,3.65,32.0,926.5,947.79,679.95
2016,6,12,14,0,849.0,134.0,3.7,32.0,904.0,921.57,664.0
2016,6,12,14,15,840.5,132.5,3.65,32.0,875.5,890.91,644.55
2016,6,12,14,30,832.0,131.0,3.6,32.0,847.0,857.95,623.56
2016,6,12,14,45,814.5,133.0,3.6,32.0,811.0,821.56,600.42
2016,6,12,15,0,797.0,135.0,3.6,32.0,775.0,780.82,574.19
2016,6,12,15,15,784.0,132.5,3.5,31.5,736.0,737.92,546.95
2016,6,12,15,30,771.0,130.0,3.4,31.0,697.0,693.89,518.59
2016,6,12,15,45,748.0,130.0,3.3,31.0,652.5,644.65,483.66
2016,6,12,16,0,725.0,130.0,3.2,31.0,608.0,595.53,447.98
2016,6,12,16,15,704.5,126.0,3.05,30.5,562.0,544.33,410.9
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,493.72,373.27
2016,6,12,16,45,520.0,150.5,2.75,30.0,434.5,404.14,304.86
2016,6,12,17,0,356.0,179.0,2.6,30.0,353.0,330.11,248.07
2016,6,12,17,15,338.5,161.5,2.4,29.5,311.5,286.27,213.99
2016,6,12,17,30,321.0,144.0,2.2,29.0,270.0,244.05,180.38
2016,6,12,17,45,381.5,116.5,2.05,28.5,245.5,215.63,154.91
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,180.19,122.59
2016,6,12,18,15,382.0,77.5,1.8,27.0,176.0,133.26,85.89
2016,6,12,18,30,322.0,66.0,1.7,26.0,131.0,93.02,56.26
2016,6,12,18,45,237.5,51.5,1.65,25.5,92.0,55.58,32.01
2016,6,12,19,0,153.0,37.0,1.6,25.0,53.0,28.55,17.44
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.5,15.69,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,111.5,12.0,1.6,17.0,20.0,11.8,0.0
2016,6,13,5,30,223.0,24.0,1.8,17.0,40.0,18.85,6.94
2016,6,13,5,45,343.0,34.5,2.05,17.5,81.0,31.31,16.67
2016,6,13,6,0,463.0,45.0,2.3,18.0,122.0,69.84,35.98
2016,6,13,6,15,534.0,52.5,2.4,18.5,171.0,112.99,65.38
2016,6,13,6,30,605.0,60.0,2.5,19.0,220.0,164.17,105.7
2016,6,13,6,45,661.5,64.0,2.7,19.5,273.5,216.45,150.12
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,275.9,201.36
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.0,332.15,250.8
2016,6,13,7,30,784.0,77.0,2.9,20.0,433.0,391.34,301.67
2016,6,13,7,45,812.5,79.0,2.95,20.5,486.5,448.64,349.36
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,507.8,396.99
2016,6,13,8,15,858.5,83.5,2.9,21.5,589.5,562.99,439.71
2016,6,13,8,30,876.0,86.0,2.8,22.0,639.0,617.99,480.75
2016,6,13,8,45,892.5,87.0,2.75,22.5,686.0,670.72,518.92
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,722.95,554.24
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,770.26,585.22
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,815.98,614.55
2016,6,13,9,45,937.5,92.0,2.4,23.5,852.0,857.83,639.5
2016,6,13,10,0,947.0,92.0,2.3,24.0,888.0,897.63,662.56
2016,6,13,10,15,952.0,93.5,2.15,24.5,918.0,932.74,681.58
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,965.12,698.36
2016,6,13,10,45,961.0,95.5,1.9,25.5,970.5,992.67,712.24
2016,6,13,11,0,965.0,96.0,1.8,26.0,993.0,1017.14,723.98
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.0,1036.48,733.8
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,1052.46,741.49
2016,6,13,11,45,969.0,97.5,1.55,26.5,1033.0,1063.03,745.18
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,1070.09,746.84
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,1072.62,747.35
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,1071.63,745.87
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.0,1064.66,739.46
2016,6,13,13,0,958.0,102.0,1.3,28.0,1026.0,1054.25,731.19
2016,6,13,13,15,955.0,101.5,1.25,28.0,1011.5,1039.91,722.14
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,1022.23,711.21
2016,6,13,13,45,946.5,100.5,1.15,28.0,975.0,998.93,696.97
2016,6,13,14,0,941.0,100.0,1.1,28.0,953.0,972.59,680.98
2016,6,13,14,15,935.0,98.5,1.05,28.0,925.0,941.88,662.33
2016,6,13,14,30,929.0,97.0,1.0,28.0,897.0,908.44,641.99
2016,6,13,14,45,920.0,96.5,0.95,28.5,862.0,870.95,617.82
2016,6,13,15,0,911.0,96.0,0.9,29.0,827.0,831.29,592.27
2016,6,13,15,15,901.0,94.0,0.85,28.5,787.0,787.39,566.16
2016,6,13,15,30,891.0,92.0,0.8,28.0,747.0,741.82,538.62
2016,6,13,15,45,877.0,90.0,0.8,28.0,702.5,692.08,507.47
2016,6,13,16,0,863.0,88.0,0.8,28.0,658.0,641.5,473.52
2016,6,13,16,15,846.5,85.5,0.75,28.0,609.5,588.36,435.81
2016,6,13,16,30,830.0,83.0,0.7,28.0,561.0,535.12,396.96
2016,6,13,16,45,807.0,80.0,0.7,28.5,510.0,477.95,353.81
2016,6,13,17,0,784.0,77.0,0.7,29.0,459.0,422.07,310.3
2016,6,13,17,15,754.5,73.0,0.6,28.5,407.0,364.08,264.68
2016,6,13,17,30,725.0,69.0,0.5,28.0,355.0,308.45,219.54
2016,6,13,17,45,684.0,64.5,0.45,27.5,303.5,251.79,173.14
2016,6,13,18,0,643.0,60.0,0.4,27.0,252.0,197.97,128.68
2016,6,13,18,15,584.5,53.5,0.4,26.5,202.5,144.88,86.42
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,98.28,51.93
2016,6,13,18,45,434.5,38.5,0.45,25.5,109.5,54.7,25.48
2016,6,13,19,0,343.0,30.0,0.5,25.0,66.0,22.65,12.74
2016,6,13,19,15,171.5,15.0,0.5,24.5,33.0,10.99,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.0,12.0,1.5,16.5,18.5,11.8,0.0
2016,6,14,5,30,178.0,24.0,1.7,17.0,37.0,18.63,6.74
2016,6,14,5,45,283.5,36.0,1.95,17.5,75.0,31.84,17.72
2016,6,14,6,0,389.0,48.0,2.2,18.0,113.0,67.45,36.65
2016,6,14,6,15,459.0,57.0,2.15,18.5,159.0,107.71,64.24
2016,6,14,6,30,529.0,66.0,2.1,19.0,205.0,155.9,101.96
2016,6,14,6,45,582.5,71.5,2.05,19.5,255.5,204.66,143.0
2016,6,14,7,0,636.0,77.0,2.0,20.0,306.0,259.14,189.5
2016,6,14,7,15,671.5,82.5,2.05,20.5,357.5,312.91,235.72
2016,6,14,7,30,707.0,88.0,2.1,21.0,409.0,369.95,283.58
2016,6,14,7,45,736.5,91.0,2.15,22.0,460.5,425.65,328.61
2016,6,14,8,0,766.0,94.0,2.2,23.0,512.0,482.43,372.94
2016,6,14,8,15,786.0,97.5,2.25,23.5,560.5,536.23,414.3
2016,6,14,8,30,806.0,101.0,2.3,24.0,609.0,590.58,454.77
2016,6,14,8,45,823.5,103.0,2.35,25.0,655.0,642.07,491.05
2016,6,14,9,0,841.0,105.0,2.4,26.0,701.0,692.31,525.0
2016,6,14,9,15,852.5,107.5,2.3,26.0,742.0,738.8,555.16
2016,6,14,9,30,864.0,110.0,2.2,26.0,783.0,784.01,583.89
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.0,825.08,608.52
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,864.28,631.47
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.0,898.33,651.97
2016,6,14,10,30,895.0,116.0,2.0,27.0,913.0,929.9,670.71
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.0,956.47,684.75
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,980.17,696.87
2016,6,14,11,15,906.0,118.5,1.85,28.0,974.5,999.42,707.52
2016,6,14,11,30,909.0,119.0,1.8,28.0,990.0,1015.55,716.26
2016,6,14,11,45,909.0,120.0,1.75,28.5,998.0,1026.01,720.13
2016,6,14,12,0,909.0,121.0,1.7,29.0,1006.0,1033.19,722.07
2016,6,14,12,15,909.0,121.0,1.65,29.0,1007.0,1036.07,722.93
2016,6,14,12,30,909.0,121.0,1.6,29.0,1008.0,1035.66,721.92
2016,6,14,12,45,907.5,120.5,1.6,29.5,1001.5,1029.95,717.14
2016,6,14,13,0,906.0,120.0,1.6,30.0,995.0,1020.98,710.54
2016,6,14,13,15,903.0,119.5,1.6,30.0,981.0,1007.3,702.63
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,990.46,692.9
2016,6,14,13,45,893.0,119.5,1.6,30.0,945.5,967.78,679.63
2016,6,14,14,0,886.0,120.0,1.6,30.0,924.0,942.28,664.66
2016,6,14,14,15,879.5,118.5,1.55,30.0,896.0,912.57,646.43
2016,6,14,14,30,873.0,117.0,1.5,30.0,868.0,880.33,626.59
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.0,843.29,604.19
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,804.31,580.36
2016,6,14,15,15,841.5,112.5,1.4,29.5,761.0,760.94,553.52
2016,6,14,15,30,830.0,110.0,1.3,29.0,722.0,716.17,525.44
2016,6,14,15,45,814.5,108.0,1.25,29.0,678.0,668.98,494.39
2016,6,14,16,0,799.0,106.0,1.2,29.0,634.0,619.91,460.04
2016,6,14,16,15,780.5,103.0,1.1,29.0,587.0,567.74,422.34
2016,6,14,16,30,762.0,100.0,1.0,29.0,540.0,515.81,383.9
2016,6,14,16,45,735.5,97.0,0.95,29.0,490.0,460.44,342.26
2016,6,14,17,0,709.0,94.0,0.9,29.0,440.0,405.77,299.99
2016,6,14,17,15,677.5,89.0,0.85,28.5,389.5,349.78,256.16
2016,6,14,17,30,646.0,84.0,0.8,28.0,339.0,296.46,213.12
2016,6,14,17,45,601.5,78.0,0.8,27.5,289.0,241.48,168.37
2016,6,14,18,0,557.0,72.0,0.8,27.0,239.0,191.08,126.96
2016,6,14,18,15,497.0,64.0,0.8,26.0,191.5,141.0,87.43
2016,6,14,18,30,437.0,56.0,0.8,25.0,144.0,97.64,55.35
2016,6,14,18,45,349.5,45.0,0.85,24.0,103.0,56.77,29.71
2016,6,14,19,0,262.0,34.0,0.9,23.0,62.0,26.41,15.97
2016,6,14,19,15,131.0,17.0,0.95,22.5,31.0,13.08,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,4.5,1.5,18.0,4.5,4.42,0.0
2016,6,15,5,30,0.0,9.0,1.6,18.0,9.0,8.67,0.06
2016,6,15,5,45,0.0,22.0,1.7,18.5,22.0,21.23,11.5
2016,6,15,6,0,0.0,35.0,1.8,19.0,35.0,33.8,22.34
2016,6,15,6,15,0.0,52.0,1.65,19.0,52.0,50.06,36.2
2016,6,15,6,30,0.0,69.0,1.5,19.0,69.0,66.26,49.89
2016,6,15,6,45,0.0,87.0,1.4,19.5,87.0,83.51,64.09
2016,6,15,7,0,0.0,105.0,1.3,20.0,105.0,100.85,78.06
2016,6,15,7,15,24.5,141.5,1.15,20.5,152.5,144.18,112.29
2016,6,15,7,30,49.0,178.0,1.0,21.0,200.0,190.61,148.38
2016,6,15,7,45,50.0,199.0,0.85,21.5,224.0,214.56,166.28
2016,6,15,8,0,51.0,220.0,0.7,22.0,248.0,238.64,183.88
2016,6,15,8,15,61.5,246.0,0.55,22.5,283.0,272.92,208.75
2016,6,15,8,30,72.0,272.0,0.4,23.0,318.0,308.26,233.63
2016,6,15,8,45,45.5,261.5,0.3,23.5,292.0,284.88,214.42
2016,6,15,9,0,19.0,251.0,0.2,24.0,266.0,256.78,192.06
2016,6,15,9,15,19.0,262.5,0.35,24.5,277.5,269.03,200.96
2016,6,15,9,30,19.0,274.0,0.5,25.0,289.0,281.24,209.49
2016,6,15,9,45,17.5,274.5,0.7,26.0,289.0,281.41,208.86
2016,6,15,10,0,16.0,275.0,0.9,27.0,289.0,281.4,208.11
2016,6,15,10,15,28.0,326.0,0.95,27.5,350.5,346.67,254.83
2016,6,15,10,30,40.0,377.0,1.0,28.0,412.0,409.75,298.52
2016,6,15,10,45,178.0,411.5,1.05,28.5,576.0,578.85,417.79
2016,6,15,11,0,316.0,446.0,1.1,29.0,740.0,753.89,533.59
2016,6,15,11,15,534.5,324.0,1.05,29.0,831.5,853.66,601.61
2016,6,15,11,30,753.0,202.0,1.0,29.0,923.0,950.52,663.28
2016,6,15,11,45,760.5,199.0,1.0,29.5,933.0,963.08,668.05
2016,6,15,12,0,768.0,196.0,1.0,30.0,943.0,972.94,672.33
2016,6,15,12,15,768.5,196.0,1.0,30.0,944.5,975.99,673.95
2016,6,15,12,30,769.0,196.0,1.0,30.0,946.0,976.18,674.03
2016,6,15,12,45,499.0,340.5,1.05,30.5,826.5,852.65,593.25
2016,6,15,13,0,229.0,485.0,1.1,31.0,707.0,716.87,499.38
2016,6,15,13,15,195.0,481.0,1.15,31.0,668.0,676.4,474.41
2016,6,15,13,30,161.0,477.0,1.2,31.0,629.0,636.01,448.15
2016,6,15,13,45,447.0,338.5,1.25,31.0,747.0,772.65,547.6
2016,6,15,14,0,733.0,200.0,1.3,31.0,865.0,888.09,626.5
2016,6,15,14,15,476.0,310.0,1.35,31.0,737.0,747.1,531.44
2016,6,15,14,30,219.0,420.0,1.4,31.0,609.0,610.6,435.96
2016,6,15,14,45,361.5,356.0,1.5,31.0,653.5,662.09,476.83
2016,6,15,15,0,504.0,292.0,1.6,31.0,698.0,702.96,508.47
2016,6,15,15,15,322.5,319.5,1.6,31.0,575.0,567.56,413.42
2016,6,15,15,30,141.0,347.0,1.6,31.0,452.0,445.81,326.0
2016,6,15,15,45,209.0,318.0,1.6,31.0,462.5,456.66,336.43
2016,6,15,16,0,277.0,289.0,1.6,31.0,473.0,463.41,342.7
2016,6,15,16,15,138.5,198.0,1.55,30.5,290.0,276.56,207.06
2016,6,15,16,30,0.0,107.0,1.5,30.0,107.0,103.52,75.47
2016,6,15,16,45,0.0,101.5,1.45,30.0,101.5,98.16,71.84
2016,6,15,17,0,0.0,96.0,1.4,30.0,96.0,92.8,67.91
2016,6,15,17,15,0.0,85.0,1.3,29.5,85.0,82.17,59.92
2016,6,15,17,30,0.0,74.0,1.2,29.0,74.0,71.55,51.83
2016,6,15,17,45,0.0,62.5,1.15,28.5,62.5,60.4,43.18
2016,6,15,18,0,0.0,51.0,1.1,28.0,51.0,49.27,34.37
2016,6,15,18,15,0.0,40.5,1.0,27.5,40.5,39.11,26.18
2016,6,15,18,30,0.0,30.0,0.9,27.0,30.0,28.95,17.86
2016,6,15,18,45,0.0,21.0,0.8,26.5,21.0,20.26,10.63
2016,6,15,19,0,0.0,12.0,0.7,26.0,12.0,11.57,3.75
2016,6,15,19,15,0.0,6.0,0.7,25.5,6.0,5.78,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,3.0,11.5,1.25,21.0,11.5,11.3,0.0
2016,6,16,5,30,6.0,23.0,1.4,21.0,23.0,21.84,8.46
2016,6,16,5,45,42.0,40.5,1.6,21.5,47.5,36.0,22.72
2016,6,16,6,0,78.0,58.0,1.8,22.0,72.0,57.65,38.74
2016,6,16,6,15,99.5,78.5,1.85,22.5,101.5,84.43,59.47
2016,6,16,6,30,121.0,99.0,1.9,23.0,131.0,113.94,82.91
2016,6,16,6,45,138.5,120.5,2.0,23.5,164.5,146.01,108.82
2016,6,16,7,0,156.0,142.0,2.1,24.0,198.0,180.15,136.34
2016,6,16,7,15,118.5,164.0,2.25,24.5,210.5,197.82,151.56
2016,6,16,7,30,81.0,186.0,2.4,25.0,223.0,210.86,162.23
2016,6,16,7,45,414.0,137.0,2.6,25.5,359.0,322.09,247.84
2016,6,16,8,0,747.0,88.0,2.8,26.0,495.0,465.86,358.33
2016,6,16,8,15,618.5,148.5,2.85,26.5,506.5,492.58,377.66
2016,6,16,8,30,490.0,209.0,2.9,27.0,518.0,504.37,384.78
2016,6,16,8,45,659.0,152.5,2.95,27.5,600.5,583.88,445.11
2016,6,16,9,0,828.0,96.0,3.0,28.0,683.0,673.32,510.65
2016,6,16,9,15,840.5,98.5,3.0,28.5,724.0,720.0,540.54
2016,6,16,9,30,853.0,101.0,3.0,29.0,765.0,765.54,569.38
2016,6,16,9,45,864.0,102.0,3.05,29.5,801.5,806.96,595.22
2016,6,16,10,0,875.0,103.0,3.1,30.0,838.0,846.64,619.61
2016,6,16,10,15,882.5,104.5,3.05,30.0,868.0,881.81,641.4
2016,6,16,10,30,890.0,106.0,3.0,30.0,898.0,914.63,661.49
2016,6,16,10,45,896.0,106.5,3.0,30.5,922.0,942.5,677.25
2016,6,16,11,0,902.0,107.0,3.0,31.0,946.0,967.62,691.15
2016,6,16,11,15,906.0,107.5,2.95,31.0,963.0,987.9,702.95
2016,6,16,11,30,910.0,108.0,2.9,31.0,980.0,1005.1,712.85
2016,6,16,11,45,913.0,108.0,2.9,31.5,990.0,1017.65,718.83
2016,6,16,12,0,916.0,108.0,2.9,32.0,1000.0,1026.94,722.88
2016,6,16,12,15,916.5,108.0,2.85,32.0,1001.5,1030.44,724.44
2016,6,16,12,30,917.0,108.0,2.8,32.0,1003.0,1030.62,724.08
2016,6,16,12,45,917.0,107.5,2.8,32.0,997.5,1026.48,721.61
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,1019.0,717.21
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,1005.28,708.13
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,988.37,697.19
2016,6,16,13,45,906.5,104.5,2.55,32.5,943.5,965.92,681.91
2016,6,16,14,0,902.0,103.0,2.5,33.0,923.0,940.51,664.91
2016,6,16,14,15,895.5,102.0,2.4,33.0,895.0,910.99,646.28
2016,6,16,14,30,889.0,101.0,2.3,33.0,867.0,878.89,626.02
2016,6,16,14,45,879.0,100.0,2.2,33.0,832.5,841.44,602.27
2016,6,16,15,0,869.0,99.0,2.1,33.0,798.0,802.0,577.16
2016,6,16,15,15,858.0,97.0,2.0,32.5,759.0,759.01,550.66
2016,6,16,15,30,847.0,95.0,1.9,32.0,720.0,714.54,522.86
2016,6,16,15,45,830.0,94.5,1.8,32.0,676.0,666.21,491.05
2016,6,16,16,0,813.0,94.0,1.7,32.0,632.0,617.39,456.67
2016,6,16,16,15,795.0,91.0,1.7,32.0,585.0,565.43,419.68
2016,6,16,16,30,777.0,88.0,1.7,32.0,538.0,513.15,381.41
2016,6,16,16,45,747.0,87.0,1.7,32.0,488.0,457.37,339.42
2016,6,16,17,0,717.0,86.0,1.7,32.0,438.0,403.48,297.62
2016,6,16,17,15,686.5,81.5,1.55,31.5,388.0,347.13,253.15
2016,6,16,17,30,656.0,77.0,1.4,31.0,338.0,294.18,210.12
2016,6,16,17,45,607.5,73.0,1.3,30.5,287.5,239.46,165.53
2016,6,16,18,0,559.0,69.0,1.2,30.0,237.0,189.72,124.79
2016,6,16,18,15,500.0,61.5,1.15,29.0,190.5,140.08,85.74
2016,6,16,18,30,441.0,54.0,1.1,28.0,144.0,97.04,54.02
2016,6,16,18,45,353.0,43.5,1.1,27.5,103.0,56.22,28.5
2016,6,16,19,0,265.0,33.0,1.1,27.0,62.0,25.31,14.82
2016,6,16,19,15,132.5,16.5,1.2,26.5,31.0,12.65,0.31
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,98.5,11.5,1.5,21.0,18.0,11.3,0.0
2016,6,17,5,30,197.0,23.0,1.7,21.0,36.0,17.94,5.83
2016,6,17,5,45,301.0,33.5,1.95,21.5,73.5,29.02,15.35
2016,6,17,6,0,405.0,44.0,2.2,22.0,111.0,63.87,32.77
2016,6,17,6,15,473.0,51.5,2.35,22.5,156.0,103.22,59.0
2016,6,17,6,30,541.0,59.0,2.5,23.0,201.0,150.24,95.28
2016,6,17,6,45,589.0,64.5,2.7,23.5,250.0,198.23,135.53
2016,6,17,7,0,637.0,70.0,2.9,24.0,299.0,251.32,180.81
2016,6,17,7,15,670.5,74.5,2.95,24.0,348.5,303.35,225.88
2016,6,17,7,30,704.0,79.0,3.0,24.0,398.0,359.37,273.4
2016,6,17,7,45,383.5,152.0,3.05,24.5,329.0,322.53,248.95
2016,6,17,8,0,63.0,225.0,3.1,25.0,260.0,249.37,191.85
2016,6,17,8,15,429.0,158.5,3.05,25.5,426.0,395.79,307.11
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,573.34,442.08
2016,6,17,8,45,812.5,93.0,3.0,26.5,637.0,622.76,477.3
2016,6,17,9,0,830.0,94.0,3.0,27.0,682.0,672.19,511.64
2016,6,17,9,15,451.0,223.5,3.0,27.0,545.5,558.84,423.89
2016,6,17,9,30,72.0,353.0,3.0,27.0,409.0,403.06,301.33
2016,6,17,9,45,36.5,245.5,3.0,27.5,274.0,270.96,203.17
2016,6,17,10,0,1.0,138.0,3.0,28.0,139.0,134.76,98.96
2016,6,17,10,15,2.0,141.5,3.0,28.0,143.5,139.13,102.38
2016,6,17,10,30,3.0,145.0,3.0,28.0,148.0,143.56,105.66
2016,6,17,10,45,1.5,122.5,3.05,28.0,124.0,120.35,87.76
2016,6,17,11,0,0.0,100.0,3.1,28.0,100.0,97.08,69.79
2016,6,17,11,15,434.5,114.0,3.15,28.0,530.0,542.01,413.61
2016,6,17,11,30,869.0,128.0,3.2,28.0,960.0,984.75,714.57
2016,6,17,11,45,444.0,227.0,3.25,28.0,652.5,681.0,505.27
2016,6,17,12,0,19.0,326.0,3.3,28.0,345.0,338.16,248.86
2016,6,17,12,15,443.0,228.5,3.4,28.0,661.5,686.48,513.34
2016,6,17,12,30,867.0,131.0,3.5,28.0,978.0,1003.55,726.98
2016,6,17,12,45,433.5,110.5,3.65,28.0,534.0,551.08,416.28
2016,6,17,13,0,0.0,90.0,3.8,28.0,90.0,87.42,61.94
2016,6,17,13,15,31.0,264.0,3.95,27.5,293.0,292.01,218.52
2016,6,17,13,30,62.0,438.0,4.1,27.0,496.0,496.01,367.62
2016,6,17,13,45,35.5,320.5,4.25,27.0,354.0,351.26,262.07
2016,6,17,14,0,9.0,203.0,4.4,27.0,212.0,205.92,153.55
2016,6,17,14,15,56.5,309.5,4.5,26.5,359.0,356.77,269.06
2016,6,17,14,30,104.0,416.0,4.6,26.0,506.0,502.53,377.29
2016,6,17,14,45,53.0,282.0,4.7,26.0,327.5,322.32,243.94
2016,6,17,15,0,2.0,148.0,4.8,26.0,149.0,145.21,108.27
2016,6,17,15,15,4.5,174.0,4.8,25.5,177.0,172.3,129.98
2016,6,17,15,30,7.0,200.0,4.8,25.0,205.0,199.16,151.34
2016,6,17,15,45,140.5,245.0,4.8,25.0,338.5,338.39,261.8
2016,6,17,16,0,274.0,290.0,4.8,25.0,472.0,462.87,357.35
2016,6,17,16,15,220.5,273.0,4.7,24.5,412.5,398.36,308.29
2016,6,17,16,30,167.0,256.0,4.6,24.0,353.0,340.75,264.45
2016,6,17,16,45,83.5,193.0,4.55,24.0,241.5,228.11,176.93
2016,6,17,17,0,0.0,130.0,4.5,24.0,130.0,125.46,95.86
2016,6,17,17,15,0.0,115.0,4.35,23.5,115.0,110.9,84.77
2016,6,17,17,30,0.0,100.0,4.2,23.0,100.0,96.38,73.44
2016,6,17,17,45,274.0,85.5,4.05,23.0,168.5,158.2,116.49
2016,6,17,18,0,548.0,71.0,3.9,23.0,237.0,189.69,129.89
2016,6,17,18,15,489.0,63.5,3.6,22.5,190.5,140.62,89.42
2016,6,17,18,30,430.0,56.0,3.3,22.0,144.0,98.14,56.9
2016,6,17,18,45,344.5,45.5,3.05,21.5,103.5,58.01,30.93
2016,6,17,19,0,259.0,35.0,2.8,21.0,63.0,27.12,16.79
2016,6,17,19,15,129.5,17.5,2.65,20.5,31.5,13.44,1.13
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.0,13.0,2.75,16.0,18.0,12.78,0.0
2016,6,18,5,30,152.0,26.0,2.8,16.0,36.0,20.34,7.45
2016,6,18,5,45,257.5,39.0,2.9,16.5,74.0,33.01,19.38
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,67.84,38.27
2016,6,18,6,15,435.0,61.5,3.1,17.5,158.0,107.83,65.69
2016,6,18,6,30,507.0,71.0,3.2,18.0,204.0,155.29,102.78
2016,6,18,6,45,552.5,79.5,3.35,19.0,253.5,203.69,143.69
2016,6,18,7,0,598.0,88.0,3.5,20.0,303.0,256.99,189.29
2016,6,18,7,15,635.0,94.0,3.55,20.5,354.0,309.64,234.73
2016,6,18,7,30,672.0,100.0,3.6,21.0,405.0,365.78,282.19
2016,6,18,7,45,695.5,106.5,3.65,21.5,454.5,419.57,326.82
2016,6,18,8,0,719.0,113.0,3.7,22.0,504.0,474.89,371.34
2016,6,18,8,15,741.0,117.5,3.75,22.5,553.0,528.69,413.45
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,583.64,455.19
2016,6,18,8,45,780.5,125.0,3.85,23.5,647.5,634.25,492.61
2016,6,18,9,0,798.0,128.0,3.9,24.0,693.0,684.72,528.97
2016,6,18,9,15,811.0,131.0,3.95,24.0,734.0,731.49,562.07
2016,6,18,9,30,824.0,134.0,4.0,24.0,775.0,777.22,593.26
2016,6,18,9,45,836.0,135.0,4.05,24.5,811.5,818.84,620.06
2016,6,18,10,0,848.0,136.0,4.1,25.0,848.0,856.01,643.49
2016,6,18,10,15,855.5,138.0,4.1,25.0,878.5,890.92,666.23
2016,6,18,10,30,863.0,140.0,4.1,25.0,909.0,923.55,687.3
2016,6,18,10,45,869.5,140.5,4.15,25.5,932.5,951.31,703.9
2016,6,18,11,0,876.0,141.0,4.2,26.0,956.0,976.41,718.69
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.0,996.79,731.48
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,1014.19,742.37
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,1026.53,748.85
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,1035.72,753.37
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,1039.23,755.48
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,1039.51,755.65
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,1036.61,753.88
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,1030.39,750.06
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,1016.94,741.64
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,1000.35,731.28
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.5,979.59,718.24
2016,6,18,14,0,895.0,124.0,4.3,27.0,938.0,955.75,703.21
2016,6,18,14,15,622.5,255.5,4.25,27.0,814.0,825.94,614.58
2016,6,18,14,30,350.0,387.0,4.2,27.0,690.0,696.06,517.26
2016,6,18,14,45,611.0,250.5,4.2,27.0,753.5,772.08,579.38
2016,6,18,15,0,872.0,114.0,4.2,27.0,817.0,820.41,615.88
2016,6,18,15,15,862.0,112.0,4.15,26.5,778.5,778.12,588.29
2016,6,18,15,30,852.0,110.0,4.1,26.0,740.0,734.25,559.78
2016,6,18,15,45,842.5,105.5,4.1,26.0,697.0,686.87,527.4
2016,6,18,16,0,833.0,101.0,4.1,26.0,654.0,638.91,492.19
2016,6,18,16,15,816.0,98.0,4.0,25.5,607.0,586.13,453.16
2016,6,18,16,30,799.0,95.0,3.9,25.0,560.0,533.36,413.03
2016,6,18,16,45,783.0,89.5,3.8,25.0,511.0,478.87,369.68
2016,6,18,17,0,767.0,84.0,3.7,25.0,462.0,424.82,325.46
2016,6,18,17,15,738.0,80.0,3.45,24.5,410.5,367.88,278.33
2016,6,18,17,30,709.0,76.0,3.2,24.0,359.0,313.24,231.89
2016,6,18,17,45,676.0,69.5,2.95,23.5,308.5,256.38,183.05
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,203.88,137.53
2016,6,18,18,15,586.0,56.5,2.4,22.0,208.5,150.79,93.7
2016,6,18,18,30,529.0,50.0,2.1,21.0,159.0,104.02,57.69
2016,6,18,18,45,441.0,41.5,1.85,20.0,115.5,60.05,29.67
2016,6,18,19,0,353.0,33.0,1.6,19.0,72.0,26.02,16.09
2016,6,18,19,15,176.5,16.5,1.55,18.5,36.0,12.16,0.76
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,119.5,12.0,1.1,13.5,20.0,11.8,0.0
2016,6,19,5,30,239.0,24.0,1.3,14.0,40.0,19.01,6.55
2016,6,19,5,45,354.0,34.0,1.55,15.0,80.5,29.5,19.57
2016,6,19,6,0,469.0,44.0,1.8,16.0,121.0,67.34,34.49
2016,6,19,6,15,539.5,51.0,1.7,16.5,169.0,109.97,63.18
2016,6,19,6,30,610.0,58.0,1.6,17.0,217.0,160.57,102.95
2016,6,19,6,45,657.5,63.0,1.5,18.0,269.0,211.74,146.4
2016,6,19,7,0,705.0,68.0,1.4,19.0,321.0,269.11,195.43
2016,6,19,7,15,738.0,72.5,1.45,19.5,373.5,324.52,243.3
2016,6,19,7,30,771.0,77.0,1.5,20.0,426.0,382.88,292.43
2016,6,19,7,45,793.0,81.0,1.55,21.0,477.0,438.49,337.48
2016,6,19,8,0,815.0,85.0,1.6,22.0,528.0,495.34,381.77
2016,6,19,8,15,833.5,88.0,1.6,22.5,577.5,550.23,423.52
2016,6,19,8,30,852.0,91.0,1.6,23.0,627.0,605.23,463.88
2016,6,19,8,45,864.0,95.0,1.65,23.5,672.5,657.01,500.88
2016,6,19,9,0,876.0,99.0,1.7,24.0,718.0,707.97,535.66
2016,6,19,9,15,886.5,101.0,1.7,24.0,759.5,754.78,566.15
2016,6,19,9,30,897.0,103.0,1.7,24.0,801.0,800.16,595.26
2016,6,19,9,45,906.5,104.0,1.75,24.5,837.5,842.06,620.99
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,882.02,645.13
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,917.25,666.7
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,949.92,686.5
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,977.88,701.84
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,1002.94,715.29
2016,6,19,11,15,941.5,108.5,1.8,26.0,997.0,1022.56,726.73
2016,6,19,11,30,944.0,109.0,1.8,26.0,1013.0,1038.93,736.25
2016,6,19,11,45,945.5,109.0,1.8,26.5,1022.0,1050.49,741.43
2016,6,19,12,0,947.0,109.0,1.8,27.0,1031.0,1058.66,744.64
2016,6,19,12,15,947.0,109.0,1.8,27.0,1032.0,1061.92,746.43
2016,6,19,12,30,947.0,109.0,1.8,27.0,1033.0,1061.73,746.29
2016,6,19,12,45,943.5,110.5,1.8,27.0,1026.0,1056.13,742.97
2016,6,19,13,0,940.0,112.0,1.8,27.0,1019.0,1047.16,737.74
2016,6,19,13,15,937.0,111.0,1.75,27.0,1005.5,1032.82,728.64
2016,6,19,13,30,934.0,110.0,1.7,27.0,992.0,1015.22,717.65
2016,6,19,13,45,926.0,111.5,1.7,27.5,970.0,992.2,702.69
2016,6,19,14,0,918.0,113.0,1.7,28.0,948.0,966.29,686.02
2016,6,19,14,15,912.0,112.0,1.65,27.5,920.0,936.95,669.28
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,904.94,650.75
2016,6,19,14,45,893.5,111.5,1.6,27.0,857.0,866.47,627.26
2016,6,19,15,0,881.0,112.0,1.6,27.0,822.0,826.11,602.37
2016,6,19,15,15,870.0,110.0,1.55,27.0,782.5,782.75,574.72
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,737.86,545.8
2016,6,19,15,45,680.5,163.5,1.45,27.0,647.5,635.49,474.13
2016,6,19,16,0,502.0,219.0,1.4,27.0,552.0,542.56,406.34
2016,6,19,16,15,374.0,233.5,1.3,26.5,471.5,453.39,341.73
2016,6,19,16,30,246.0,248.0,1.2,26.0,391.0,377.99,285.93
2016,6,19,16,45,318.5,211.0,1.2,26.0,379.0,364.32,276.46
2016,6,19,17,0,391.0,174.0,1.2,26.0,367.0,344.11,260.46
2016,6,19,17,15,368.5,160.0,1.1,25.5,325.5,299.44,225.52
2016,6,19,17,30,346.0,146.0,1.0,25.0,284.0,256.45,191.31
2016,6,19,17,45,326.5,127.0,0.95,24.5,243.0,212.56,155.84
2016,6,19,18,0,307.0,108.0,0.9,24.0,202.0,170.77,121.62
2016,6,19,18,15,275.5,90.5,0.85,23.0,162.5,130.51,89.4
2016,6,19,18,30,244.0,73.0,0.8,22.0,123.0,93.88,60.99
2016,6,19,18,45,193.5,56.0,0.8,21.5,88.5,60.3,37.34
2016,6,19,19,0,143.0,39.0,0.8,21.0,54.0,32.6,21.41
2016,6,19,19,15,71.5,19.5,0.8,20.5,27.0,16.52,3.24
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,100.0,12.0,1.05,14.5,18.5,11.8,0.0
2016,6,20,5,30,200.0,24.0,1.2,15.0,37.0,19.05,6.33
2016,6,20,5,45,310.5,35.0,1.4,16.0,76.0,29.82,19.73
2016,6,20,6,0,421.0,46.0,1.6,17.0,115.0,65.81,34.8
2016,6,20,6,15,492.0,54.0,1.6,17.5,161.5,106.71,62.27
2016,6,20,6,30,563.0,62.0,1.6,18.0,208.0,155.64,100.42
2016,6,20,6,45,613.0,67.5,1.6,19.0,259.0,205.22,142.13
2016,6,20,7,0,663.0,73.0,1.6,20.0,310.0,260.15,188.84
2016,6,20,7,15,697.5,77.5,1.65,21.0,361.5,313.91,234.68
2016,6,20,7,30,732.0,82.0,1.7,22.0,413.0,371.79,282.57
2016,6,20,7,45,760.0,85.0,1.8,23.0,464.5,427.05,327.2
2016,6,20,8,0,788.0,88.0,1.9,24.0,516.0,484.22,371.74
2016,6,20,8,15,807.0,91.5,1.8,24.5,565.0,538.55,412.65
2016,6,20,8,30,826.0,95.0,1.7,25.0,614.0,593.31,452.26
2016,6,20,8,45,842.5,96.5,1.6,25.5,660.0,644.04,487.54
2016,6,20,9,0,859.0,98.0,1.5,26.0,706.0,694.68,520.94
2016,6,20,9,15,870.5,100.0,1.4,26.0,747.0,741.53,550.27
2016,6,20,9,30,882.0,102.0,1.3,26.0,788.0,787.07,578.05
2016,6,20,9,45,894.5,101.5,1.2,26.5,825.0,829.37,601.86
2016,6,20,10,0,907.0,101.0,1.1,27.0,862.0,869.96,623.91
2016,6,20,10,15,913.0,102.5,0.95,27.5,892.0,904.95,641.0
2016,6,20,10,30,919.0,104.0,0.8,28.0,922.0,937.41,655.88
2016,6,20,10,45,924.0,104.5,0.7,28.5,945.5,965.23,668.36
2016,6,20,11,0,929.0,105.0,0.6,29.0,969.0,990.16,678.81
2016,6,20,11,15,931.5,106.0,0.5,29.0,985.0,1010.16,687.5
2016,6,20,11,30,934.0,107.0,0.4,29.0,1001.0,1026.95,694.27
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.0,1038.45,697.8
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,1046.6,699.54
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,1049.87,700.04
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,1049.73,698.84
2016,6,20,12,45,934.0,108.0,0.2,30.0,1015.5,1044.21,695.81
2016,6,20,13,0,932.0,108.0,0.2,30.0,1009.0,1035.33,691.04
2016,6,20,13,15,929.0,107.5,0.15,30.0,995.0,1021.64,682.68
2016,6,20,13,30,926.0,107.0,0.1,30.0,981.0,1004.69,672.73
2016,6,20,13,45,920.0,107.5,0.1,30.5,960.0,982.75,659.5
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,957.86,644.67
2016,6,20,14,15,907.5,106.5,0.1,31.0,911.0,927.7,628.07
2016,6,20,14,30,901.0,105.0,0.1,31.0,883.0,894.92,609.88
2016,6,20,14,45,891.5,104.5,0.1,31.0,849.0,858.17,589.18
2016,6,20,15,0,882.0,104.0,0.1,31.0,815.0,819.34,567.04
2016,6,20,15,15,871.0,102.0,0.15,30.5,775.5,775.98,543.55
2016,6,20,15,30,860.0,100.0,0.2,30.0,736.0,731.09,518.67
2016,6,20,15,45,843.5,98.5,0.25,30.0,691.5,681.63,489.24
2016,6,20,16,0,827.0,97.0,0.3,30.0,647.0,631.58,457.03
2016,6,20,16,15,808.5,94.5,0.35,30.0,599.5,579.28,421.94
2016,6,20,16,30,790.0,92.0,0.4,30.0,552.0,526.59,385.33
2016,6,20,16,45,759.0,91.0,0.5,30.0,500.5,469.63,344.68
2016,6,20,17,0,728.0,90.0,0.6,30.0,449.0,414.62,303.8
2016,6,20,17,15,696.5,85.5,0.6,29.5,398.0,357.22,259.73
2016,6,20,17,30,665.0,81.0,0.6,29.0,347.0,303.31,216.84
2016,6,20,17,45,614.5,77.0,0.65,28.5,296.0,247.37,171.96
2016,6,20,18,0,564.0,73.0,0.7,28.0,245.0,196.63,130.74
2016,6,20,18,15,504.0,65.0,0.7,27.0,197.0,145.87,90.75
2016,6,20,18,30,444.0,57.0,0.7,26.0,149.0,101.81,58.01
2016,6,20,18,45,350.0,47.0,0.75,25.5,107.0,60.67,32.05
2016,6,20,19,0,256.0,37.0,0.8,25.0,65.0,29.51,18.5
2016,6,20,19,15,128.0,18.5,0.85,24.5,32.5,14.23,2.06
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,21.0,11.5,1.55,19.0,12.5,11.3,0.0
2016,6,21,5,30,42.0,23.0,1.7,19.0,25.0,20.48,6.78
2016,6,21,5,45,91.5,40.0,1.9,19.5,52.5,33.88,22.76
2016,6,21,6,0,141.0,57.0,2.1,20.0,80.0,58.89,38.04
2016,6,21,6,15,170.5,76.0,2.1,20.5,113.5,89.05,60.73
2016,6,21,6,30,200.0,95.0,2.1,21.0,147.0,122.76,87.48
2016,6,21,6,45,222.5,114.0,2.15,21.5,183.5,158.3,116.67
2016,6,21,7,0,245.0,133.0,2.2,22.0,220.0,196.39,148.04
2016,6,21,7,15,279.0,151.0,2.3,22.5,265.0,239.92,183.31
2016,6,21,7,30,313.0,169.0,2.4,23.0,310.0,287.0,221.01
2016,6,21,7,45,259.0,200.5,2.55,24.0,326.5,310.98,240.1
2016,6,21,8,0,205.0,232.0,2.7,25.0,343.0,327.97,252.58
2016,6,21,8,15,223.0,253.5,2.75,25.5,384.5,370.16,284.21
2016,6,21,8,30,241.0,275.0,2.8,26.0,426.0,415.71,317.64
2016,6,21,8,45,255.0,295.5,2.85,27.0,466.0,457.47,346.91
2016,6,21,9,0,269.0,316.0,2.9,28.0,506.0,500.02,376.1
2016,6,21,9,15,356.0,306.5,2.9,28.0,573.5,567.02,425.4
2016,6,21,9,30,443.0,297.0,2.9,28.0,641.0,643.33,480.28
2016,6,21,9,45,354.0,346.5,2.9,28.5,629.5,634.79,470.03
2016,6,21,10,0,265.0,396.0,2.9,29.0,618.0,622.38,457.29
2016,6,21,10,15,299.0,402.5,2.95,29.0,661.5,668.06,489.35
2016,6,21,10,30,333.0,409.0,3.0,29.0,705.0,714.74,521.44
2016,6,21,10,45,265.5,437.5,3.05,29.5,677.5,690.11,501.03
2016,6,21,11,0,198.0,466.0,3.1,30.0,650.0,656.76,475.11
2016,6,21,11,15,219.0,471.5,3.25,30.0,679.0,686.89,496.58
2016,6,21,11,30,240.0,477.0,3.4,30.0,708.0,716.85,517.49
2016,6,21,11,45,553.5,304.5,3.6,30.5,842.0,866.67,628.11
2016,6,21,12,0,867.0,132.0,3.8,31.0,976.0,1001.66,717.66
2016,6,21,12,15,611.5,289.0,3.85,31.0,885.0,916.03,659.82
2016,6,21,12,30,356.0,446.0,3.9,31.0,794.0,813.23,583.64
2016,6,21,12,45,420.5,429.0,3.95,31.5,837.5,862.85,617.95
2016,6,21,13,0,485.0,412.0,4.0,32.0,881.0,906.28,646.92
2016,6,21,13,15,662.5,278.0,3.9,32.0,909.0,940.51,675.51
2016,6,21,13,30,840.0,144.0,3.8,32.0,937.0,958.87,687.61
2016,6,21,13,45,833.5,143.5,3.7,32.0,916.5,937.06,673.27
2016,6,21,14,0,827.0,143.0,3.6,32.0,896.0,912.61,657.54
2016,6,21,14,15,627.0,246.5,3.6,32.0,807.5,821.83,597.43
2016,6,21,14,30,427.0,350.0,3.6,32.0,719.0,730.5,530.83
2016,6,21,14,45,365.5,359.0,3.65,32.0,666.0,669.55,488.98
2016,6,21,15,0,304.0,368.0,3.7,32.0,613.0,615.14,450.77
2016,6,21,15,15,190.5,350.5,3.7,32.0,502.0,494.66,364.62
2016,6,21,15,30,77.0,333.0,3.7,32.0,391.0,383.01,282.81
2016,6,21,15,45,58.0,300.0,3.7,32.0,342.0,333.5,247.29
2016,6,21,16,0,39.0,267.0,3.7,32.0,293.0,285.7,212.37
2016,6,21,16,15,28.0,235.0,3.6,31.5,253.0,245.48,183.2
2016,6,21,16,30,17.0,203.0,3.5,31.0,213.0,205.49,153.74
2016,6,21,16,45,9.5,177.0,3.45,31.0,182.5,175.56,131.33
2016,6,21,17,0,2.0,151.0,3.4,31.0,152.0,146.48,109.37
2016,6,21,17,15,5.5,143.5,3.15,30.0,145.5,140.24,105.31
2016,6,21,17,30,9.0,136.0,2.9,29.0,139.0,133.54,100.71
2016,6,21,17,45,4.5,117.5,2.7,28.5,119.0,113.79,85.59
2016,6,21,18,0,0.0,99.0,2.5,28.0,99.0,94.61,70.73
2016,6,21,18,15,0.0,80.0,2.6,27.5,80.0,76.33,56.17
2016,6,21,18,30,0.0,61.0,2.7,27.0,61.0,58.2,41.42
2016,6,21,18,45,0.0,44.0,2.8,26.5,44.0,42.06,28.06
2016,6,21,19,0,0.0,27.0,2.9,26.0,27.0,26.07,15.61
2016,6,21,19,15,0.0,13.5,2.95,25.5,13.5,13.02,1.5
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
