Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.0,11.5,1.15,20.5,16.5,11.3,0.0
2016,6,22,5,30,144.0,23.0,1.3,21.0,33.0,17.89,4.88
2016,6,22,5,45,248.0,36.0,1.5,21.5,69.5,29.44,18.85
2016,6,22,6,0,352.0,49.0,1.7,22.0,106.0,63.7,34.78
2016,6,22,6,15,423.0,58.5,1.75,22.5,151.0,102.02,60.14
2016,6,22,6,30,494.0,68.0,1.8,23.0,196.0,148.41,95.41
2016,6,22,6,45,502.0,80.5,1.85,24.0,235.0,191.19,132.01
2016,6,22,7,0,510.0,93.0,1.9,25.0,274.0,234.75,169.43
2016,6,22,7,15,597.5,91.0,1.95,25.5,335.5,291.88,215.72
2016,6,22,7,30,685.0,89.0,2.0,26.0,397.0,357.96,268.72
2016,6,22,7,45,716.5,91.5,2.15,26.5,448.0,412.83,313.09
2016,6,22,8,0,748.0,94.0,2.3,27.0,499.0,469.02,357.32
2016,6,22,8,15,768.5,97.5,2.2,27.5,547.0,522.21,397.34
2016,6,22,8,30,789.0,101.0,2.1,28.0,595.0,576.05,436.37
2016,6,22,8,45,808.0,102.0,2.05,28.5,641.0,626.78,472.11
2016,6,22,9,0,827.0,103.0,2.0,29.0,687.0,676.54,505.93
2016,6,22,9,15,643.0,196.5,1.8,29.5,667.0,672.61,496.74
2016,6,22,9,30,459.0,290.0,1.6,30.0,647.0,648.53,473.39
2016,6,22,9,45,464.0,305.5,1.45,30.5,681.0,686.29,496.39
2016,6,22,10,0,469.0,321.0,1.3,31.0,715.0,723.06,517.43
2016,6,22,10,15,662.0,226.0,1.25,31.0,803.0,814.09,580.58
2016,6,22,10,30,855.0,131.0,1.2,31.0,891.0,906.11,636.53
2016,6,22,10,45,856.0,134.5,1.2,31.5,912.5,931.72,649.25
2016,6,22,11,0,857.0,138.0,1.2,32.0,934.0,954.46,660.91
2016,6,22,11,15,858.5,139.0,1.55,32.0,948.5,972.27,676.06
2016,6,22,11,30,860.0,140.0,1.9,32.0,963.0,987.08,688.98
2016,6,22,11,45,579.0,306.0,2.25,32.0,862.5,893.46,630.97
2016,6,22,12,0,298.0,472.0,2.6,32.0,762.0,780.17,551.32
2016,6,22,12,15,297.5,473.0,2.45,31.5,763.5,782.0,553.49
2016,6,22,12,30,297.0,474.0,2.3,31.0,765.0,782.5,553.93
2016,6,22,12,45,557.5,320.5,2.2,31.0,861.5,891.14,632.58
2016,6,22,13,0,818.0,167.0,2.1,31.0,958.0,987.07,694.56
2016,6,22,13,15,467.0,318.5,2.05,31.0,769.0,789.29,562.67
2016,6,22,13,30,116.0,470.0,2.0,31.0,580.0,585.82,417.39
2016,6,22,13,45,142.5,462.5,1.95,31.0,594.5,600.52,429.64
2016,6,22,14,0,169.0,455.0,1.9,31.0,609.0,613.59,439.31
2016,6,22,14,15,207.5,435.5,1.85,31.0,619.5,623.6,447.42
2016,6,22,14,30,246.0,416.0,1.8,31.0,630.0,634.95,456.31
2016,6,22,14,45,190.5,402.5,1.75,31.5,564.0,562.05,405.1
2016,6,22,15,0,135.0,389.0,1.7,32.0,498.0,496.25,358.63
2016,6,22,15,15,240.5,353.0,1.65,32.0,535.5,538.95,391.61
2016,6,22,15,30,346.0,317.0,1.6,32.0,573.0,569.54,414.92
2016,6,22,15,45,338.0,298.0,1.6,32.0,536.0,529.37,387.37
2016,6,22,16,0,330.0,279.0,1.6,32.0,499.0,489.15,359.81
2016,6,22,16,15,265.5,267.0,1.6,31.5,436.0,422.11,312.56
2016,6,22,16,30,201.0,255.0,1.6,31.0,373.0,359.11,267.44
2016,6,22,16,45,199.5,231.0,1.6,31.0,339.0,323.86,241.89
2016,6,22,17,0,198.0,207.0,1.6,31.0,305.0,288.58,215.61
2016,6,22,17,15,378.5,154.5,1.45,30.5,316.0,299.01,221.67
2016,6,22,17,30,559.0,102.0,1.3,30.0,327.0,288.82,208.97
2016,6,22,17,45,520.0,93.0,1.2,29.5,279.0,236.97,166.79
2016,6,22,18,0,481.0,84.0,1.1,29.0,231.0,189.16,127.76
2016,6,22,18,15,422.0,74.0,1.0,28.5,185.5,140.51,89.49
2016,6,22,18,30,363.0,64.0,0.9,28.0,140.0,99.09,58.7
2016,6,22,18,45,278.5,51.5,0.8,27.5,100.5,60.49,33.73
2016,6,22,19,0,194.0,39.0,0.7,27.0,61.0,31.29,19.79
2016,6,22,19,15,97.0,23.5,0.7,26.5,34.5,19.72,5.33
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,7.86,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,6.5,11.0,1.95,23.0,11.0,10.81,0.0
2016,6,23,5,30,13.0,22.0,2.1,23.0,22.0,20.55,6.02
2016,6,23,5,45,58.0,41.0,2.25,23.0,49.5,35.88,23.97
2016,6,23,6,0,103.0,60.0,2.4,23.0,77.0,60.09,39.79
2016,6,23,6,15,138.5,80.5,2.45,23.5,111.5,89.88,61.99
2016,6,23,6,30,174.0,101.0,2.5,24.0,146.0,123.25,87.88
2016,6,23,6,45,215.0,116.0,2.55,24.5,184.0,157.98,115.31
2016,6,23,7,0,256.0,131.0,2.6,25.0,222.0,197.19,146.72
2016,6,23,7,15,307.5,145.5,2.75,25.5,272.0,243.88,183.96
2016,6,23,7,30,359.0,160.0,2.9,26.0,322.0,295.96,225.26
2016,6,23,7,45,377.5,178.0,3.1,26.5,366.5,342.97,262.4
2016,6,23,8,0,396.0,196.0,3.3,27.0,411.0,390.75,299.35
2016,6,23,8,15,303.0,237.5,3.4,27.5,410.5,399.75,305.42
2016,6,23,8,30,210.0,279.0,3.5,28.0,410.0,398.82,303.06
2016,6,23,8,45,238.0,297.5,3.65,28.5,456.5,445.88,337.48
2016,6,23,9,0,266.0,316.0,3.8,29.0,503.0,497.59,374.55
2016,6,23,9,15,270.0,336.0,3.8,29.5,536.0,532.85,398.51
2016,6,23,9,30,274.0,356.0,3.8,30.0,569.0,567.8,421.89
2016,6,23,9,45,329.5,355.5,3.85,30.5,623.5,623.58,461.07
2016,6,23,10,0,385.0,355.0,3.9,31.0,678.0,682.26,501.54
2016,6,23,10,15,330.0,390.0,3.9,31.0,674.0,682.37,499.04
2016,6,23,10,30,275.0,425.0,3.9,31.0,670.0,678.26,493.85
2016,6,23,10,45,231.5,445.5,3.95,31.0,656.0,661.97,481.07
2016,6,23,11,0,188.0,466.0,4.0,31.0,642.0,647.18,469.25
2016,6,23,11,15,185.5,475.5,3.95,31.0,651.0,658.5,476.46
2016,6,23,11,30,183.0,485.0,3.9,31.0,660.0,669.0,482.99
2016,6,23,11,45,197.5,488.5,3.85,31.5,679.5,689.46,495.92
2016,6,23,12,0,212.0,492.0,3.8,32.0,699.0,709.31,508.3
2016,6,23,12,15,252.5,484.0,3.7,32.0,730.5,748.06,534.97
2016,6,23,12,30,293.0,476.0,3.6,32.0,762.0,780.55,557.21
2016,6,23,12,45,226.0,483.5,3.55,32.0,703.5,714.7,511.12
2016,6,23,13,0,159.0,491.0,3.5,32.0,645.0,653.85,468.3
2016,6,23,13,15,176.0,483.5,3.4,32.0,652.0,660.65,473.74
2016,6,23,13,30,193.0,476.0,3.3,32.0,659.0,666.28,478.02
2016,6,23,13,45,145.5,459.5,3.2,32.0,596.0,600.41,432.01
2016,6,23,14,0,98.0,443.0,3.1,32.0,533.0,531.12,383.46
2016,6,23,14,15,150.5,433.5,3.0,31.5,566.5,570.34,413.52
2016,6,23,14,30,203.0,424.0,2.9,31.0,600.0,601.49,437.32
2016,6,23,14,45,160.5,405.0,2.8,31.0,541.0,539.4,393.41
2016,6,23,15,0,118.0,386.0,2.7,31.0,482.0,479.64,351.09
2016,6,23,15,15,180.5,364.0,2.55,31.0,502.0,500.55,368.05
2016,6,23,15,30,243.0,342.0,2.4,31.0,522.0,519.13,382.55
2016,6,23,15,45,428.0,262.5,2.3,31.0,556.5,559.41,414.95
2016,6,23,16,0,613.0,183.0,2.2,31.0,591.0,581.51,433.15
2016,6,23,16,15,387.5,220.5,2.0,30.5,472.0,452.03,337.92
2016,6,23,16,30,162.0,258.0,1.8,30.0,353.0,340.75,254.97
2016,6,23,16,45,93.5,220.0,1.65,30.0,274.0,259.45,194.72
2016,6,23,17,0,25.0,182.0,1.5,30.0,195.0,186.4,139.76
2016,6,23,17,15,12.5,128.5,1.3,29.5,135.0,128.72,96.08
2016,6,23,17,30,0.0,75.0,1.1,29.0,75.0,72.52,52.51
2016,6,23,17,45,0.0,64.0,0.95,28.5,64.0,61.86,44.32
2016,6,23,18,0,0.0,53.0,0.8,28.0,53.0,51.2,35.93
2016,6,23,18,15,0.0,42.0,0.8,27.5,42.0,40.56,27.37
2016,6,23,18,30,0.0,31.0,0.8,27.0,31.0,29.92,18.67
2016,6,23,18,45,0.0,22.0,0.8,27.0,22.0,21.22,11.4
2016,6,23,19,0,0.0,13.0,0.8,27.0,13.0,12.53,4.58
2016,6,23,19,15,0.0,7.0,0.8,26.5,7.0,6.75,0.0
2016,6,23,19,30,0.0,1.0,0.8,26.0,1.0,0.98,0.0
2016,6,23,19,45,0.0,0.5,0.8,26.0,0.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,9.0,1.85,22.0,9.0,8.85,0.0
2016,6,24,5,30,0.0,18.0,1.9,22.0,18.0,17.38,3.95
2016,6,24,5,45,22.0,37.5,2.0,22.5,41.0,34.39,22.76
2016,6,24,6,0,44.0,57.0,2.1,23.0,64.0,55.15,37.7
2016,6,24,6,15,64.5,78.0,2.1,23.0,92.5,79.95,57.15
2016,6,24,6,30,85.0,99.0,2.1,23.0,121.0,106.73,78.48
2016,6,24,6,45,106.5,119.5,2.15,23.0,153.0,136.71,102.58
2016,6,24,7,0,128.0,140.0,2.2,23.0,185.0,169.19,128.79
2016,6,24,7,15,270.5,144.5,2.25,23.5,260.0,230.15,175.06
2016,6,24,7,30,413.0,149.0,2.3,24.0,335.0,307.07,234.67
2016,6,24,7,45,518.0,140.5,2.35,24.5,401.5,369.12,283.35
2016,6,24,8,0,623.0,132.0,2.4,25.0,468.0,442.5,340.2
2016,6,24,8,15,468.5,196.0,2.4,25.0,462.5,451.71,347.02
2016,6,24,8,30,314.0,260.0,2.4,25.0,457.0,444.1,339.86
2016,6,24,8,45,363.0,267.5,2.4,25.5,511.5,498.98,380.16
2016,6,24,9,0,412.0,275.0,2.4,26.0,566.0,560.14,423.8
2016,6,24,9,15,444.0,279.0,2.3,26.0,609.0,606.46,456.35
2016,6,24,9,30,476.0,283.0,2.2,26.0,652.0,654.21,489.33
2016,6,24,9,45,408.5,329.0,2.15,26.5,656.0,664.1,492.15
2016,6,24,10,0,341.0,375.0,2.1,27.0,660.0,665.02,488.89
2016,6,24,10,15,410.5,364.0,2.05,27.0,720.0,730.02,533.97
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,794.71,577.52
2016,6,24,10,45,312.0,409.5,1.95,27.5,690.0,704.79,510.54
2016,6,24,11,0,144.0,466.0,1.9,28.0,600.0,605.48,437.11
2016,6,24,11,15,243.5,454.5,1.85,28.0,685.5,698.2,502.81
2016,6,24,11,30,343.0,443.0,1.8,28.0,771.0,788.41,563.72
2016,6,24,11,45,362.0,437.0,1.75,28.0,786.5,805.55,574.02
2016,6,24,12,0,381.0,431.0,1.7,28.0,802.0,821.53,584.19
2016,6,24,12,15,377.0,434.0,1.7,28.0,801.5,822.21,584.25
2016,6,24,12,30,373.0,437.0,1.7,28.0,801.0,821.27,583.47
2016,6,24,12,45,397.0,427.0,1.7,28.5,812.5,833.54,591.05
2016,6,24,13,0,421.0,417.0,1.7,29.0,824.0,848.12,599.85
2016,6,24,13,15,450.5,406.5,1.7,29.0,837.0,861.33,609.18
2016,6,24,13,30,480.0,396.0,1.7,29.0,850.0,872.02,616.93
2016,6,24,13,45,453.5,386.5,1.7,29.5,808.0,827.83,587.39
2016,6,24,14,0,427.0,377.0,1.7,30.0,766.0,783.0,557.76
2016,6,24,14,15,276.0,400.0,1.65,30.0,648.5,654.34,469.68
2016,6,24,14,30,125.0,423.0,1.6,30.0,531.0,532.48,383.97
2016,6,24,14,45,448.0,284.5,1.6,30.0,649.5,669.38,488.2
2016,6,24,15,0,771.0,146.0,1.6,30.0,768.0,775.89,564.26
2016,6,24,15,15,759.0,143.0,1.6,30.0,731.0,734.51,536.83
2016,6,24,15,30,747.0,140.0,1.6,30.0,694.0,691.96,509.65
2016,6,24,15,45,480.0,221.0,1.6,30.0,569.0,554.79,410.84
2016,6,24,16,0,213.0,302.0,1.6,30.0,444.0,434.42,321.76
2016,6,24,16,15,106.5,156.0,1.5,30.0,227.0,217.32,163.17
2016,6,24,16,30,0.0,10.0,1.4,30.0,10.0,9.66,2.01
2016,6,24,16,45,338.5,53.5,1.35,30.0,221.0,223.51,171.03
2016,6,24,17,0,677.0,97.0,1.3,30.0,432.0,399.91,298.17
2016,6,24,17,15,645.5,92.0,1.2,29.5,383.0,345.48,254.0
2016,6,24,17,30,614.0,87.0,1.1,29.0,334.0,293.73,212.17
2016,6,24,17,45,581.5,78.5,1.0,29.0,286.5,241.2,168.67
2016,6,24,18,0,549.0,70.0,0.9,29.0,239.0,191.95,127.57
2016,6,24,18,15,491.5,62.5,0.8,28.5,192.5,142.78,88.45
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,100.0,56.46
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,59.54,30.47
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,28.05,17.2
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,16.66,3.83
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,8.85,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,64.5,11.5,2.2,20.5,15.5,11.3,0.0
2016,6,25,5,30,129.0,23.0,2.3,21.0,31.0,17.95,3.93
2016,6,25,5,45,222.5,36.5,2.45,21.5,66.0,28.9,18.29
2016,6,25,6,0,316.0,50.0,2.6,22.0,101.0,60.86,33.88
2016,6,25,6,15,387.0,60.5,2.65,22.5,144.5,98.05,58.5
2016,6,25,6,30,458.0,71.0,2.7,23.0,188.0,143.73,93.13
2016,6,25,6,45,505.5,79.5,2.8,23.5,236.0,189.59,130.99
2016,6,25,7,0,553.0,88.0,2.9,24.0,284.0,240.62,173.92
2016,6,25,7,15,290.5,126.5,2.9,24.0,231.0,219.62,166.25
2016,6,25,7,30,28.0,165.0,2.9,24.0,178.0,169.6,130.91
2016,6,25,7,45,20.5,174.0,2.95,24.5,184.0,176.69,136.1
2016,6,25,8,0,13.0,183.0,3.0,25.0,190.0,183.05,140.41
2016,6,25,8,15,6.5,169.5,3.0,25.5,173.0,167.43,127.48
2016,6,25,8,30,0.0,156.0,3.0,26.0,156.0,150.99,113.97
2016,6,25,8,45,0.0,150.5,3.0,26.5,150.5,145.76,109.38
2016,6,25,9,0,0.0,145.0,3.0,27.0,145.0,140.5,104.81
2016,6,25,9,15,1.5,152.5,2.95,27.0,154.0,148.95,111.11
2016,6,25,9,30,3.0,160.0,2.9,27.0,163.0,157.53,117.49
2016,6,25,9,45,7.0,196.0,2.85,27.5,202.0,196.05,146.44
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,234.96,175.15
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,243.59,181.28
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,252.28,187.52
2016,6,25,10,45,9.5,200.5,2.7,28.5,209.5,203.96,150.85
2016,6,25,11,0,5.0,155.0,2.7,29.0,160.0,155.46,113.95
2016,6,25,11,15,5.0,158.0,2.65,29.0,163.0,158.54,116.26
2016,6,25,11,30,5.0,161.0,2.6,29.0,166.0,161.6,118.47
2016,6,25,11,45,42.5,315.5,2.55,29.0,357.5,355.61,262.63
2016,6,25,12,0,80.0,470.0,2.5,29.0,549.0,549.58,398.77
2016,6,25,12,15,180.5,474.0,2.45,29.0,651.0,660.55,476.53
2016,6,25,12,30,281.0,478.0,2.4,29.0,753.0,770.66,551.7
2016,6,25,12,45,147.5,371.5,2.35,29.5,516.0,523.01,380.47
2016,6,25,13,0,14.0,265.0,2.3,30.0,279.0,272.76,199.13
2016,6,25,13,15,46.5,359.0,2.3,30.0,403.5,402.61,294.34
2016,6,25,13,30,79.0,453.0,2.3,30.0,528.0,527.83,381.92
2016,6,25,13,45,405.5,331.5,2.3,30.0,702.5,727.77,528.53
2016,6,25,14,0,732.0,210.0,2.3,30.0,877.0,899.89,647.3
2016,6,25,14,15,438.0,317.5,2.35,29.5,713.0,722.32,524.93
2016,6,25,14,30,144.0,425.0,2.4,29.0,549.0,551.17,401.73
2016,6,25,14,45,141.5,407.0,2.45,29.0,525.5,525.6,385.62
2016,6,25,15,0,139.0,389.0,2.5,29.0,502.0,499.79,368.31
2016,6,25,15,15,412.0,284.0,2.55,28.5,595.0,606.8,452.76
2016,6,25,15,30,685.0,179.0,2.6,28.0,688.0,686.55,515.19
2016,6,25,15,45,435.5,241.5,2.65,28.0,558.5,544.58,410.15
2016,6,25,16,0,186.0,304.0,2.7,28.0,429.0,419.1,315.52
2016,6,25,16,15,393.0,232.5,2.7,27.5,470.5,467.51,355.71
2016,6,25,16,30,600.0,161.0,2.7,27.0,512.0,492.51,376.08
2016,6,25,16,45,569.0,155.0,2.7,27.0,464.0,439.58,335.1
2016,6,25,17,0,538.0,149.0,2.7,27.0,416.0,387.65,294.37
2016,6,25,17,15,503.0,140.0,2.6,26.5,367.5,335.1,252.77
2016,6,25,17,30,468.0,131.0,2.5,26.0,319.0,285.75,212.82
2016,6,25,17,45,424.5,119.0,2.4,26.0,272.0,234.56,170.79
2016,6,25,18,0,381.0,107.0,2.3,26.0,225.0,187.93,132.46
2016,6,25,18,15,323.5,93.0,2.05,25.5,180.0,141.75,95.91
2016,6,25,18,30,266.0,79.0,1.8,25.0,135.0,102.89,66.61
2016,6,25,18,45,199.5,61.0,1.55,24.5,96.5,65.82,40.9
2016,6,25,19,0,133.0,43.0,1.3,24.0,58.0,36.42,24.32
2016,6,25,19,15,71.5,24.5,1.3,23.5,32.0,20.51,6.26
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,5.9,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,11.5,1.2,18.5,14.5,11.3,0.0
2016,6,26,5,30,91.0,23.0,1.3,19.0,29.0,19.31,4.29
2016,6,26,5,45,189.5,39.0,1.45,19.5,65.0,30.62,19.88
2016,6,26,6,0,288.0,55.0,1.6,20.0,101.0,63.27,37.12
2016,6,26,6,15,360.0,67.0,1.6,20.5,145.0,100.43,62.03
2016,6,26,6,30,432.0,79.0,1.6,21.0,189.0,145.65,96.29
2016,6,26,6,45,494.5,85.5,1.6,21.5,239.0,192.4,134.18
2016,6,26,7,0,557.0,92.0,1.6,22.0,289.0,245.08,177.82
2016,6,26,7,15,595.5,99.0,1.6,22.5,339.0,296.8,221.31
2016,6,26,7,30,634.0,106.0,1.6,23.0,389.0,352.25,266.92
2016,6,26,7,45,670.5,109.0,1.6,23.5,440.5,406.36,310.44
2016,6,26,8,0,707.0,112.0,1.6,24.0,492.0,463.4,354.89
2016,6,26,8,15,729.0,116.0,1.55,24.5,540.5,516.14,394.57
2016,6,26,8,30,751.0,120.0,1.5,25.0,589.0,570.09,433.72
2016,6,26,8,45,773.5,121.0,1.5,25.5,635.5,621.47,470.09
2016,6,26,9,0,796.0,122.0,1.5,26.0,682.0,673.2,505.61
2016,6,26,9,15,809.0,125.0,1.5,26.5,723.0,720.06,535.88
2016,6,26,9,30,822.0,128.0,1.5,27.0,764.0,765.92,564.1
2016,6,26,9,45,828.0,133.0,1.5,27.5,799.5,806.92,588.6
2016,6,26,10,0,834.0,138.0,1.5,28.0,835.0,845.96,611.46
2016,6,26,10,15,631.0,249.5,1.5,28.0,788.5,809.32,584.83
2016,6,26,10,30,428.0,361.0,1.5,28.0,742.0,755.5,543.34
2016,6,26,10,45,475.0,363.0,1.55,28.5,796.0,812.91,581.14
2016,6,26,11,0,522.0,365.0,1.6,29.0,850.0,870.79,617.48
2016,6,26,11,15,462.5,388.0,1.6,29.0,823.5,846.74,599.57
2016,6,26,11,30,403.0,411.0,1.6,29.0,797.0,818.95,580.02
2016,6,26,11,45,395.0,419.0,1.65,29.5,800.5,820.01,579.86
2016,6,26,12,0,387.0,427.0,1.7,30.0,804.0,823.5,580.92
2016,6,26,12,15,397.5,425.0,1.7,30.0,813.0,833.7,587.62
2016,6,26,12,30,408.0,423.0,1.7,30.0,822.0,846.51,595.85
2016,6,26,12,45,401.0,422.0,1.7,30.0,812.0,832.63,586.92
2016,6,26,13,0,394.0,421.0,1.7,30.0,802.0,821.42,579.87
2016,6,26,13,15,393.0,415.0,1.7,30.0,791.0,809.56,572.66
2016,6,26,13,30,392.0,409.0,1.7,30.0,780.0,796.18,564.5
2016,6,26,13,45,387.5,401.5,1.7,30.0,762.0,776.53,552.25
2016,6,26,14,0,383.0,394.0,1.7,30.0,744.0,755.63,539.2
2016,6,26,14,15,378.0,385.0,1.7,30.0,721.0,731.62,524.07
2016,6,26,14,30,373.0,376.0,1.7,30.0,698.0,706.6,508.19
2016,6,26,14,45,608.5,250.5,1.75,30.0,753.0,772.43,559.71
2016,6,26,15,0,844.0,125.0,1.8,30.0,808.0,812.2,588.92
2016,6,26,15,15,833.0,122.5,1.8,29.5,769.5,771.77,564.08
2016,6,26,15,30,822.0,120.0,1.8,29.0,731.0,727.62,537.08
2016,6,26,15,45,557.5,204.0,1.8,29.0,607.0,593.54,441.53
2016,6,26,16,0,293.0,288.0,1.8,29.0,483.0,474.97,353.81
2016,6,26,16,15,528.5,196.5,1.75,29.0,517.5,513.89,385.77
2016,6,26,16,30,764.0,105.0,1.7,29.0,552.0,528.35,397.12
2016,6,26,16,45,743.0,100.0,1.7,29.0,503.0,473.59,355.33
2016,6,26,17,0,722.0,95.0,1.7,29.0,454.0,418.96,312.85
2016,6,26,17,15,691.5,90.0,1.6,28.5,403.0,362.51,268.14
2016,6,26,17,30,661.0,85.0,1.5,28.0,352.0,308.58,224.15
2016,6,26,17,45,620.0,79.0,1.45,27.5,301.5,253.42,178.68
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,202.41,136.19
2016,6,26,18,15,520.0,65.0,1.3,26.0,203.0,150.72,94.76
2016,6,26,18,30,461.0,57.0,1.2,25.0,155.0,105.62,60.62
2016,6,26,18,45,375.0,47.0,1.1,24.0,112.0,63.63,33.49
2016,6,26,19,0,289.0,37.0,1.0,23.0,69.0,31.41,20.32
2016,6,26,19,15,170.5,23.0,1.0,22.5,39.5,17.9,4.84
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,8.85,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,9.5,0.85,17.5,9.5,9.34,0.0
2016,6,27,5,30,0.0,19.0,1.0,18.0,19.0,18.24,3.29
2016,6,27,5,45,28.0,37.0,1.2,18.5,41.5,33.77,22.56
2016,6,27,6,0,56.0,55.0,1.4,19.0,64.0,52.72,35.99
2016,6,27,6,15,74.5,76.0,1.5,19.5,92.5,78.13,56.03
2016,6,27,6,30,93.0,97.0,1.6,20.0,121.0,105.96,78.4
2016,6,27,6,45,108.5,117.5,1.7,21.0,151.5,134.97,101.79
2016,6,27,7,0,124.0,138.0,1.8,22.0,182.0,165.81,126.54
2016,6,27,7,15,109.5,160.5,1.95,23.0,204.0,190.23,146.44
2016,6,27,7,30,95.0,183.0,2.1,24.0,226.0,212.61,163.99
2016,6,27,7,45,92.0,205.5,2.3,25.0,251.0,238.74,183.78
2016,6,27,8,0,89.0,228.0,2.5,26.0,276.0,264.53,202.79
2016,6,27,8,15,411.0,174.0,2.45,26.5,426.5,397.82,306.0
2016,6,27,8,30,733.0,120.0,2.4,27.0,577.0,558.5,426.6
2016,6,27,8,45,446.5,223.0,2.4,27.5,508.0,510.66,386.77
2016,6,27,9,0,160.0,326.0,2.4,28.0,439.0,431.45,323.11
2016,6,27,9,15,164.5,343.0,2.3,28.5,465.5,459.4,342.32
2016,6,27,9,30,169.0,360.0,2.2,29.0,492.0,487.32,360.64
2016,6,27,9,45,336.5,335.0,2.1,29.5,611.5,608.19,447.59
2016,6,27,10,0,504.0,310.0,2.0,30.0,731.0,740.53,538.13
2016,6,27,10,15,529.0,301.0,1.9,30.0,757.5,770.5,556.49
2016,6,27,10,30,554.0,292.0,1.8,30.0,784.0,800.09,575.14
2016,6,27,10,45,687.5,223.5,1.7,30.5,850.0,870.83,621.15
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,940.83,661.51
2016,6,27,11,15,824.0,156.0,1.55,31.0,932.0,959.98,671.44
2016,6,27,11,30,827.0,157.0,1.5,31.0,948.0,976.28,680.15
2016,6,27,11,45,553.5,316.5,1.45,31.5,848.5,878.6,614.02
2016,6,27,12,0,280.0,476.0,1.4,32.0,749.0,766.35,532.92
2016,6,27,12,15,555.0,317.0,1.35,32.0,858.5,887.53,619.22
2016,6,27,12,30,830.0,158.0,1.3,32.0,968.0,999.44,688.72
2016,6,27,12,45,820.5,163.0,1.3,32.0,960.0,992.14,683.05
2016,6,27,13,0,811.0,168.0,1.3,32.0,952.0,981.86,677.13
2016,6,27,13,15,807.0,167.5,1.25,32.0,938.5,968.58,668.75
2016,6,27,13,30,803.0,167.0,1.2,32.0,925.0,952.45,658.74
2016,6,27,13,45,796.5,166.0,1.2,32.5,905.0,930.68,644.84
2016,6,27,14,0,790.0,165.0,1.2,33.0,885.0,906.36,629.48
2016,6,27,14,15,485.0,295.5,1.15,32.5,733.5,743.18,523.98
2016,6,27,14,30,180.0,426.0,1.1,32.0,582.0,583.87,413.23
2016,6,27,14,45,198.0,406.5,1.1,32.0,572.0,572.99,408.47
2016,6,27,15,0,216.0,387.0,1.1,32.0,562.0,560.36,401.22
2016,6,27,15,15,186.5,368.5,1.1,31.5,514.5,510.16,368.06
2016,6,27,15,30,157.0,350.0,1.1,31.0,467.0,461.74,335.76
2016,6,27,15,45,107.0,316.5,1.1,31.0,394.5,383.9,281.16
2016,6,27,16,0,57.0,283.0,1.1,31.0,322.0,313.23,230.61
2016,6,27,16,15,31.5,231.0,1.05,30.5,252.5,243.89,180.78
2016,6,27,16,30,6.0,179.0,1.0,30.0,183.0,176.38,130.97
2016,6,27,16,45,136.0,189.5,1.0,30.0,257.5,252.93,190.13
2016,6,27,17,0,266.0,200.0,1.0,30.0,332.0,314.07,234.64
2016,6,27,17,15,248.0,181.0,0.95,29.5,293.5,273.12,203.34
2016,6,27,17,30,230.0,162.0,0.9,29.0,255.0,233.92,173.28
2016,6,27,17,45,204.5,142.5,0.9,28.5,216.5,193.95,142.35
2016,6,27,18,0,179.0,123.0,0.9,28.0,178.0,157.13,113.56
2016,6,27,18,15,150.5,102.0,0.8,27.5,142.5,121.29,85.6
2016,6,27,18,30,122.0,81.0,0.7,27.0,107.0,88.82,60.69
2016,6,27,18,45,83.5,60.5,0.65,26.5,76.0,59.64,39.33
2016,6,27,19,0,45.0,40.0,0.6,26.0,45.0,35.28,23.19
2016,6,27,19,15,22.5,22.5,0.6,25.5,25.0,20.98,6.53
2016,6,27,19,30,0.0,5.0,0.6,25.0,5.0,4.91,0.0
2016,6,27,19,45,0.0,2.5,0.65,25.0,2.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.5,0.35,22.0,6.5,6.39,0.0
2016,6,28,5,30,0.0,13.0,0.4,22.0,13.0,12.54,0.0
2016,6,28,5,45,1.0,32.0,0.5,22.0,32.0,30.36,19.38
2016,6,28,6,0,2.0,51.0,0.6,22.0,51.0,48.19,33.54
2016,6,28,6,15,14.5,71.0,0.55,22.0,74.5,68.67,50.24
2016,6,28,6,30,27.0,91.0,0.5,22.0,98.0,90.14,67.52
2016,6,28,6,45,38.5,112.0,0.5,22.5,124.0,114.61,86.96
2016,6,28,7,0,50.0,133.0,0.5,23.0,150.0,140.52,107.32
2016,6,28,7,15,25.0,86.0,0.6,23.0,94.5,91.47,68.71
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,37.67,25.37
2016,6,28,7,45,0.0,92.0,0.85,23.0,92.0,88.96,66.91
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,140.07,107.22
2016,6,28,8,15,0.0,142.5,1.05,23.0,142.5,137.81,104.95
2016,6,28,8,30,0.0,140.0,1.1,23.0,140.0,135.5,102.82
2016,6,28,8,45,12.5,200.5,1.2,23.5,209.5,202.27,154.37
2016,6,28,9,0,25.0,261.0,1.3,24.0,279.0,270.46,205.43
2016,6,28,9,15,14.0,212.0,1.35,24.0,222.5,215.97,163.46
2016,6,28,9,30,3.0,163.0,1.4,24.0,166.0,160.45,120.62
2016,6,28,9,45,5.5,183.5,1.45,24.5,188.5,182.63,137.38
2016,6,28,10,0,8.0,204.0,1.5,25.0,211.0,205.04,153.9
2016,6,28,10,15,11.5,240.5,1.55,25.5,251.0,244.18,182.78
2016,6,28,10,30,15.0,277.0,1.6,26.0,291.0,283.63,211.36
2016,6,28,10,45,15.5,283.5,1.65,26.5,298.0,291.0,216.03
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,298.35,220.82
2016,6,28,11,15,14.5,275.5,1.65,27.0,289.5,283.03,209.34
2016,6,28,11,30,13.0,261.0,1.6,27.0,274.0,267.6,197.89
2016,6,28,11,45,21.0,323.0,1.6,27.5,343.5,336.96,247.99
2016,6,28,12,0,29.0,385.0,1.6,28.0,413.0,412.67,300.96
2016,6,28,12,15,30.0,391.0,1.55,28.0,420.5,419.96,305.48
2016,6,28,12,30,31.0,397.0,1.5,28.0,428.0,427.05,310.26
2016,6,28,12,45,70.5,439.5,1.5,28.0,508.5,509.31,368.64
2016,6,28,13,0,110.0,482.0,1.5,28.0,589.0,590.89,424.69
2016,6,28,13,15,210.0,466.0,1.45,28.0,666.5,676.73,484.65
2016,6,28,13,30,310.0,450.0,1.4,28.0,744.0,758.61,540.28
2016,6,28,13,45,377.0,412.0,1.35,28.5,761.5,777.49,552.79
2016,6,28,14,0,444.0,374.0,1.3,29.0,779.0,796.6,565.77
2016,6,28,14,15,229.5,323.5,1.25,28.5,533.0,536.06,389.98
2016,6,28,14,30,15.0,273.0,1.2,28.0,287.0,279.21,204.79
2016,6,28,14,45,159.0,321.0,1.2,28.0,450.5,454.96,336.68
2016,6,28,15,0,303.0,369.0,1.2,28.0,614.0,616.65,449.94
2016,6,28,15,15,550.5,243.0,1.1,28.0,661.5,674.05,493.56
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,707.82,519.59
2016,6,28,15,45,786.0,113.0,0.95,28.0,668.0,661.27,488.18
2016,6,28,16,0,774.0,109.0,0.9,28.0,627.0,613.87,455.23
2016,6,28,16,15,757.0,106.0,0.85,28.0,581.5,563.87,419.6
2016,6,28,16,30,740.0,103.0,0.8,28.0,536.0,513.96,383.1
2016,6,28,16,45,721.0,97.5,0.75,28.0,488.5,460.9,343.37
2016,6,28,17,0,702.0,92.0,0.7,28.0,441.0,407.81,302.45
2016,6,28,17,15,537.5,114.5,0.7,27.5,364.5,326.21,241.19
2016,6,28,17,30,373.0,137.0,0.7,27.0,288.0,259.81,191.46
2016,6,28,17,45,353.0,120.0,0.7,27.0,247.0,215.74,156.0
2016,6,28,18,0,333.0,103.0,0.7,27.0,206.0,173.77,121.68
2016,6,28,18,15,394.0,79.0,0.7,26.0,178.5,141.76,92.53
2016,6,28,18,30,455.0,55.0,0.7,25.0,151.0,103.44,59.04
2016,6,28,18,45,372.0,45.0,0.7,24.5,109.5,61.88,32.01
2016,6,28,19,0,289.0,35.0,0.7,24.0,68.0,29.71,18.83
2016,6,28,19,15,172.5,22.0,0.7,23.5,39.0,17.07,4.35
2016,6,28,19,30,56.0,9.0,0.7,23.0,10.0,8.85,0.0
2016,6,28,19,45,28.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.0,10.5,1.15,19.5,14.5,10.32,0.0
2016,6,29,5,30,140.0,21.0,1.3,20.0,29.0,16.38,1.18
2016,6,29,5,45,242.0,34.0,1.45,20.5,64.5,26.05,15.88
2016,6,29,6,0,344.0,47.0,1.6,21.0,100.0,58.76,31.86
2016,6,29,6,15,415.0,56.5,1.65,21.5,144.5,96.16,56.06
2016,6,29,6,30,486.0,66.0,1.7,22.0,189.0,141.65,90.36
2016,6,29,6,45,540.0,72.5,1.8,23.0,237.5,188.45,128.55
2016,6,29,7,0,594.0,79.0,1.9,24.0,286.0,241.12,172.38
2016,6,29,7,15,630.0,85.0,1.95,24.5,336.0,292.96,216.27
2016,6,29,7,30,666.0,91.0,2.0,25.0,386.0,348.22,262.07
2016,6,29,7,45,693.0,95.5,2.15,26.0,435.5,401.2,304.73
2016,6,29,8,0,720.0,100.0,2.3,27.0,485.0,456.11,347.5
2016,6,29,8,15,740.5,104.0,2.15,27.0,533.0,509.21,388.2
2016,6,29,8,30,761.0,108.0,2.0,27.0,581.0,562.34,427.53
2016,6,29,8,45,775.5,112.0,1.85,27.5,625.0,612.08,462.18
2016,6,29,9,0,790.0,116.0,1.7,28.0,669.0,661.47,495.2
2016,6,29,9,15,802.5,118.5,1.5,28.5,709.5,707.29,523.22
2016,6,29,9,30,815.0,121.0,1.3,29.0,750.0,752.08,548.75
2016,6,29,9,45,633.5,222.5,1.15,29.5,725.5,740.05,534.85
2016,6,29,10,0,452.0,324.0,1.0,30.0,701.0,710.32,507.34
2016,6,29,10,15,652.0,225.5,0.9,30.0,791.5,803.06,571.57
2016,6,29,10,30,852.0,127.0,0.8,30.0,882.0,897.34,627.67
2016,6,29,10,45,854.5,130.0,0.75,30.5,904.5,924.09,639.89
2016,6,29,11,0,857.0,133.0,0.7,31.0,927.0,948.05,651.13
2016,6,29,11,15,558.5,302.0,0.7,31.0,823.5,853.07,589.78
2016,6,29,11,30,260.0,471.0,0.7,31.0,720.0,735.39,507.51
2016,6,29,11,45,221.0,482.5,0.75,31.0,696.0,706.76,490.08
2016,6,29,12,0,182.0,494.0,0.8,31.0,672.0,681.58,473.5
2016,6,29,12,15,267.0,471.0,0.8,31.0,731.5,749.74,519.65
2016,6,29,12,30,352.0,448.0,0.8,31.0,791.0,811.74,560.14
2016,6,29,12,45,318.5,460.0,0.85,31.0,769.0,789.05,545.0
2016,6,29,13,0,285.0,472.0,0.9,31.0,747.0,765.29,530.07
2016,6,29,13,15,563.5,309.5,0.85,31.0,844.5,875.86,608.18
2016,6,29,13,30,842.0,147.0,0.8,31.0,942.0,965.51,663.59
2016,6,29,13,45,627.0,264.5,0.75,31.0,850.0,872.29,604.51
2016,6,29,14,0,412.0,382.0,0.7,31.0,758.0,775.03,538.14
2016,6,29,14,15,287.0,404.0,0.6,31.0,662.5,669.07,468.02
2016,6,29,14,30,162.0,426.0,0.5,31.0,567.0,568.37,399.58
2016,6,29,14,45,243.5,394.5,0.4,31.0,596.5,603.58,425.48
2016,6,29,15,0,325.0,363.0,0.3,31.0,626.0,628.71,442.9
2016,6,29,15,15,162.5,210.5,0.25,31.0,342.0,337.91,245.62
2016,6,29,15,30,0.0,58.0,0.2,31.0,58.0,56.13,37.56
2016,6,29,15,45,127.5,177.0,0.2,31.0,262.5,263.57,196.46
2016,6,29,16,0,255.0,296.0,0.2,31.0,467.0,458.8,333.32
2016,6,29,16,15,276.0,269.0,0.25,30.5,441.5,431.69,314.24
2016,6,29,16,30,297.0,242.0,0.3,30.0,416.0,402.17,295.06
2016,6,29,16,45,279.0,221.5,0.4,30.0,373.5,356.9,263.31
2016,6,29,17,0,261.0,201.0,0.5,30.0,331.0,313.12,231.81
2016,6,29,17,15,244.0,182.0,0.6,29.5,293.0,272.8,202.33
2016,6,29,17,30,227.0,163.0,0.7,29.0,255.0,234.12,173.17
2016,6,29,17,45,333.0,130.0,0.8,28.5,244.0,219.49,158.66
2016,6,29,18,0,439.0,97.0,0.9,28.0,233.0,192.89,132.67
2016,6,29,18,15,380.5,85.0,0.85,27.0,187.0,145.1,95.34
2016,6,29,18,30,322.0,73.0,0.8,26.0,141.0,103.82,64.58
2016,6,29,18,45,230.0,58.0,0.8,25.5,100.0,64.28,38.38
2016,6,29,19,0,138.0,43.0,0.8,25.0,59.0,36.76,24.5
2016,6,29,19,15,69.0,25.0,0.85,24.5,33.0,20.9,6.5
2016,6,29,19,30,0.0,7.0,0.9,24.0,7.0,6.88,0.0
2016,6,29,19,45,0.0,3.5,1.0,23.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,32.5,10.0,1.5,19.0,12.0,9.83,0.0
2016,6,30,5,30,65.0,20.0,1.6,19.0,24.0,16.89,0.71
2016,6,30,5,45,149.5,37.5,1.7,19.5,58.0,30.88,19.88
2016,6,30,6,0,234.0,55.0,1.8,20.0,92.0,58.99,35.6
2016,6,30,6,15,302.0,69.0,1.75,20.5,134.0,94.25,59.46
2016,6,30,6,30,370.0,83.0,1.7,21.0,176.0,137.18,91.87
2016,6,30,6,45,418.5,95.0,1.7,21.5,222.5,181.58,128.0
2016,6,30,7,0,467.0,107.0,1.7,22.0,269.0,231.28,169.14
2016,6,30,7,15,506.5,115.5,1.65,22.5,318.0,279.8,209.52
2016,6,30,7,30,546.0,124.0,1.6,23.0,367.0,333.36,253.16
2016,6,30,7,45,289.5,164.0,1.6,23.5,294.0,287.34,221.19
2016,6,30,8,0,33.0,204.0,1.6,24.0,221.0,213.71,164.1
2016,6,30,8,15,34.0,224.0,1.5,24.5,243.5,235.95,180.63
2016,6,30,8,30,35.0,244.0,1.4,25.0,266.0,258.3,196.61
2016,6,30,8,45,19.5,209.5,1.35,25.5,222.0,215.47,163.04
2016,6,30,9,0,4.0,175.0,1.3,26.0,178.0,172.38,129.32
2016,6,30,9,15,5.5,185.0,1.2,26.0,189.5,183.48,137.57
2016,6,30,9,30,7.0,195.0,1.1,26.0,201.0,194.7,145.71
2016,6,30,9,45,9.0,214.5,1.05,26.5,222.0,215.72,160.87
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,236.9,175.91
2016,6,30,10,15,14.0,263.0,0.9,27.0,275.0,268.43,198.63
2016,6,30,10,30,17.0,292.0,0.8,27.0,307.0,300.19,221.09
2016,6,30,10,45,111.5,377.0,0.7,27.5,480.5,481.98,350.58
2016,6,30,11,0,206.0,462.0,0.6,28.0,654.0,660.07,467.52
2016,6,30,11,15,222.0,469.0,0.5,28.0,678.5,687.11,481.74
2016,6,30,11,30,238.0,476.0,0.4,28.0,703.0,713.82,497.16
2016,6,30,11,45,153.0,468.0,0.35,28.5,614.5,624.78,435.88
2016,6,30,12,0,68.0,460.0,0.3,29.0,526.0,527.6,369.42
2016,6,30,12,15,39.0,333.0,0.25,29.0,371.0,370.53,264.25
2016,6,30,12,30,10.0,206.0,0.2,29.0,216.0,210.97,152.08
2016,6,30,12,45,14.5,268.0,0.2,29.0,282.5,276.42,200.04
2016,6,30,13,0,19.0,330.0,0.2,29.0,349.0,341.97,245.61
2016,6,30,13,15,179.0,384.0,0.25,29.0,554.0,563.6,400.72
2016,6,30,13,30,339.0,438.0,0.3,29.0,759.0,774.86,536.97
2016,6,30,13,45,218.5,440.5,0.35,29.5,646.0,651.24,453.28
2016,6,30,14,0,98.0,443.0,0.4,30.0,533.0,531.62,373.4
2016,6,30,14,15,168.5,431.0,0.45,29.5,579.0,584.84,413.54
2016,6,30,14,30,239.0,419.0,0.5,29.0,625.0,628.93,445.62
2016,6,30,14,45,124.5,322.0,0.55,29.0,429.0,427.03,308.83
2016,6,30,15,0,10.0,225.0,0.6,29.0,233.0,226.88,165.67
2016,6,30,15,15,5.0,128.5,0.55,29.0,132.5,128.45,93.56
2016,6,30,15,30,0.0,32.0,0.5,29.0,32.0,30.96,18.72
2016,6,30,15,45,0.0,30.0,0.5,29.0,30.0,29.01,17.33
2016,6,30,16,0,0.0,28.0,0.5,29.0,28.0,27.07,15.85
2016,6,30,16,15,0.0,26.0,0.45,28.5,26.0,25.13,14.42
2016,6,30,16,30,0.0,24.0,0.4,28.0,24.0,23.19,12.97
2016,6,30,16,45,283.0,81.5,0.4,28.0,222.0,223.94,171.35
2016,6,30,17,0,566.0,139.0,0.4,28.0,420.0,393.38,292.44
2016,6,30,17,15,531.5,130.5,0.4,27.5,371.5,338.72,249.2
2016,6,30,17,30,497.0,122.0,0.4,27.0,323.0,288.44,210.03
2016,6,30,17,45,441.0,114.5,0.45,27.0,274.0,236.24,168.87
2016,6,30,18,0,385.0,107.0,0.5,27.0,225.0,189.89,132.14
2016,6,30,18,15,328.5,92.5,0.5,26.5,180.5,143.03,95.75
2016,6,30,18,30,272.0,78.0,0.5,26.0,136.0,102.49,65.5
2016,6,30,18,45,193.5,60.5,0.55,25.5,96.0,65.52,40.52
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,36.61,24.37
2016,6,30,19,15,57.5,24.5,0.6,24.5,31.0,20.5,6.22
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.9,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,9.83,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,15.6,0.0
2016,7,1,5,45,203.5,34.0,1.8,21.5,60.0,26.11,15.73
2016,7,1,6,0,301.0,48.0,2.0,22.0,94.0,56.03,31.01
2016,7,1,6,15,372.0,59.0,2.1,22.0,137.5,92.41,54.75
2016,7,1,6,30,443.0,70.0,2.2,22.0,181.0,137.36,88.66
2016,7,1,6,45,496.0,78.0,2.3,22.5,228.5,182.89,125.93
2016,7,1,7,0,549.0,86.0,2.4,23.0,276.0,234.23,168.96
2016,7,1,7,15,318.0,133.0,2.4,23.5,247.5,233.14,176.27
2016,7,1,7,30,87.0,180.0,2.4,24.0,219.0,206.31,159.16
2016,7,1,7,45,85.0,202.5,2.45,24.5,244.5,232.47,179.42
2016,7,1,8,0,83.0,225.0,2.5,25.0,270.0,258.41,198.92
2016,7,1,8,15,76.0,245.0,2.5,25.5,289.0,278.99,213.84
2016,7,1,8,30,69.0,265.0,2.5,26.0,308.0,298.8,227.84
2016,7,1,8,45,180.0,286.0,2.55,26.5,409.0,396.36,301.64
2016,7,1,9,0,291.0,307.0,2.6,27.0,510.0,504.51,381.04
2016,7,1,9,15,298.0,326.0,2.55,27.5,545.0,542.1,406.13
2016,7,1,9,30,305.0,345.0,2.5,28.0,580.0,579.57,430.95
2016,7,1,9,45,312.0,361.5,2.45,28.5,612.0,614.3,453.44
2016,7,1,10,0,319.0,378.0,2.4,29.0,644.0,648.67,475.25
2016,7,1,10,15,572.5,259.5,2.3,29.0,758.5,767.18,561.96
2016,7,1,10,30,826.0,141.0,2.2,29.0,873.0,887.35,641.42
2016,7,1,10,45,838.0,139.0,2.15,29.5,898.5,917.35,657.15
2016,7,1,11,0,850.0,137.0,2.1,30.0,924.0,945.06,672.05
2016,7,1,11,15,855.0,138.0,2.05,30.0,941.5,966.53,684.25
2016,7,1,11,30,860.0,139.0,2.0,30.0,959.0,985.14,694.68
2016,7,1,11,45,866.5,136.5,2.0,30.5,970.5,998.8,701.25
2016,7,1,12,0,873.0,134.0,2.0,31.0,982.0,1009.44,706.04
2016,7,1,12,15,874.0,134.5,1.95,31.0,985.0,1014.46,708.3
2016,7,1,12,30,875.0,135.0,1.9,31.0,988.0,1016.31,708.75
2016,7,1,12,45,874.0,135.0,1.9,31.5,983.0,1012.49,705.05
2016,7,1,13,0,873.0,135.0,1.9,32.0,978.0,1005.51,699.59
2016,7,1,13,15,870.5,134.0,1.85,32.0,966.0,992.91,691.63
2016,7,1,13,30,868.0,133.0,1.8,32.0,954.0,977.23,681.92
2016,7,1,13,45,868.0,129.5,1.75,32.0,935.0,958.43,670.37
2016,7,1,14,0,868.0,126.0,1.7,32.0,916.0,936.59,657.03
2016,7,1,14,15,861.5,124.5,1.65,32.0,889.5,907.91,639.47
2016,7,1,14,30,855.0,123.0,1.6,32.0,863.0,876.72,620.35
2016,7,1,14,45,849.0,120.0,1.6,32.0,831.0,842.1,599.55
2016,7,1,15,0,843.0,117.0,1.6,32.0,799.0,805.27,577.17
2016,7,1,15,15,831.5,114.5,1.55,32.0,760.5,762.64,550.33
2016,7,1,15,30,820.0,112.0,1.5,32.0,722.0,720.03,523.29
2016,7,1,15,45,807.5,108.5,1.45,32.0,679.5,672.73,492.73
2016,7,1,16,0,795.0,105.0,1.4,32.0,637.0,624.57,459.44
2016,7,1,16,15,554.0,172.0,1.35,32.0,529.5,508.14,375.07
2016,7,1,16,30,313.0,239.0,1.3,32.0,422.0,408.47,301.66
2016,7,1,16,45,253.5,224.0,1.3,32.0,364.0,346.83,257.13
2016,7,1,17,0,194.0,209.0,1.3,32.0,306.0,289.92,215.24
2016,7,1,17,15,243.0,179.5,1.2,31.5,287.0,270.31,200.27
2016,7,1,17,30,292.0,150.0,1.1,31.0,268.0,244.43,179.19
2016,7,1,17,45,274.0,131.0,1.0,30.5,229.5,203.73,147.09
2016,7,1,18,0,256.0,112.0,0.9,30.0,191.0,164.98,116.18
2016,7,1,18,15,355.5,83.5,0.8,29.5,171.0,139.61,91.13
2016,7,1,18,30,455.0,55.0,0.7,29.0,151.0,103.93,58.4
2016,7,1,18,45,370.5,45.0,0.65,28.5,109.5,62.15,31.6
2016,7,1,19,0,286.0,35.0,0.6,28.0,68.0,29.95,18.64
2016,7,1,19,15,171.0,22.0,0.6,27.5,39.0,17.08,4.04
2016,7,1,19,30,56.0,9.0,0.6,27.0,10.0,8.85,0.0
