Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,4.0,0.55,21.5,4.0,3.93,0.0
2016,7,12,5,30,0.0,8.0,0.6,22.0,8.0,7.86,0.0
2016,7,12,5,45,0.0,24.5,0.65,22.5,24.5,23.47,12.27
2016,7,12,6,0,0.0,41.0,0.7,23.0,41.0,38.86,25.57
2016,7,12,6,15,9.0,61.0,0.75,23.5,63.0,58.57,41.76
2016,7,12,6,30,18.0,81.0,0.8,24.0,85.0,79.58,58.71
2016,7,12,6,45,29.0,101.5,0.85,24.5,110.5,102.22,76.7
2016,7,12,7,0,40.0,122.0,0.9,25.0,136.0,126.82,96.06
2016,7,12,7,15,148.0,143.5,0.95,25.5,205.5,184.93,139.57
2016,7,12,7,30,256.0,165.0,1.0,26.0,275.0,255.66,193.21
2016,7,12,7,45,449.5,140.0,1.1,26.5,362.0,330.86,250.04
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,425.84,321.85
2016,7,12,8,15,667.0,119.5,1.2,27.0,496.0,477.23,360.85
2016,7,12,8,30,691.0,124.0,1.2,27.0,543.0,529.87,399.92
2016,7,12,8,45,491.0,212.0,1.3,27.5,521.0,523.63,392.58
2016,7,12,9,0,291.0,300.0,1.4,28.0,499.0,496.15,369.06
2016,7,12,9,15,374.0,291.0,1.4,28.5,564.0,560.81,415.21
2016,7,12,9,30,457.0,282.0,1.4,29.0,629.0,634.89,466.01
2016,7,12,9,45,442.0,304.5,1.45,29.5,654.0,664.05,483.53
2016,7,12,10,0,427.0,327.0,1.5,30.0,679.0,690.87,499.53
2016,7,12,10,15,626.5,228.0,1.5,30.0,766.0,781.16,564.3
2016,7,12,10,30,826.0,129.0,1.5,30.0,853.0,873.02,622.87
2016,7,12,10,45,833.0,129.5,1.5,30.0,877.0,901.36,639.1
2016,7,12,11,0,840.0,130.0,1.5,30.0,901.0,927.21,654.37
2016,7,12,11,15,844.0,131.0,1.55,30.0,918.5,948.02,667.17
2016,7,12,11,30,848.0,132.0,1.6,30.0,936.0,965.95,678.28
2016,7,12,11,45,851.5,132.0,1.65,30.5,946.5,979.44,685.36
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,989.88,690.67
2016,7,12,12,15,855.5,132.0,1.7,31.0,959.5,994.22,693.09
2016,7,12,12,30,856.0,132.0,1.7,31.0,962.0,995.42,693.76
2016,7,12,12,45,588.5,295.5,1.75,31.0,865.0,899.94,633.12
2016,7,12,13,0,321.0,459.0,1.8,31.0,768.0,789.99,555.27
2016,7,12,13,15,588.0,292.5,1.8,31.0,849.0,885.77,627.14
2016,7,12,13,30,855.0,126.0,1.8,31.0,930.0,959.84,675.16
2016,7,12,13,45,852.0,124.0,1.85,31.0,911.5,940.08,663.12
2016,7,12,14,0,849.0,122.0,1.9,31.0,893.0,917.42,650.21
2016,7,12,14,15,842.5,121.0,1.9,31.0,867.0,889.8,633.6
2016,7,12,14,30,836.0,120.0,1.9,31.0,841.0,859.7,615.38
2016,7,12,14,45,826.5,119.0,1.95,31.0,808.5,824.73,594.35
2016,7,12,15,0,817.0,118.0,2.0,31.0,776.0,787.8,571.82
2016,7,12,15,15,548.0,225.5,2.0,31.0,658.0,659.42,483.49
2016,7,12,15,30,279.0,333.0,2.0,31.0,540.0,539.9,395.74
2016,7,12,15,45,519.0,222.0,2.05,31.0,578.0,586.93,435.34
2016,7,12,16,0,759.0,111.0,2.1,31.0,616.0,609.57,455.43
2016,7,12,16,15,535.0,174.0,2.05,30.5,517.0,499.03,373.95
2016,7,12,16,30,311.0,237.0,2.0,30.0,418.0,406.78,305.08
2016,7,12,16,45,379.0,199.5,2.0,30.0,400.5,387.48,291.4
2016,7,12,17,0,447.0,162.0,2.0,30.0,383.0,362.23,271.66
2016,7,12,17,15,434.0,144.0,1.85,29.5,339.0,314.19,234.17
2016,7,12,17,30,421.0,126.0,1.7,29.0,295.0,267.16,196.57
2016,7,12,17,45,392.0,111.5,1.6,28.5,251.0,220.01,158.45
2016,7,12,18,0,363.0,97.0,1.5,28.0,207.0,175.91,122.43
2016,7,12,18,15,320.5,82.0,1.3,27.5,165.5,132.17,87.53
2016,7,12,18,30,278.0,67.0,1.1,27.0,124.0,93.26,57.76
2016,7,12,18,45,215.5,51.5,0.95,26.5,88.5,57.58,33.36
2016,7,12,19,0,153.0,36.0,0.8,26.0,53.0,29.05,17.81
2016,7,12,19,15,76.5,18.0,0.8,25.5,26.5,15.28,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,6.88,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,13.76,0.0
2016,7,13,5,45,90.5,31.5,1.1,21.5,44.0,26.09,14.06
2016,7,13,6,0,181.0,49.0,1.3,22.0,74.0,48.81,29.5
2016,7,13,6,15,258.0,63.5,1.35,22.5,115.0,80.06,49.49
2016,7,13,6,30,335.0,78.0,1.4,23.0,156.0,121.45,79.46
2016,7,13,6,45,395.0,88.5,1.45,24.0,202.5,164.37,113.03
2016,7,13,7,0,455.0,99.0,1.5,25.0,249.0,213.92,152.9
2016,7,13,7,15,499.0,107.5,1.75,25.5,297.5,262.95,193.53
2016,7,13,7,30,543.0,116.0,2.0,26.0,346.0,317.6,238.22
2016,7,13,7,45,580.0,121.0,2.3,27.0,396.0,369.03,279.45
2016,7,13,8,0,617.0,126.0,2.6,28.0,446.0,423.67,322.12
2016,7,13,8,15,642.5,131.5,2.65,28.5,493.5,475.61,361.86
2016,7,13,8,30,668.0,137.0,2.7,29.0,541.0,529.0,401.54
2016,7,13,8,45,521.0,207.5,2.75,30.0,537.5,537.81,404.6
2016,7,13,9,0,374.0,278.0,2.8,31.0,534.0,530.36,395.05
2016,7,13,9,15,433.5,273.0,2.75,31.0,588.0,588.78,437.06
2016,7,13,9,30,493.0,268.0,2.7,31.0,642.0,648.25,478.79
2016,7,13,9,45,634.5,209.0,2.65,31.5,715.0,723.96,532.28
2016,7,13,10,0,776.0,150.0,2.6,32.0,788.0,804.28,584.86
2016,7,13,10,15,785.0,152.0,2.55,32.0,819.0,839.69,606.32
2016,7,13,10,30,794.0,154.0,2.5,32.0,850.0,873.14,626.63
2016,7,13,10,45,803.0,154.5,2.5,32.5,874.5,902.91,643.49
2016,7,13,11,0,812.0,155.0,2.5,33.0,899.0,930.35,658.76
2016,7,13,11,15,816.0,156.0,2.45,33.0,916.5,951.0,670.58
2016,7,13,11,30,820.0,157.0,2.4,33.0,934.0,968.83,680.68
2016,7,13,11,45,824.0,156.5,2.4,33.5,944.5,982.22,687.13
2016,7,13,12,0,828.0,156.0,2.4,34.0,955.0,992.62,691.8
2016,7,13,12,15,828.5,156.5,2.35,34.0,957.5,991.55,690.42
2016,7,13,12,30,829.0,157.0,2.3,34.0,960.0,999.21,694.62
2016,7,13,12,45,835.0,151.5,2.3,34.0,957.0,991.47,689.87
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,986.56,687.09
2016,7,13,13,15,838.0,145.0,2.25,34.0,941.5,974.06,679.2
2016,7,13,13,30,835.0,144.0,2.2,34.0,929.0,958.57,669.61
2016,7,13,13,45,830.5,143.0,2.2,34.0,910.0,938.75,657.9
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,916.15,644.51
2016,7,13,14,15,819.0,140.5,2.15,34.0,864.5,888.14,627.26
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,861.23,610.73
2016,7,13,14,45,803.0,136.5,2.1,34.0,806.0,825.51,588.9
2016,7,13,15,0,794.0,134.0,2.1,34.0,774.0,787.86,565.71
2016,7,13,15,15,782.0,131.5,2.05,33.5,736.0,746.16,540.38
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,703.17,513.85
2016,7,13,15,45,753.5,126.5,1.95,33.0,655.5,655.98,482.22
2016,7,13,16,0,737.0,124.0,1.9,33.0,613.0,608.37,449.0
2016,7,13,16,15,717.0,120.0,1.85,33.0,567.5,556.78,412.25
2016,7,13,16,30,697.0,116.0,1.8,33.0,522.0,505.63,374.92
2016,7,13,16,45,670.5,111.5,1.75,33.0,473.5,451.4,334.39
2016,7,13,17,0,644.0,107.0,1.7,33.0,425.0,398.79,293.99
2016,7,13,17,15,610.0,101.5,1.55,32.5,375.5,344.12,251.44
2016,7,13,17,30,576.0,96.0,1.4,32.0,326.0,292.42,210.14
2016,7,13,17,45,528.5,89.0,1.25,31.5,277.0,238.6,166.89
2016,7,13,18,0,481.0,82.0,1.1,31.0,228.0,189.76,127.4
2016,7,13,18,15,418.0,72.5,1.0,30.0,182.0,140.29,88.97
2016,7,13,18,30,355.0,63.0,0.9,29.0,136.0,98.59,58.27
2016,7,13,18,45,266.5,50.0,0.85,28.5,96.0,59.27,32.78
2016,7,13,19,0,178.0,37.0,0.8,28.0,56.0,29.91,18.26
2016,7,13,19,15,89.0,18.5,0.8,27.5,28.0,14.35,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,25.5,6.5,1.05,22.5,7.5,0.0,0.0
2016,7,14,5,30,51.0,13.0,1.2,23.0,15.0,12.78,0.0
2016,7,14,5,45,157.0,28.0,1.4,23.5,46.0,21.72,10.39
2016,7,14,6,0,263.0,43.0,1.6,24.0,77.0,44.77,24.32
2016,7,14,6,15,344.5,54.0,1.5,24.5,119.5,79.06,44.93
2016,7,14,6,30,426.0,65.0,1.4,25.0,162.0,123.14,76.33
2016,7,14,6,45,483.5,72.5,1.3,25.5,210.0,167.63,111.54
2016,7,14,7,0,541.0,80.0,1.2,26.0,258.0,218.53,153.11
2016,7,14,7,15,582.0,86.5,1.35,26.5,307.5,269.41,195.58
2016,7,14,7,30,623.0,93.0,1.5,27.0,357.0,324.39,240.76
2016,7,14,7,45,654.0,97.5,1.65,28.0,406.5,376.98,282.81
2016,7,14,8,0,685.0,102.0,1.8,29.0,456.0,432.03,325.45
2016,7,14,8,15,708.0,106.0,1.85,29.5,504.0,484.52,365.3
2016,7,14,8,30,731.0,110.0,1.9,30.0,552.0,538.43,404.94
2016,7,14,8,45,749.5,113.0,1.95,31.0,597.0,588.81,440.02
2016,7,14,9,0,768.0,116.0,2.0,32.0,642.0,639.29,474.02
2016,7,14,9,15,781.5,119.0,1.95,32.0,683.0,686.0,505.42
2016,7,14,9,30,795.0,122.0,1.9,32.0,724.0,731.85,534.47
2016,7,14,9,45,805.5,124.0,1.9,32.5,760.5,773.18,559.32
2016,7,14,10,0,816.0,126.0,1.9,33.0,797.0,810.26,581.03
2016,7,14,10,15,824.0,128.0,1.9,33.0,827.0,845.71,602.65
2016,7,14,10,30,832.0,130.0,1.9,33.0,857.0,879.03,622.76
2016,7,14,10,45,839.0,130.5,1.95,33.5,881.5,907.62,638.96
2016,7,14,11,0,846.0,131.0,2.0,34.0,906.0,933.68,653.54
2016,7,14,11,15,850.0,132.0,2.05,34.0,923.5,954.68,666.31
2016,7,14,11,30,854.0,133.0,2.1,34.0,941.0,972.79,677.38
2016,7,14,11,45,856.5,133.0,2.15,34.0,951.0,985.42,685.18
2016,7,14,12,0,859.0,133.0,2.2,34.0,961.0,994.96,691.22
2016,7,14,12,15,859.5,133.5,2.25,34.0,964.0,999.88,694.54
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,1001.63,696.06
2016,7,14,12,45,855.0,136.5,2.35,34.5,961.0,996.7,692.17
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,988.67,686.53
2016,7,14,13,15,847.5,138.0,2.45,35.0,943.0,976.57,679.89
2016,7,14,13,30,845.0,137.0,2.5,35.0,931.0,961.44,671.45
2016,7,14,13,45,839.0,137.0,2.55,35.0,911.5,941.01,659.74
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,917.83,646.32
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,890.1,629.59
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,859.91,611.27
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,827.48,591.75
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,789.8,568.6
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.5,748.25,543.22
2016,7,14,15,30,777.0,126.0,2.6,34.0,700.0,705.36,516.6
2016,7,14,15,45,588.5,192.5,2.6,34.0,612.0,607.76,447.04
2016,7,14,16,0,400.0,259.0,2.6,34.0,524.0,518.74,381.85
2016,7,14,16,15,393.5,239.0,2.55,33.5,484.0,475.13,352.03
2016,7,14,16,30,387.0,219.0,2.5,33.0,444.0,431.43,321.13
2016,7,14,16,45,343.5,205.5,2.5,33.0,391.5,375.44,279.74
2016,7,14,17,0,300.0,192.0,2.5,33.0,339.0,323.4,240.67
2016,7,14,17,15,288.0,171.5,2.25,32.0,300.0,281.38,209.04
2016,7,14,17,30,276.0,151.0,2.0,31.0,261.0,240.46,177.39
2016,7,14,17,45,258.0,131.0,1.75,30.5,222.0,199.47,144.83
2016,7,14,18,0,240.0,111.0,1.5,30.0,183.0,160.47,113.51
2016,7,14,18,15,209.5,92.0,1.4,29.0,146.0,122.28,83.63
2016,7,14,18,30,179.0,73.0,1.3,28.0,109.0,87.67,57.17
2016,7,14,18,45,134.5,54.5,1.2,27.5,77.0,56.33,34.82
2016,7,14,19,0,90.0,36.0,1.1,27.0,45.0,30.36,18.64
2016,7,14,19,15,45.0,18.0,1.05,26.5,22.5,15.27,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.0,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,46.0,12.0,1.2,21.0,14.0,11.8,0.0
2016,7,15,5,45,142.0,28.0,1.35,21.5,44.0,21.76,10.26
2016,7,15,6,0,238.0,44.0,1.5,22.0,74.0,44.4,24.92
2016,7,15,6,15,316.0,56.0,1.4,22.5,116.0,77.82,45.47
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,120.07,75.79
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,164.91,111.39
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,215.44,152.76
2016,7,15,7,15,550.0,93.0,1.2,25.0,301.0,265.04,193.76
2016,7,15,7,30,591.0,100.0,1.2,26.0,350.0,318.78,237.23
2016,7,15,7,45,623.5,105.5,1.3,27.0,399.5,371.31,278.98
2016,7,15,8,0,656.0,111.0,1.4,28.0,449.0,426.53,321.45
2016,7,15,8,15,680.0,115.5,1.4,28.5,496.5,478.65,360.65
2016,7,15,8,30,704.0,120.0,1.4,29.0,544.0,532.0,399.46
2016,7,15,8,45,722.0,124.0,1.4,30.0,589.0,582.05,433.8
2016,7,15,9,0,740.0,128.0,1.4,31.0,634.0,632.09,466.91
2016,7,15,9,15,754.0,131.5,1.45,31.0,675.0,678.53,498.84
2016,7,15,9,30,768.0,135.0,1.5,31.0,716.0,724.23,528.57
2016,7,15,9,45,805.5,121.5,1.6,31.5,758.0,770.34,557.34
2016,7,15,10,0,843.0,108.0,1.7,32.0,800.0,814.37,584.36
2016,7,15,10,15,850.5,109.5,1.75,32.0,830.0,849.79,606.32
2016,7,15,10,30,858.0,111.0,1.8,32.0,860.0,882.98,626.8
2016,7,15,10,45,647.0,245.0,1.9,32.5,819.0,853.28,606.06
2016,7,15,11,0,436.0,379.0,2.0,33.0,778.0,803.35,566.49
2016,7,15,11,15,652.0,249.5,2.0,33.0,859.5,891.18,629.92
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,973.4,680.13
2016,7,15,11,45,864.5,124.0,2.0,33.0,949.5,984.33,685.69
2016,7,15,12,0,861.0,128.0,2.0,33.0,958.0,992.0,690.06
2016,7,15,12,15,861.5,128.0,2.0,33.0,960.5,996.45,692.58
2016,7,15,12,30,862.0,128.0,2.0,33.0,963.0,997.72,693.29
2016,7,15,12,45,848.0,137.0,2.0,33.0,954.5,990.31,688.81
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,979.86,682.64
2016,7,15,13,15,831.0,145.0,1.95,33.0,934.0,967.44,674.81
2016,7,15,13,30,828.0,144.0,1.9,33.0,922.0,952.06,665.25
2016,7,15,13,45,814.5,149.0,1.85,33.0,900.5,934.51,654.45
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,909.65,639.15
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,881.35,623.02
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,850.72,605.33
2016,7,15,14,45,643.5,221.5,1.7,32.0,761.0,777.99,558.63
2016,7,15,15,0,500.0,293.0,1.7,32.0,695.0,708.08,509.65
2016,7,15,15,15,400.0,310.0,1.6,31.5,622.0,627.18,454.69
2016,7,15,15,30,300.0,327.0,1.5,31.0,549.0,549.79,401.07
2016,7,15,15,45,358.5,290.0,1.45,31.0,539.5,539.75,396.25
2016,7,15,16,0,417.0,253.0,1.4,31.0,530.0,526.66,388.31
2016,7,15,16,15,208.5,199.0,1.35,30.5,337.5,324.16,242.52
2016,7,15,16,30,0.0,145.0,1.3,30.0,145.0,140.33,103.57
2016,7,15,16,45,74.5,176.5,1.3,29.5,213.0,209.01,157.66
2016,7,15,17,0,149.0,208.0,1.3,29.0,281.0,269.49,203.37
2016,7,15,17,15,141.0,185.0,1.25,28.5,248.0,235.0,177.06
2016,7,15,17,30,133.0,162.0,1.2,28.0,215.0,201.34,151.25
2016,7,15,17,45,120.5,139.5,1.15,27.5,182.5,167.78,125.09
2016,7,15,18,0,108.0,117.0,1.1,27.0,150.0,135.69,99.73
2016,7,15,18,15,89.0,95.5,0.95,26.5,119.0,104.94,75.48
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,76.57,53.26
2016,7,15,18,45,46.0,54.0,0.7,26.0,62.0,52.69,34.97
2016,7,15,19,0,22.0,34.0,0.6,26.0,36.0,31.3,19.42
2016,7,15,19,15,11.0,17.0,0.55,25.5,18.0,16.16,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.5,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,21.0,13.0,12.78,0.0
2016,7,16,5,45,127.5,27.0,0.9,21.5,43.5,20.97,9.37
2016,7,16,6,0,255.0,41.0,1.0,22.0,74.0,41.99,22.77
2016,7,16,6,15,333.5,52.5,1.0,22.0,115.5,75.8,43.29
2016,7,16,6,30,412.0,64.0,1.0,22.0,157.0,119.11,74.49
2016,7,16,6,45,206.0,61.0,1.05,22.5,107.5,99.04,67.96
2016,7,16,7,0,0.0,58.0,1.1,23.0,58.0,56.05,40.66
2016,7,16,7,15,0.0,49.0,1.15,23.5,49.0,47.33,33.41
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,38.63,26.12
2016,7,16,7,45,0.0,59.5,1.25,24.5,59.5,57.51,41.29
2016,7,16,8,0,0.0,79.0,1.3,25.0,79.0,76.41,56.2
2016,7,16,8,15,1.5,125.0,1.3,25.5,126.0,121.73,91.72
2016,7,16,8,30,3.0,171.0,1.3,26.0,173.0,167.33,126.57
2016,7,16,8,45,1.5,143.5,1.35,27.0,144.5,139.95,104.5
2016,7,16,9,0,0.0,116.0,1.4,28.0,116.0,112.36,82.57
2016,7,16,9,15,7.0,180.5,1.4,28.0,186.0,180.2,134.48
2016,7,16,9,30,14.0,245.0,1.4,28.0,256.0,248.97,185.61
2016,7,16,9,45,116.0,319.0,1.45,28.5,414.0,411.19,305.35
2016,7,16,10,0,218.0,393.0,1.5,29.0,572.0,575.04,419.7
2016,7,16,10,15,167.0,409.0,1.45,29.0,549.0,555.09,402.56
2016,7,16,10,30,116.0,425.0,1.4,29.0,526.0,531.46,384.18
2016,7,16,10,45,87.0,420.5,1.4,29.5,497.5,498.98,360.16
2016,7,16,11,0,58.0,416.0,1.4,30.0,469.0,469.54,338.15
2016,7,16,11,15,101.0,446.0,1.4,30.0,540.5,542.89,389.47
2016,7,16,11,30,144.0,476.0,1.4,30.0,612.0,623.28,443.59
2016,7,16,11,45,78.5,366.0,1.4,30.0,440.5,442.9,319.69
2016,7,16,12,0,13.0,256.0,1.4,30.0,269.0,263.23,191.44
2016,7,16,12,15,12.0,234.5,1.35,30.0,246.0,241.11,176.0
2016,7,16,12,30,11.0,213.0,1.3,30.0,223.0,218.95,159.84
2016,7,16,12,45,90.5,349.5,1.3,30.0,436.0,445.35,324.09
2016,7,16,13,0,170.0,486.0,1.3,30.0,649.0,662.46,470.09
2016,7,16,13,15,311.0,440.0,1.3,29.5,733.5,757.77,535.93
2016,7,16,13,30,452.0,394.0,1.3,29.0,818.0,847.43,597.65
2016,7,16,13,45,395.0,405.5,1.3,29.0,771.0,791.46,559.95
2016,7,16,14,0,338.0,417.0,1.3,29.0,724.0,740.82,526.62
2016,7,16,14,15,293.5,415.0,1.25,29.0,675.5,689.14,492.2
2016,7,16,14,30,249.0,413.0,1.2,29.0,627.0,638.7,458.21
2016,7,16,14,45,351.5,359.5,1.2,29.0,649.0,662.97,478.57
2016,7,16,15,0,454.0,306.0,1.2,29.0,671.0,683.65,495.45
2016,7,16,15,15,379.0,316.0,1.15,28.5,610.5,613.48,447.49
2016,7,16,15,30,304.0,326.0,1.1,28.0,550.0,551.85,405.16
2016,7,16,15,45,156.5,265.0,1.1,28.0,380.0,371.83,277.11
2016,7,16,16,0,9.0,204.0,1.1,28.0,210.0,203.76,151.71
2016,7,16,16,15,4.5,126.0,1.05,27.5,129.0,124.71,92.56
2016,7,16,16,30,0.0,48.0,1.0,27.0,48.0,46.4,31.52
2016,7,16,16,45,0.0,50.0,1.0,27.0,50.0,48.32,33.26
2016,7,16,17,0,0.0,52.0,1.0,27.0,52.0,50.25,34.94
2016,7,16,17,15,0.0,46.0,0.95,26.5,46.0,44.44,30.46
2016,7,16,17,30,0.0,40.0,0.9,26.0,40.0,38.63,25.93
2016,7,16,17,45,0.0,33.5,0.9,26.0,33.5,32.34,20.88
2016,7,16,18,0,0.0,27.0,0.9,26.0,27.0,26.05,15.76
2016,7,16,18,15,0.0,21.5,0.85,25.5,21.5,20.74,11.41
2016,7,16,18,30,0.0,16.0,0.8,25.0,16.0,15.43,6.99
2016,7,16,18,45,0.0,11.0,0.8,24.5,11.0,10.6,2.92
2016,7,16,19,0,0.0,6.0,0.8,24.0,6.0,5.78,0.0
2016,7,16,19,15,0.0,3.0,0.85,23.5,3.0,2.89,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.0,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,54.0,11.0,0.6,21.0,13.0,10.81,0.0
2016,7,17,5,45,165.5,25.5,0.65,21.5,43.5,19.78,8.17
2016,7,17,6,0,277.0,40.0,0.7,22.0,74.0,41.41,22.02
2016,7,17,6,15,358.0,50.5,0.65,22.5,117.0,76.14,42.57
2016,7,17,6,30,439.0,61.0,0.6,23.0,160.0,119.6,73.32
2016,7,17,6,45,498.5,68.5,0.6,23.5,208.0,165.11,109.29
2016,7,17,7,0,558.0,76.0,0.6,24.0,256.0,217.27,151.93
2016,7,17,7,15,599.0,82.5,0.6,24.5,306.5,269.08,195.01
2016,7,17,7,30,640.0,89.0,0.6,25.0,357.0,324.98,240.51
2016,7,17,7,45,456.5,147.5,0.6,25.5,351.5,339.2,254.98
2016,7,17,8,0,273.0,206.0,0.6,26.0,346.0,332.58,251.08
2016,7,17,8,15,513.0,155.0,0.6,26.5,451.0,427.0,321.94
2016,7,17,8,30,753.0,104.0,0.6,27.0,556.0,543.66,406.54
2016,7,17,8,45,775.0,105.0,0.6,27.5,602.5,595.36,441.69
2016,7,17,9,0,797.0,106.0,0.6,28.0,649.0,647.41,476.56
2016,7,17,9,15,810.5,108.5,0.5,28.5,690.5,694.97,505.05
2016,7,17,9,30,824.0,111.0,0.4,29.0,732.0,739.83,530.03
2016,7,17,9,45,842.5,108.5,0.35,29.5,771.0,783.85,554.54
2016,7,17,10,0,861.0,106.0,0.3,30.0,810.0,826.78,577.77
2016,7,17,10,15,868.5,107.5,0.3,30.5,841.0,862.88,597.22
2016,7,17,10,30,876.0,109.0,0.3,31.0,872.0,896.68,615.09
2016,7,17,10,45,881.5,110.0,0.35,31.5,897.0,925.65,630.89
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,951.89,645.07
2016,7,17,11,15,891.0,111.5,0.45,32.0,939.5,973.29,657.77
2016,7,17,11,30,895.0,112.0,0.5,32.0,957.0,991.65,668.83
2016,7,17,11,45,896.5,113.0,0.55,32.0,967.0,1004.9,677.04
2016,7,17,12,0,898.0,114.0,0.6,32.0,977.0,1014.88,683.52
2016,7,17,12,15,898.5,114.0,0.6,32.0,980.0,1019.55,685.95
2016,7,17,12,30,899.0,114.0,0.6,32.0,983.0,1020.89,686.63
2016,7,17,12,45,893.0,117.5,0.65,32.5,977.0,1015.93,683.54
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,1007.72,678.71
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,995.74,673.16
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,980.59,665.8
2016,7,17,13,45,877.0,119.5,0.85,33.0,927.5,959.95,655.21
2016,7,17,14,0,872.0,119.0,0.9,33.0,908.0,936.39,642.87
2016,7,17,14,15,591.5,257.5,0.9,33.0,786.0,806.82,562.55
2016,7,17,14,30,311.0,396.0,0.9,33.0,664.0,676.26,473.17
2016,7,17,14,45,576.5,255.0,0.95,33.0,727.0,754.67,533.67
2016,7,17,15,0,842.0,114.0,1.0,33.0,790.0,804.42,568.71
2016,7,17,15,15,831.0,112.0,1.0,32.5,752.0,762.55,543.6
2016,7,17,15,30,820.0,110.0,1.0,32.0,714.0,719.16,518.09
2016,7,17,15,45,805.0,107.5,1.0,32.0,671.0,672.47,488.91
2016,7,17,16,0,790.0,105.0,1.0,32.0,628.0,623.49,455.86
2016,7,17,16,15,772.0,102.0,1.0,32.0,581.5,571.77,419.98
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,520.16,383.11
2016,7,17,16,45,730.0,95.0,1.05,32.0,485.5,464.93,342.77
2016,7,17,17,0,706.0,91.0,1.1,32.0,436.0,410.24,301.43
2016,7,17,17,15,674.5,86.0,1.05,31.5,385.5,353.72,257.65
2016,7,17,17,30,643.0,81.0,1.0,31.0,335.0,299.83,214.57
2016,7,17,17,45,600.5,75.0,1.0,30.5,285.0,244.7,169.95
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,193.94,128.35
2016,7,17,18,15,496.5,61.0,0.9,29.0,187.5,142.56,87.83
2016,7,17,18,30,435.0,53.0,0.8,28.0,140.0,98.14,54.87
2016,7,17,18,45,345.0,42.5,0.75,27.5,98.5,56.73,28.67
2016,7,17,19,0,255.0,32.0,0.7,27.0,57.0,25.64,14.65
2016,7,17,19,15,127.5,16.0,0.7,26.5,28.5,12.4,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,27.5,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,55.0,11.0,0.9,21.0,12.0,10.81,0.0
2016,7,18,5,45,157.0,25.5,1.0,21.5,42.0,19.83,7.78
2016,7,18,6,0,259.0,40.0,1.1,22.0,72.0,40.46,21.74
2016,7,18,6,15,339.0,52.0,1.05,22.5,114.5,74.91,42.36
2016,7,18,6,30,419.0,64.0,1.0,23.0,157.0,119.12,73.84
2016,7,18,6,45,475.0,72.5,1.0,24.0,204.5,163.71,109.01
2016,7,18,7,0,531.0,81.0,1.0,25.0,252.0,214.6,150.43
2016,7,18,7,15,572.0,88.0,1.0,25.5,301.5,265.4,192.68
2016,7,18,7,30,613.0,95.0,1.0,26.0,351.0,320.33,237.5
2016,7,18,7,45,645.0,100.0,1.05,27.0,400.5,373.37,279.54
2016,7,18,8,0,677.0,105.0,1.1,28.0,450.0,429.02,322.12
2016,7,18,8,15,700.5,109.5,1.0,28.5,498.5,482.01,361.25
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,536.16,399.58
2016,7,18,8,45,744.5,116.0,0.8,30.0,592.5,586.91,433.11
2016,7,18,9,0,765.0,118.0,0.7,31.0,638.0,637.66,465.07
2016,7,18,9,15,778.5,121.0,0.65,31.0,679.5,684.43,495.22
2016,7,18,9,30,792.0,124.0,0.6,31.0,721.0,730.34,522.8
2016,7,18,9,45,804.5,125.5,0.55,31.5,757.5,772.82,546.51
2016,7,18,10,0,817.0,127.0,0.5,32.0,794.0,813.88,568.79
2016,7,18,10,15,825.0,128.5,0.5,32.0,824.5,846.28,587.33
2016,7,18,10,30,833.0,130.0,0.5,32.0,855.0,879.3,606.21
2016,7,18,10,45,838.5,131.5,0.5,32.5,879.0,907.69,620.9
2016,7,18,11,0,844.0,133.0,0.5,33.0,903.0,933.48,633.96
2016,7,18,11,15,848.0,134.0,0.6,33.0,920.5,954.59,647.57
2016,7,18,11,30,852.0,135.0,0.7,33.0,938.0,972.79,659.6
2016,7,18,11,45,854.5,135.0,0.85,33.5,948.5,985.52,668.12
2016,7,18,12,0,857.0,135.0,1.0,34.0,959.0,995.15,674.82
2016,7,18,12,15,857.5,135.0,1.15,34.0,961.5,999.64,679.86
2016,7,18,12,30,858.0,135.0,1.3,34.0,964.0,1000.96,683.02
2016,7,18,12,45,847.0,142.0,1.5,34.0,956.5,994.58,682.27
2016,7,18,13,0,836.0,149.0,1.7,34.0,949.0,985.14,679.52
2016,7,18,13,15,832.5,148.0,1.7,34.0,936.0,972.22,672.05
2016,7,18,13,30,829.0,147.0,1.7,34.0,923.0,956.33,662.86
2016,7,18,13,45,661.5,253.5,1.75,34.0,864.5,898.22,627.98
2016,7,18,14,0,494.0,360.0,1.8,34.0,806.0,833.49,583.03
2016,7,18,14,15,640.5,256.0,1.85,33.5,816.5,849.89,601.26
2016,7,18,14,30,787.0,152.0,1.9,33.0,827.0,852.98,606.64
2016,7,18,14,45,642.5,221.5,1.95,33.0,758.5,777.46,558.12
2016,7,18,15,0,498.0,291.0,2.0,33.0,690.0,704.79,507.55
2016,7,18,15,15,614.0,219.5,2.0,33.0,687.5,705.32,512.14
2016,7,18,15,30,730.0,148.0,2.0,33.0,685.0,693.52,507.49
2016,7,18,15,45,427.5,224.0,2.0,33.0,534.0,525.69,387.13
2016,7,18,16,0,125.0,300.0,2.0,33.0,383.0,378.02,277.77
2016,7,18,16,15,385.0,218.0,1.95,32.5,446.0,451.94,336.47
2016,7,18,16,30,645.0,136.0,1.9,32.0,509.0,496.28,370.29
2016,7,18,16,45,455.0,165.5,1.85,32.0,416.5,394.2,293.83
2016,7,18,17,0,265.0,195.0,1.8,32.0,324.0,310.38,231.1
2016,7,18,17,15,250.0,175.0,1.65,31.5,286.0,269.44,200.23
2016,7,18,17,30,235.0,155.0,1.5,31.0,248.0,229.94,169.65
2016,7,18,17,45,221.0,133.5,1.4,30.5,211.0,190.87,138.89
2016,7,18,18,0,207.0,112.0,1.3,30.0,174.0,153.38,108.96
2016,7,18,18,15,271.5,88.0,1.25,29.0,152.0,128.76,86.14
2016,7,18,18,30,336.0,64.0,1.2,28.0,130.0,96.15,57.41
2016,7,18,18,45,258.0,49.0,1.2,27.5,91.0,56.88,31.51
2016,7,18,19,0,180.0,34.0,1.2,27.0,52.0,26.53,15.24
2016,7,18,19,15,90.0,17.0,1.25,26.5,26.0,13.24,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,26.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,53.0,10.0,1.1,22.0,12.0,9.83,0.0
2016,7,19,5,45,160.0,25.0,1.3,22.5,42.5,19.47,6.99
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,40.28,21.48
2016,7,19,6,15,349.0,51.5,1.6,23.5,115.5,74.84,41.8
2016,7,19,6,30,431.0,63.0,1.7,24.0,158.0,119.35,73.27
2016,7,19,6,45,489.0,72.0,1.8,24.5,206.5,165.47,109.86
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,218.12,153.24
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.0,269.33,196.37
2016,7,19,7,30,629.0,94.0,2.0,26.0,355.0,324.67,242.23
2016,7,19,7,45,660.5,99.0,2.05,27.0,405.5,378.38,285.45
2016,7,19,8,0,692.0,104.0,2.1,28.0,456.0,434.63,329.18
2016,7,19,8,15,714.5,108.0,2.0,28.5,504.0,487.4,369.19
2016,7,19,8,30,737.0,112.0,1.9,29.0,552.0,541.48,408.66
2016,7,19,8,45,530.5,199.5,1.85,29.5,529.0,534.25,400.11
2016,7,19,9,0,324.0,287.0,1.8,30.0,506.0,504.92,374.72
2016,7,19,9,15,559.5,206.5,1.65,30.0,614.5,613.77,455.07
2016,7,19,9,30,795.0,126.0,1.5,30.0,723.0,734.34,538.25
2016,7,19,9,45,566.5,244.0,1.4,30.5,680.5,702.28,509.36
2016,7,19,10,0,338.0,362.0,1.3,31.0,638.0,647.94,464.92
2016,7,19,10,15,395.0,353.0,1.2,31.0,687.5,700.25,500.08
2016,7,19,10,30,452.0,344.0,1.1,31.0,737.0,759.27,537.65
2016,7,19,10,45,415.0,371.0,1.0,31.5,740.0,765.29,536.93
2016,7,19,11,0,378.0,398.0,0.9,32.0,743.0,763.75,531.99
2016,7,19,11,15,609.5,270.0,0.8,32.0,838.5,871.11,604.49
2016,7,19,11,30,841.0,142.0,0.7,32.0,934.0,969.04,661.25
2016,7,19,11,45,843.0,142.5,0.65,32.5,944.0,981.66,664.63
2016,7,19,12,0,845.0,143.0,0.6,33.0,954.0,991.21,667.4
2016,7,19,12,15,462.0,304.0,0.5,33.0,747.5,783.62,536.78
2016,7,19,12,30,79.0,465.0,0.4,33.0,541.0,545.91,375.22
2016,7,19,12,45,207.5,456.0,0.35,33.5,655.0,671.3,460.32
2016,7,19,13,0,336.0,447.0,0.3,34.0,769.0,794.05,535.99
2016,7,19,13,15,587.0,294.0,0.25,34.0,847.0,887.58,597.95
2016,7,19,13,30,838.0,141.0,0.2,34.0,925.0,959.15,639.93
2016,7,19,13,45,553.0,288.5,0.15,34.0,801.5,829.16,559.37
2016,7,19,14,0,268.0,436.0,0.1,34.0,678.0,695.4,470.59
2016,7,19,14,15,538.5,287.5,0.15,33.5,755.5,788.01,539.71
2016,7,19,14,30,809.0,139.0,0.2,33.0,833.0,859.09,587.41
2016,7,19,14,45,797.0,138.5,0.25,33.0,800.0,822.85,566.11
2016,7,19,15,0,785.0,138.0,0.3,33.0,767.0,784.86,545.02
2016,7,19,15,15,773.0,135.5,0.3,33.0,729.5,743.33,520.61
2016,7,19,15,30,761.0,133.0,0.3,33.0,692.0,700.52,495.09
2016,7,19,15,45,741.0,132.0,0.35,33.0,649.0,652.61,465.39
2016,7,19,16,0,721.0,131.0,0.4,33.0,606.0,604.71,434.44
2016,7,19,16,15,701.0,126.5,0.4,32.5,560.0,553.15,400.4
2016,7,19,16,30,681.0,122.0,0.4,32.0,514.0,502.05,365.5
2016,7,19,16,45,649.0,119.0,0.4,32.0,465.0,447.14,325.98
2016,7,19,17,0,617.0,116.0,0.4,32.0,416.0,394.45,286.87
2016,7,19,17,15,582.5,109.0,0.4,31.5,366.5,339.36,245.46
2016,7,19,17,30,548.0,102.0,0.4,31.0,317.0,287.36,205.11
2016,7,19,17,45,492.5,95.5,0.45,31.0,267.5,232.24,161.8
2016,7,19,18,0,437.0,89.0,0.5,31.0,218.0,184.02,123.61
2016,7,19,18,15,374.5,77.5,0.5,30.0,172.5,135.96,86.86
2016,7,19,18,30,312.0,66.0,0.5,29.0,127.0,94.96,57.04
2016,7,19,18,45,224.5,50.5,0.55,28.5,88.0,56.05,31.76
2016,7,19,19,0,137.0,35.0,0.6,28.0,49.0,28.89,16.89
2016,7,19,19,15,68.5,17.5,0.6,27.5,24.5,14.83,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,19.0,4.5,1.3,21.0,5.0,0.0,0.0
2016,7,20,5,30,38.0,9.0,1.5,21.0,10.0,8.85,0.0
2016,7,20,5,45,145.0,24.0,1.7,21.5,39.5,18.68,5.97
2016,7,20,6,0,252.0,39.0,1.9,22.0,69.0,38.62,20.66
2016,7,20,6,15,335.5,51.0,1.85,22.5,111.5,72.8,40.9
2016,7,20,6,30,419.0,63.0,1.8,23.0,154.0,117.15,72.29
2016,7,20,6,45,481.5,71.0,1.75,23.5,202.5,162.47,108.11
2016,7,20,7,0,544.0,79.0,1.7,24.0,251.0,214.84,151.17
2016,7,20,7,15,587.0,85.5,1.8,25.0,301.5,266.49,194.38
2016,7,20,7,30,630.0,92.0,1.9,26.0,352.0,322.5,240.39
2016,7,20,7,45,664.5,96.0,2.0,27.0,403.5,376.54,283.96
2016,7,20,8,0,699.0,100.0,2.1,28.0,455.0,433.44,328.33
2016,7,20,8,15,723.0,104.0,2.05,28.5,504.0,487.36,369.4
2016,7,20,8,30,747.0,108.0,2.0,29.0,553.0,542.76,410.11
2016,7,20,8,45,767.0,111.0,1.95,29.5,600.0,595.08,447.25
2016,7,20,9,0,787.0,114.0,1.9,30.0,647.0,647.61,483.29
2016,7,20,9,15,801.5,117.0,1.85,30.0,689.5,696.12,515.98
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,743.81,546.27
2016,7,20,9,45,827.0,122.0,1.8,30.5,769.5,786.61,572.07
2016,7,20,10,0,838.0,124.0,1.8,31.0,807.0,825.09,594.67
2016,7,20,10,15,846.0,126.0,1.8,31.0,838.5,861.52,616.89
2016,7,20,10,30,854.0,128.0,1.8,31.0,870.0,895.74,637.53
2016,7,20,10,45,859.5,129.5,1.8,31.5,895.0,924.76,653.46
2016,7,20,11,0,865.0,131.0,1.8,32.0,920.0,951.1,667.62
2016,7,20,11,15,869.0,132.0,1.75,32.0,937.5,972.69,679.54
2016,7,20,11,30,873.0,133.0,1.7,32.0,955.0,991.28,689.63
2016,7,20,11,45,874.5,134.0,1.7,32.5,965.5,1004.33,695.63
2016,7,20,12,0,876.0,135.0,1.7,33.0,976.0,1014.17,699.79
2016,7,20,12,15,876.5,135.5,1.7,33.0,978.5,1019.29,702.64
2016,7,20,12,30,877.0,136.0,1.7,33.0,981.0,1021.14,703.67
2016,7,20,12,45,882.0,131.5,1.7,33.0,978.0,1019.23,702.57
2016,7,20,13,0,887.0,127.0,1.7,33.0,975.0,1013.97,699.61
2016,7,20,13,15,884.5,126.0,1.7,33.0,962.5,1001.49,692.4
2016,7,20,13,30,882.0,125.0,1.7,33.0,950.0,985.82,683.4
2016,7,20,13,45,876.0,125.0,1.7,33.0,930.0,964.7,671.14
2016,7,20,14,0,870.0,125.0,1.7,33.0,910.0,940.68,657.17
2016,7,20,14,15,863.5,124.0,1.7,33.0,883.5,912.45,640.58
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,881.64,622.33
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,845.79,601.28
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,807.85,578.66
2016,7,20,15,15,585.5,218.0,1.8,32.5,675.5,681.73,495.01
2016,7,20,15,30,332.0,316.0,1.8,32.0,560.0,562.82,410.37
2016,7,20,15,45,560.0,213.0,1.85,32.0,594.0,606.67,446.95
2016,7,20,16,0,788.0,110.0,1.9,32.0,628.0,626.73,464.69
2016,7,20,16,15,472.0,181.5,1.85,31.5,485.5,468.25,349.26
2016,7,20,16,30,156.0,253.0,1.8,31.0,343.0,334.83,249.78
2016,7,20,16,45,429.5,173.5,1.75,31.0,389.0,388.95,291.64
2016,7,20,17,0,703.0,94.0,1.7,31.0,435.0,410.94,305.43
2016,7,20,17,15,670.5,89.0,1.6,30.5,384.0,354.08,260.26
2016,7,20,17,30,638.0,84.0,1.5,30.0,333.0,299.96,216.41
2016,7,20,17,45,594.0,77.5,1.4,29.5,282.5,244.13,170.7
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,192.87,128.37
2016,7,20,18,15,487.0,62.5,1.25,28.0,184.0,141.23,87.55
2016,7,20,18,30,424.0,54.0,1.2,27.0,136.0,96.77,54.54
2016,7,20,18,45,333.0,42.5,1.15,26.0,95.0,55.15,28.23
2016,7,20,19,0,242.0,31.0,1.1,25.0,54.0,23.93,13.12
2016,7,20,19,15,121.0,15.5,1.1,24.5,27.0,12.07,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,23.0,4.0,0.75,20.5,4.5,0.0,0.0
2016,7,21,5,30,46.0,8.0,0.9,21.0,9.0,7.86,0.0
2016,7,21,5,45,153.5,23.0,1.05,21.5,39.0,17.89,4.87
2016,7,21,6,0,261.0,38.0,1.2,22.0,69.0,37.59,19.85
2016,7,21,6,15,343.0,50.0,1.0,22.5,111.5,72.06,40.07
2016,7,21,6,30,425.0,62.0,0.8,23.0,154.0,116.52,71.37
2016,7,21,6,45,485.0,70.5,0.6,24.0,202.0,162.14,106.93
2016,7,21,7,0,545.0,79.0,0.4,25.0,250.0,214.52,148.91
2016,7,21,7,15,586.5,85.5,0.4,25.5,300.5,265.76,191.13
2016,7,21,7,30,628.0,92.0,0.4,26.0,351.0,321.2,235.88
2016,7,21,7,45,659.5,97.5,0.45,27.0,401.5,375.38,278.33
2016,7,21,8,0,691.0,103.0,0.5,28.0,452.0,432.12,321.17
2016,7,21,8,15,714.5,107.5,0.5,28.5,501.0,485.92,360.72
2016,7,21,8,30,738.0,112.0,0.5,29.0,550.0,541.13,399.81
2016,7,21,8,45,754.0,116.5,0.55,29.5,595.5,592.09,435.11
2016,7,21,9,0,770.0,121.0,0.6,30.0,641.0,642.91,469.27
2016,7,21,9,15,567.0,218.5,0.6,30.0,614.5,629.12,455.54
2016,7,21,9,30,364.0,316.0,0.6,30.0,588.0,593.98,427.29
2016,7,21,9,45,424.5,308.5,0.65,30.5,642.0,653.58,467.58
2016,7,21,10,0,485.0,301.0,0.7,31.0,696.0,713.01,506.04
2016,7,21,10,15,641.5,230.5,0.7,31.0,774.0,795.9,562.02
2016,7,21,10,30,798.0,160.0,0.7,31.0,852.0,881.83,614.64
2016,7,21,10,45,550.5,295.0,0.75,31.5,779.0,813.74,566.98
2016,7,21,11,0,303.0,430.0,0.8,32.0,706.0,725.85,503.93
2016,7,21,11,15,344.0,420.5,0.8,32.0,739.5,762.37,528.8
2016,7,21,11,30,385.0,411.0,0.8,32.0,773.0,798.92,552.08
2016,7,21,11,45,390.5,413.5,0.85,32.5,784.0,812.2,559.33
2016,7,21,12,0,396.0,416.0,0.9,33.0,795.0,823.98,565.94
2016,7,21,12,15,608.5,293.0,0.9,33.0,878.0,920.17,631.39
2016,7,21,12,30,821.0,170.0,0.9,33.0,961.0,1005.28,682.5
2016,7,21,12,45,559.0,315.5,0.95,33.0,853.0,891.78,611.38
2016,7,21,13,0,297.0,461.0,1.0,33.0,745.0,769.96,529.63
2016,7,21,13,15,565.5,307.0,1.0,33.0,838.5,879.32,608.01
2016,7,21,13,30,834.0,153.0,1.0,33.0,932.0,972.58,666.39
2016,7,21,13,45,832.0,149.5,1.05,33.5,913.0,952.22,653.01
2016,7,21,14,0,830.0,146.0,1.1,34.0,894.0,928.94,639.29
2016,7,21,14,15,570.0,270.5,1.1,34.0,777.5,800.67,558.59
2016,7,21,14,30,310.0,395.0,1.1,34.0,661.0,674.95,472.55
2016,7,21,14,45,309.5,378.0,1.15,34.0,634.5,646.58,456.42
2016,7,21,15,0,309.0,361.0,1.2,34.0,608.0,617.29,438.5
2016,7,21,15,15,349.5,330.5,1.2,33.5,596.5,605.44,433.46
2016,7,21,15,30,390.0,300.0,1.2,33.0,585.0,589.6,425.34
2016,7,21,15,45,299.0,298.5,1.25,33.0,509.0,507.14,368.4
2016,7,21,16,0,208.0,297.0,1.3,33.0,433.0,429.07,313.65
2016,7,21,16,15,443.0,212.0,1.35,32.5,474.5,480.78,355.24
2016,7,21,16,30,678.0,127.0,1.4,32.0,516.0,504.88,374.53
