Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,45,649.5,122.0,1.45,32.0,467.0,449.8,333.41
2016,7,21,17,0,621.0,117.0,1.5,32.0,418.0,396.61,292.97
2016,7,21,17,15,586.0,110.0,1.45,31.5,368.0,341.06,249.99
2016,7,21,17,30,551.0,103.0,1.4,31.0,318.0,288.65,208.31
2016,7,21,17,45,505.5,94.0,1.35,30.5,268.5,234.74,164.99
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,184.74,124.54
2016,7,21,18,15,396.5,74.0,1.3,29.0,173.0,135.76,86.49
2016,7,21,18,30,333.0,63.0,1.3,28.0,127.0,93.95,55.79
2016,7,21,18,45,246.0,48.0,1.3,27.5,87.5,54.51,30.17
2016,7,21,19,0,159.0,33.0,1.3,27.0,48.0,25.62,14.13
2016,7,21,19,15,79.5,16.5,1.4,26.5,24.0,12.92,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.0,20.0,1.4,22.5,32.0,15.45,2.76
2016,7,22,6,0,208.0,40.0,1.6,23.0,64.0,37.66,20.77
2016,7,22,6,15,287.5,53.5,1.7,23.5,105.0,70.28,40.58
2016,7,22,6,30,367.0,67.0,1.8,24.0,146.0,111.99,69.98
2016,7,22,6,45,429.0,77.0,1.9,24.5,193.0,156.14,104.54
2016,7,22,7,0,491.0,87.0,2.0,25.0,240.0,208.12,146.89
2016,7,22,7,15,534.0,95.0,2.05,25.5,289.5,258.27,188.83
2016,7,22,7,30,577.0,103.0,2.1,26.0,339.0,312.86,233.85
2016,7,22,7,45,528.5,131.0,2.15,27.0,370.0,351.57,265.99
2016,7,22,8,0,480.0,159.0,2.2,28.0,401.0,385.63,292.76
2016,7,22,8,15,589.0,141.0,2.15,28.5,468.5,452.97,343.93
2016,7,22,8,30,698.0,123.0,2.1,29.0,536.0,528.51,399.95
2016,7,22,8,45,581.0,181.0,2.1,29.5,544.0,548.29,411.96
2016,7,22,9,0,464.0,239.0,2.1,30.0,552.0,554.03,413.19
2016,7,22,9,15,448.5,263.0,2.0,30.5,581.5,588.58,435.45
2016,7,22,9,30,433.0,287.0,1.9,31.0,611.0,620.73,455.14
2016,7,22,9,45,625.5,206.0,1.85,31.5,700.5,712.43,520.33
2016,7,22,10,0,818.0,125.0,1.8,32.0,790.0,809.07,582.64
2016,7,22,10,15,826.5,127.0,1.7,32.0,821.0,845.35,603.29
2016,7,22,10,30,835.0,129.0,1.6,32.0,852.0,879.52,622.78
2016,7,22,10,45,842.0,129.5,1.5,32.5,877.0,908.48,637.39
2016,7,22,11,0,849.0,130.0,1.4,33.0,902.0,934.89,650.16
2016,7,22,11,15,853.5,131.0,1.3,33.0,919.5,956.7,661.21
2016,7,22,11,30,858.0,132.0,1.2,33.0,937.0,975.59,670.39
2016,7,22,11,45,859.0,133.5,1.15,33.5,947.5,988.51,675.36
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,998.26,678.52
2016,7,22,12,15,860.5,135.0,1.05,34.0,960.5,1002.83,680.08
2016,7,22,12,30,861.0,135.0,1.0,34.0,963.0,1004.18,679.88
2016,7,22,12,45,857.5,136.5,0.95,34.5,958.0,999.83,675.07
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,992.31,668.59
2016,7,22,13,15,851.0,137.0,0.85,35.0,940.5,979.66,660.61
2016,7,22,13,30,848.0,136.0,0.8,35.0,928.0,963.95,650.98
2016,7,22,13,45,843.5,135.0,0.8,35.0,908.5,943.82,639.78
2016,7,22,14,0,839.0,134.0,0.8,35.0,889.0,920.84,626.95
2016,7,22,14,15,832.5,132.5,0.75,35.0,862.5,892.82,610.24
2016,7,22,14,30,826.0,131.0,0.7,35.0,836.0,862.32,592.07
2016,7,22,14,45,815.5,129.5,0.7,35.0,803.5,829.14,573.05
2016,7,22,15,0,805.0,128.0,0.7,35.0,771.0,790.67,550.6
2016,7,22,15,15,489.0,236.0,0.7,34.5,621.0,623.18,441.67
2016,7,22,15,30,173.0,344.0,0.7,34.0,471.0,470.33,335.1
2016,7,22,15,45,248.0,309.5,0.7,34.0,479.0,482.73,346.95
2016,7,22,16,0,323.0,275.0,0.7,34.0,487.0,484.63,349.86
2016,7,22,16,15,299.5,257.0,0.7,34.0,442.0,436.13,316.35
2016,7,22,16,30,276.0,239.0,0.7,34.0,397.0,389.35,283.77
2016,7,22,16,45,451.5,175.0,0.75,34.0,405.5,401.07,293.22
2016,7,22,17,0,627.0,111.0,0.8,34.0,414.0,393.0,285.91
2016,7,22,17,15,592.5,104.5,0.75,33.0,364.0,337.82,244.16
2016,7,22,17,30,558.0,98.0,0.7,32.0,314.0,285.72,203.73
2016,7,22,17,45,507.5,90.5,0.7,31.5,264.5,231.49,160.89
2016,7,22,18,0,457.0,83.0,0.7,31.0,215.0,181.76,121.3
2016,7,22,18,15,394.5,72.0,0.7,30.0,169.5,133.17,83.91
2016,7,22,18,30,332.0,61.0,0.7,29.0,124.0,91.65,53.7
2016,7,22,18,45,244.0,46.0,0.7,28.5,85.0,52.33,28.44
2016,7,22,19,0,156.0,31.0,0.7,28.0,46.0,24.01,12.65
2016,7,22,19,15,78.0,15.5,0.75,27.5,23.0,12.12,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,110.5,18.5,1.2,22.5,31.0,14.26,1.41
2016,7,23,6,0,221.0,37.0,1.4,23.0,62.0,35.04,18.61
2016,7,23,6,15,301.0,50.0,1.3,23.5,103.0,67.82,38.15
2016,7,23,6,30,381.0,63.0,1.2,24.0,144.0,109.77,67.52
2016,7,23,6,45,442.5,72.5,1.1,25.0,191.0,154.77,102.43
2016,7,23,7,0,504.0,82.0,1.0,26.0,238.0,206.02,143.58
2016,7,23,7,15,546.5,89.5,1.0,27.0,287.5,256.25,184.73
2016,7,23,7,30,589.0,97.0,1.0,28.0,337.0,310.83,228.56
2016,7,23,7,45,624.5,101.5,1.05,29.0,387.5,363.64,270.13
2016,7,23,8,0,660.0,106.0,1.1,30.0,438.0,419.47,312.61
2016,7,23,8,15,684.5,111.0,1.1,30.5,486.0,472.77,352.3
2016,7,23,8,30,709.0,116.0,1.1,31.0,534.0,527.38,391.55
2016,7,23,8,45,729.0,119.0,1.15,31.5,580.0,578.23,427.25
2016,7,23,9,0,749.0,122.0,1.2,32.0,626.0,629.15,461.99
2016,7,23,9,15,763.5,125.0,1.2,32.0,667.5,676.16,493.67
2016,7,23,9,30,778.0,128.0,1.2,32.0,709.0,722.43,522.9
2016,7,23,9,45,798.5,125.5,1.2,32.5,748.0,766.85,549.26
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,807.68,572.85
2016,7,23,10,15,827.0,124.5,1.15,33.5,817.5,843.1,592.05
2016,7,23,10,30,835.0,126.0,1.1,34.0,848.0,876.36,609.6
2016,7,23,10,45,841.0,127.5,1.05,34.5,872.5,905.45,624.3
2016,7,23,11,0,847.0,129.0,1.0,35.0,897.0,931.93,637.23
2016,7,23,11,15,510.5,301.0,0.95,35.0,767.0,806.66,555.63
2016,7,23,11,30,174.0,473.0,0.9,35.0,637.0,650.61,447.07
2016,7,23,11,45,204.5,475.5,0.9,35.0,670.0,685.98,471.67
2016,7,23,12,0,235.0,478.0,0.9,35.0,703.0,721.08,494.05
2016,7,23,12,15,267.5,471.5,0.85,35.0,728.0,754.47,514.69
2016,7,23,12,30,300.0,465.0,0.8,35.0,753.0,780.75,530.82
2016,7,23,12,45,249.0,473.5,0.8,35.5,711.5,737.43,501.34
2016,7,23,13,0,198.0,482.0,0.8,36.0,670.0,687.43,468.33
2016,7,23,13,15,272.5,455.0,0.75,36.0,711.0,736.53,501.36
2016,7,23,13,30,347.0,428.0,0.7,36.0,752.0,776.72,527.4
2016,7,23,13,45,586.5,284.0,0.7,36.0,817.0,857.86,584.4
2016,7,23,14,0,826.0,140.0,0.7,36.0,882.0,914.71,620.09
2016,7,23,14,15,819.5,138.0,0.7,36.0,856.0,886.48,603.18
2016,7,23,14,30,813.0,136.0,0.7,36.0,830.0,859.37,587.97
2016,7,23,14,45,802.5,134.5,0.75,36.0,797.5,823.15,567.88
2016,7,23,15,0,792.0,133.0,0.8,36.0,765.0,785.06,546.41
2016,7,23,15,15,780.5,130.5,0.8,35.5,727.0,743.54,522.83
2016,7,23,15,30,769.0,128.0,0.8,35.0,689.0,700.67,497.98
2016,7,23,15,45,755.0,124.0,0.85,35.0,647.0,653.43,468.49
2016,7,23,16,0,741.0,120.0,0.9,35.0,605.0,605.54,437.08
2016,7,23,16,15,721.5,116.0,0.95,34.5,559.0,553.8,402.84
2016,7,23,16,30,702.0,112.0,1.0,34.0,513.0,502.39,367.51
2016,7,23,16,45,680.5,106.0,1.05,34.0,465.0,448.62,328.47
2016,7,23,17,0,659.0,100.0,1.1,34.0,417.0,395.97,288.87
2016,7,23,17,15,626.0,94.5,1.05,33.5,367.0,340.67,246.37
2016,7,23,17,30,593.0,89.0,1.0,33.0,317.0,288.25,204.84
2016,7,23,17,45,551.5,81.0,1.0,32.5,268.0,234.13,161.5
2016,7,23,18,0,510.0,73.0,1.0,32.0,219.0,184.35,121.21
2016,7,23,18,15,447.5,63.5,0.95,31.0,173.0,134.19,82.31
2016,7,23,18,30,385.0,54.0,0.9,30.0,127.0,91.19,51.02
2016,7,23,18,45,298.5,41.5,0.9,29.0,87.5,50.85,25.76
2016,7,23,19,0,212.0,29.0,0.9,28.0,48.0,22.42,11.25
2016,7,23,19,15,106.0,14.5,0.95,27.5,24.0,14.25,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,136.0,17.5,0.85,23.5,32.5,13.48,0.21
2016,7,24,6,0,272.0,35.0,1.0,24.0,65.0,34.51,17.51
2016,7,24,6,15,357.0,46.0,0.95,24.0,107.5,68.57,36.68
2016,7,24,6,30,442.0,57.0,0.9,24.0,150.0,112.48,67.07
2016,7,24,6,45,500.0,65.5,0.9,24.5,198.0,158.57,103.28
2016,7,24,7,0,558.0,74.0,0.9,25.0,246.0,211.21,146.36
2016,7,24,7,15,600.0,80.0,0.8,26.0,296.5,262.83,188.94
2016,7,24,7,30,642.0,86.0,0.7,27.0,347.0,318.7,233.81
2016,7,24,7,45,673.0,91.0,0.6,28.5,398.0,372.97,275.5
2016,7,24,8,0,704.0,96.0,0.5,30.0,449.0,429.73,316.93
2016,7,24,8,15,727.0,100.5,0.4,30.5,498.0,484.44,356.16
2016,7,24,8,30,750.0,105.0,0.3,31.0,547.0,539.64,393.93
2016,7,24,8,45,768.5,108.0,0.25,32.0,593.0,591.32,427.35
2016,7,24,9,0,787.0,111.0,0.2,33.0,639.0,643.07,459.37
2016,7,24,9,15,801.0,113.5,0.25,33.0,681.0,690.88,490.32
2016,7,24,9,30,815.0,116.0,0.3,33.0,723.0,737.82,519.15
2016,7,24,9,45,827.0,117.5,0.35,33.5,760.5,778.69,542.77
2016,7,24,10,0,839.0,119.0,0.4,34.0,798.0,820.02,566.42
2016,7,24,10,15,847.0,121.0,0.45,34.5,829.5,856.63,586.92
2016,7,24,10,30,855.0,123.0,0.5,35.0,861.0,891.03,605.95
2016,7,24,10,45,861.5,123.5,0.55,35.5,886.0,920.12,621.71
2016,7,24,11,0,868.0,124.0,0.6,36.0,911.0,946.57,635.9
2016,7,24,11,15,872.0,125.0,0.6,36.0,929.0,968.32,647.67
2016,7,24,11,30,876.0,126.0,0.6,36.0,947.0,987.07,657.77
2016,7,24,11,45,618.0,279.5,0.65,36.0,862.0,907.78,610.68
2016,7,24,12,0,360.0,433.0,0.7,36.0,777.0,805.97,542.99
2016,7,24,12,15,224.0,451.0,0.7,36.0,665.5,683.94,465.5
2016,7,24,12,30,88.0,469.0,0.7,36.0,554.0,559.7,383.58
2016,7,24,12,45,473.5,305.5,0.75,36.5,756.5,796.47,546.2
2016,7,24,13,0,859.0,142.0,0.8,37.0,959.0,1001.31,669.16
2016,7,24,13,15,574.0,295.5,0.8,37.0,838.5,877.0,591.37
2016,7,24,13,30,289.0,449.0,0.8,37.0,718.0,742.07,502.02
2016,7,24,13,45,275.5,442.0,0.85,37.0,694.0,716.15,488.07
2016,7,24,14,0,262.0,435.0,0.9,37.0,670.0,689.67,472.42
2016,7,24,14,15,341.5,390.5,0.9,37.0,688.0,709.06,487.9
2016,7,24,14,30,421.0,346.0,0.9,37.0,706.0,727.66,502.18
2016,7,24,14,45,423.0,330.5,0.9,37.0,679.5,699.34,484.87
2016,7,24,15,0,425.0,315.0,0.9,37.0,653.0,669.55,466.89
2016,7,24,15,15,523.5,261.5,0.9,36.5,657.5,675.36,474.86
2016,7,24,15,30,622.0,208.0,0.9,36.0,662.0,673.62,477.23
2016,7,24,15,45,495.0,235.0,0.9,36.0,582.0,583.08,415.78
2016,7,24,16,0,368.0,262.0,0.9,36.0,502.0,500.76,359.22
2016,7,24,16,15,359.5,242.0,0.9,35.5,462.0,457.18,330.75
2016,7,24,16,30,351.0,222.0,0.9,35.0,422.0,413.76,301.24
2016,7,24,16,45,362.5,196.5,0.9,35.0,386.5,375.24,273.84
2016,7,24,17,0,374.0,171.0,0.9,35.0,351.0,336.66,245.38
2016,7,24,17,15,355.0,154.5,0.8,34.5,309.0,290.11,210.48
2016,7,24,17,30,336.0,138.0,0.7,34.0,267.0,246.87,177.24
2016,7,24,17,45,313.5,119.0,0.65,33.5,225.0,202.16,142.43
2016,7,24,18,0,291.0,100.0,0.6,33.0,183.0,159.92,109.11
2016,7,24,18,15,341.5,77.0,0.6,32.0,155.0,128.2,81.37
2016,7,24,18,30,392.0,54.0,0.6,31.0,127.0,91.49,50.71
2016,7,24,18,45,297.5,41.5,0.6,30.5,87.0,50.38,25.33
2016,7,24,19,0,203.0,29.0,0.6,30.0,47.0,22.48,10.93
2016,7,24,19,15,101.5,14.5,0.65,29.5,23.5,14.25,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,88.5,19.5,0.75,24.5,29.0,15.15,0.0
2016,7,25,6,0,177.0,39.0,0.8,25.0,58.0,35.22,19.34
2016,7,25,6,15,254.5,54.5,0.9,25.5,98.5,67.51,39.33
2016,7,25,6,30,332.0,70.0,1.0,26.0,139.0,108.74,68.11
2016,7,25,6,45,396.5,81.0,1.1,26.5,186.5,152.24,101.43
2016,7,25,7,0,461.0,92.0,1.2,27.0,234.0,203.0,141.96
2016,7,25,7,15,505.5,101.0,1.25,28.0,283.0,252.84,182.45
2016,7,25,7,30,550.0,110.0,1.3,29.0,332.0,308.48,226.82
2016,7,25,7,45,589.0,115.0,1.4,30.0,382.5,361.21,268.22
2016,7,25,8,0,628.0,120.0,1.5,31.0,433.0,417.4,311.03
2016,7,25,8,15,653.5,125.5,1.55,31.5,481.5,470.21,350.61
2016,7,25,8,30,679.0,131.0,1.6,32.0,530.0,524.48,390.03
2016,7,25,8,45,702.0,134.0,1.65,32.5,576.0,575.87,426.32
2016,7,25,9,0,725.0,137.0,1.7,33.0,622.0,627.88,462.03
2016,7,25,9,15,740.0,140.5,1.75,33.0,663.5,675.04,494.44
2016,7,25,9,30,755.0,144.0,1.8,33.0,705.0,720.79,524.79
2016,7,25,9,45,769.0,145.5,1.9,33.5,742.5,763.39,551.16
2016,7,25,10,0,783.0,147.0,2.0,34.0,780.0,804.77,576.43
2016,7,25,10,15,791.5,149.5,2.0,34.0,811.0,840.95,598.49
2016,7,25,10,30,800.0,152.0,2.0,34.0,842.0,875.1,619.11
2016,7,25,10,45,807.5,152.5,2.05,34.5,866.5,904.07,635.52
2016,7,25,11,0,815.0,153.0,2.1,35.0,891.0,930.59,650.34
2016,7,25,11,15,819.0,154.5,2.1,35.0,908.5,952.17,662.93
2016,7,25,11,30,823.0,156.0,2.1,35.0,926.0,970.89,673.82
2016,7,25,11,45,549.5,311.5,2.15,35.5,828.5,871.8,607.58
2016,7,25,12,0,276.0,467.0,2.2,36.0,731.0,757.19,525.33
2016,7,25,12,15,555.0,310.0,2.2,36.0,842.0,883.76,616.05
2016,7,25,12,30,834.0,153.0,2.2,36.0,953.0,995.16,686.82
2016,7,25,12,45,825.5,158.0,2.25,36.5,946.0,995.39,685.05
2016,7,25,13,0,817.0,163.0,2.3,37.0,939.0,986.59,678.96
2016,7,25,13,15,605.0,282.5,2.3,37.0,853.5,894.64,620.99
2016,7,25,13,30,393.0,402.0,2.3,37.0,768.0,795.08,552.35
2016,7,25,13,45,599.0,278.0,2.3,37.0,822.0,863.95,603.92
2016,7,25,14,0,805.0,154.0,2.3,37.0,876.0,913.74,636.98
2016,7,25,14,15,797.5,152.5,2.3,37.0,849.5,885.19,619.35
2016,7,25,14,30,790.0,151.0,2.3,37.0,823.0,854.29,600.85
2016,7,25,14,45,781.0,148.0,2.3,37.0,790.5,818.42,579.08
2016,7,25,15,0,772.0,145.0,2.3,37.0,758.0,780.65,555.93
2016,7,25,15,15,759.5,142.0,2.3,36.5,720.0,738.48,530.77
2016,7,25,15,30,747.0,139.0,2.3,36.0,682.0,695.09,504.4
2016,7,25,15,45,727.0,137.0,2.3,36.0,638.5,646.98,471.87
2016,7,25,16,0,707.0,135.0,2.3,36.0,595.0,598.16,438.14
2016,7,25,16,15,686.0,130.5,2.25,35.5,549.0,546.42,402.26
2016,7,25,16,30,665.0,126.0,2.2,35.0,503.0,495.28,365.75
2016,7,25,16,45,621.5,123.0,2.15,35.0,449.5,435.28,321.09
2016,7,25,17,0,578.0,120.0,2.1,35.0,396.0,378.76,278.01
2016,7,25,17,15,536.5,115.0,1.9,34.5,347.5,324.87,236.28
2016,7,25,17,30,495.0,110.0,1.7,34.0,299.0,273.72,195.86
2016,7,25,17,45,446.5,100.0,1.5,33.5,251.0,221.2,154.18
2016,7,25,18,0,398.0,90.0,1.3,33.0,203.0,173.88,116.55
2016,7,25,18,15,338.0,76.5,1.25,32.0,158.5,126.76,80.57
2016,7,25,18,30,278.0,63.0,1.2,31.0,114.0,86.51,51.45
2016,7,25,18,45,198.0,46.5,1.15,30.5,77.0,49.49,27.45
2016,7,25,19,0,118.0,30.0,1.1,30.0,40.0,24.93,12.42
2016,7,25,19,15,59.0,15.0,1.2,29.5,20.0,14.74,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.0,18.5,1.7,24.5,28.0,14.37,0.0
2016,7,26,6,0,176.0,37.0,1.8,25.0,56.0,33.2,17.82
2016,7,26,6,15,254.5,52.5,1.75,25.5,96.0,65.37,37.67
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,106.64,66.44
2016,7,26,6,45,397.5,75.5,1.65,27.0,180.0,146.84,97.03
2016,7,26,7,0,462.0,83.0,1.6,28.0,224.0,195.09,135.4
2016,7,26,7,15,354.0,119.0,1.5,28.5,239.0,223.55,163.16
2016,7,26,7,30,246.0,155.0,1.4,29.0,254.0,239.68,179.02
2016,7,26,7,45,250.5,178.5,1.35,30.0,291.5,279.15,209.2
2016,7,26,8,0,255.0,202.0,1.3,31.0,329.0,318.95,238.47
2016,7,26,8,15,380.5,193.5,1.15,31.5,405.0,392.87,292.6
2016,7,26,8,30,506.0,185.0,1.0,32.0,481.0,477.1,352.56
2016,7,26,8,45,599.5,165.5,0.9,32.5,545.0,543.45,398.48
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,615.36,446.79
2016,7,26,9,15,708.5,149.5,0.7,33.5,650.0,661.54,475.13
2016,7,26,9,30,724.0,153.0,0.6,34.0,691.0,707.22,502.21
2016,7,26,9,45,754.0,145.5,0.5,34.5,731.0,751.32,526.27
2016,7,26,10,0,784.0,138.0,0.4,35.0,771.0,796.27,550.0
2016,7,26,10,15,792.5,140.0,0.35,35.0,801.5,831.99,569.45
2016,7,26,10,30,801.0,142.0,0.3,35.0,832.0,865.66,587.51
2016,7,26,10,45,807.5,143.5,0.3,35.5,856.5,894.77,602.35
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,921.38,615.64
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.0,937.48,626.07
2016,7,26,11,30,822.0,147.0,0.5,36.0,915.0,955.39,637.87
2016,7,26,11,45,824.0,147.5,0.6,36.5,925.5,967.91,645.27
2016,7,26,12,0,826.0,148.0,0.7,37.0,936.0,977.4,651.03
2016,7,26,12,15,497.0,317.5,0.75,37.0,792.0,833.47,562.68
2016,7,26,12,30,168.0,487.0,0.8,37.0,648.0,665.28,450.61
2016,7,26,12,45,125.0,473.0,0.9,37.0,592.5,607.35,415.49
2016,7,26,13,0,82.0,459.0,1.0,37.0,537.0,542.68,373.99
2016,7,26,13,15,226.0,436.0,1.05,37.0,647.0,665.93,459.01
2016,7,26,13,30,370.0,413.0,1.1,37.0,757.0,784.16,536.46
2016,7,26,13,45,573.0,289.5,1.15,37.0,809.0,850.69,583.76
2016,7,26,14,0,776.0,166.0,1.2,37.0,861.0,898.93,616.15
2016,7,26,14,15,768.5,164.0,1.2,37.0,835.0,870.53,598.99
2016,7,26,14,30,761.0,162.0,1.2,37.0,809.0,839.87,581.21
2016,7,26,14,45,751.0,160.0,1.25,37.0,777.0,805.01,561.28
2016,7,26,15,0,741.0,158.0,1.3,37.0,745.0,768.4,540.0
2016,7,26,15,15,728.0,154.5,1.3,36.5,707.5,727.5,516.26
2016,7,26,15,30,715.0,151.0,1.3,36.0,670.0,684.2,489.92
2016,7,26,15,45,622.0,177.5,1.35,36.0,609.0,614.96,443.03
2016,7,26,16,0,529.0,204.0,1.4,36.0,548.0,550.09,398.25
2016,7,26,16,15,455.0,208.5,1.4,35.5,488.5,483.69,352.55
2016,7,26,16,30,381.0,213.0,1.4,35.0,429.0,421.02,308.45
2016,7,26,16,45,283.0,205.5,1.4,35.0,357.5,344.1,252.74
2016,7,26,17,0,185.0,198.0,1.4,35.0,286.0,275.5,202.51
2016,7,26,17,15,335.0,155.5,1.3,34.5,291.5,282.71,206.49
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,272.79,194.77
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,219.63,152.95
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,172.36,115.87
2016,7,26,18,15,314.0,80.0,0.9,32.5,155.5,125.7,80.37
2016,7,26,18,30,252.0,66.0,0.8,32.0,111.0,86.15,51.91
2016,7,26,18,45,173.0,47.5,0.7,31.5,74.0,50.02,28.42
2016,7,26,19,0,94.0,29.0,0.6,31.0,37.0,24.13,11.42
2016,7,26,19,15,47.0,14.5,0.6,30.5,18.5,14.25,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.0,1.25,24.5,12.0,11.58,0.0
2016,7,27,6,0,0.0,24.0,1.4,25.0,24.0,23.17,12.16
2016,7,27,6,15,0.0,41.5,1.4,25.5,41.5,39.78,26.28
2016,7,27,6,30,0.0,59.0,1.4,26.0,59.0,56.47,40.18
2016,7,27,6,45,1.0,79.5,1.4,26.5,80.0,76.3,56.32
2016,7,27,7,0,2.0,100.0,1.4,27.0,101.0,96.39,72.36
2016,7,27,7,15,68.5,131.5,1.5,28.0,159.0,147.12,110.58
2016,7,27,7,30,135.0,163.0,1.6,29.0,217.0,206.46,155.44
2016,7,27,7,45,155.0,186.5,1.7,30.0,256.5,245.96,185.19
2016,7,27,8,0,175.0,210.0,1.8,31.0,296.0,287.58,215.99
2016,7,27,8,15,411.5,173.0,1.7,31.5,405.5,388.77,291.69
2016,7,27,8,30,648.0,136.0,1.6,32.0,515.0,511.06,380.92
2016,7,27,8,45,439.0,218.0,1.5,32.5,484.0,494.02,364.83
2016,7,27,9,0,230.0,300.0,1.4,33.0,453.0,451.68,330.34
2016,7,27,9,15,476.0,226.5,1.25,33.0,570.0,571.48,417.63
2016,7,27,9,30,722.0,153.0,1.1,33.0,687.0,705.52,509.84
2016,7,27,9,45,733.0,156.5,0.95,33.5,723.5,745.6,530.88
2016,7,27,10,0,744.0,160.0,0.8,34.0,760.0,785.32,551.7
2016,7,27,10,15,753.5,162.5,0.75,34.0,790.5,821.18,571.99
2016,7,27,10,30,763.0,165.0,0.7,34.0,821.0,855.18,590.87
2016,7,27,10,45,767.0,169.0,0.65,34.5,845.0,883.6,604.88
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,909.53,617.24
2016,7,27,11,15,775.5,174.0,0.65,35.0,886.5,930.3,629.61
2016,7,27,11,30,780.0,175.0,0.7,35.0,904.0,948.35,640.52
2016,7,27,11,45,534.5,318.5,0.8,35.5,821.0,864.35,586.81
2016,7,27,12,0,289.0,462.0,0.9,36.0,738.0,765.44,519.31
2016,7,27,12,15,534.5,322.0,0.95,36.0,833.0,875.74,596.66
2016,7,27,12,30,780.0,182.0,1.0,36.0,928.0,976.69,659.98
2016,7,27,12,45,774.0,185.0,1.1,36.0,922.5,971.51,657.43
2016,7,27,13,0,768.0,188.0,1.2,36.0,917.0,963.39,654.46
2016,7,27,13,15,764.5,187.0,1.2,35.5,905.0,950.83,648.67
2016,7,27,13,30,761.0,186.0,1.2,35.0,893.0,935.45,641.28
2016,7,27,13,45,756.0,184.5,1.2,35.0,873.5,915.4,629.8
2016,7,27,14,0,751.0,183.0,1.2,35.0,854.0,892.78,616.82
2016,7,27,14,15,595.0,260.5,1.2,35.0,782.0,813.58,566.8
2016,7,27,14,30,439.0,338.0,1.2,35.0,710.0,735.63,514.18
2016,7,27,14,45,256.5,349.5,1.2,35.0,565.0,573.5,406.01
2016,7,27,15,0,74.0,361.0,1.2,35.0,420.0,418.41,298.06
2016,7,27,15,15,235.0,327.5,1.15,34.5,500.5,513.94,369.57
2016,7,27,15,30,396.0,294.0,1.1,34.0,581.0,587.74,422.83
2016,7,27,15,45,477.5,243.5,1.1,34.0,568.5,578.94,418.4
2016,7,27,16,0,559.0,193.0,1.1,34.0,556.0,558.22,406.09
2016,7,27,16,15,336.0,219.5,1.05,33.5,433.0,420.42,308.33
2016,7,27,16,30,113.0,246.0,1.0,33.0,310.0,304.34,223.94
2016,7,27,16,45,256.0,205.0,0.95,33.0,331.5,330.05,244.08
2016,7,27,17,0,399.0,164.0,0.9,33.0,353.0,340.15,250.15
2016,7,27,17,15,372.0,149.5,0.85,32.5,309.0,292.22,213.67
2016,7,27,17,30,345.0,135.0,0.8,32.0,265.0,246.04,178.02
2016,7,27,17,45,312.5,118.0,0.75,32.0,222.5,199.95,141.68
2016,7,27,18,0,280.0,101.0,0.7,32.0,180.0,157.42,107.97
2016,7,27,18,15,234.5,83.5,0.65,31.5,140.0,116.02,76.28
2016,7,27,18,30,189.0,66.0,0.6,31.0,100.0,79.92,49.75
2016,7,27,18,45,130.0,47.0,0.55,30.5,66.5,47.3,27.61
2016,7,27,19,0,71.0,28.0,0.5,30.0,33.0,23.32,10.51
2016,7,27,19,15,35.5,14.0,0.5,29.5,16.5,13.76,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,12.8,0.0
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,30.18,15.09
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,63.26,33.68
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,106.09,62.64
2016,7,28,6,45,480.0,63.5,0.7,26.0,187.5,150.72,96.86
2016,7,28,7,0,544.0,71.0,0.8,27.0,235.0,202.61,138.54
2016,7,28,7,15,587.0,77.5,0.85,27.5,285.0,254.23,181.36
2016,7,28,7,30,630.0,84.0,0.9,28.0,335.0,310.24,227.08
2016,7,28,7,45,664.0,88.0,0.95,29.0,386.0,364.17,269.85
2016,7,28,8,0,698.0,92.0,1.0,30.0,437.0,420.93,313.26
2016,7,28,8,15,722.0,96.0,1.05,30.5,485.5,475.45,354.22
2016,7,28,8,30,746.0,100.0,1.1,31.0,534.0,530.59,394.29
2016,7,28,8,45,765.0,103.0,1.15,31.5,580.5,582.52,430.87
2016,7,28,9,0,784.0,106.0,1.2,32.0,627.0,634.57,466.42
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.0,682.4,498.82
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,729.35,529.06
2016,7,28,9,45,825.0,111.5,1.8,33.5,748.5,770.07,554.84
2016,7,28,10,0,838.0,112.0,2.0,34.0,786.0,811.26,580.73
2016,7,28,10,15,846.0,113.5,2.15,34.0,817.0,847.48,604.01
2016,7,28,10,30,854.0,115.0,2.3,34.0,848.0,881.46,625.82
2016,7,28,10,45,533.5,281.0,2.45,34.5,744.0,784.31,558.71
2016,7,28,11,0,213.0,447.0,2.6,35.0,640.0,654.05,462.6
2016,7,28,11,15,543.5,283.0,2.7,35.0,786.5,820.43,583.81
2016,7,28,11,30,874.0,119.0,2.8,35.0,933.0,977.81,685.82
2016,7,28,11,45,877.5,118.5,2.95,35.5,944.0,991.47,692.41
2016,7,28,12,0,881.0,118.0,3.1,36.0,955.0,1001.92,698.28
2016,7,28,12,15,881.5,118.0,3.2,36.0,958.0,1006.61,701.74
2016,7,28,12,30,882.0,118.0,3.3,36.0,961.0,1007.98,703.27
2016,7,28,12,45,622.0,273.5,3.45,36.0,866.5,913.83,644.02
2016,7,28,13,0,362.0,429.0,3.6,36.0,772.0,803.07,565.15
2016,7,28,13,15,342.0,435.0,3.7,36.0,756.0,785.29,554.22
2016,7,28,13,30,322.0,441.0,3.8,36.0,740.0,766.55,542.02
2016,7,28,13,45,176.0,397.5,3.9,36.0,560.0,571.06,408.66
2016,7,28,14,0,30.0,354.0,4.0,36.0,380.0,381.02,273.37
2016,7,28,14,15,19.5,279.5,4.05,36.0,296.5,290.9,209.97
2016,7,28,14,30,9.0,205.0,4.1,36.0,213.0,207.59,149.73
2016,7,28,14,45,425.0,155.5,4.15,36.0,491.5,526.02,391.88
2016,7,28,15,0,841.0,106.0,4.2,36.0,770.0,793.37,577.84
2016,7,28,15,15,830.0,104.0,4.2,35.5,732.0,751.13,550.01
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,707.35,522.53
2016,7,28,15,45,802.0,100.5,4.25,35.0,650.5,659.97,491.2
2016,7,28,16,0,785.0,99.0,4.3,35.0,607.0,610.44,455.94
2016,7,28,16,15,766.5,96.0,4.2,34.5,560.0,558.23,418.47
2016,7,28,16,30,748.0,93.0,4.1,34.0,513.0,506.21,380.05
2016,7,28,16,45,722.0,89.5,4.05,34.0,463.5,450.42,337.08
2016,7,28,17,0,696.0,86.0,4.0,34.0,414.0,395.51,293.67
2016,7,28,17,15,663.0,81.5,3.8,33.5,363.5,339.19,248.59
2016,7,28,17,30,630.0,77.0,3.6,33.0,313.0,285.71,204.65
2016,7,28,17,45,586.5,70.0,3.45,32.5,263.5,229.98,158.66
2016,7,28,18,0,543.0,63.0,3.3,32.0,214.0,178.83,116.28
2016,7,28,18,15,475.5,55.5,3.15,31.5,167.0,128.13,76.44
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,85.18,45.44
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,44.98,21.58
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,20.22,7.89
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,12.78,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,109.5,16.0,1.1,23.5,27.0,12.42,0.0
2016,7,29,6,0,219.0,32.0,1.2,24.0,54.0,28.68,14.2
2016,7,29,6,15,308.0,43.5,1.25,24.0,94.0,60.1,31.97
2016,7,29,6,30,397.0,55.0,1.3,24.0,134.0,102.21,60.66
2016,7,29,6,45,458.5,63.5,1.4,24.5,181.0,146.21,94.9
2016,7,29,7,0,520.0,72.0,1.5,25.0,228.0,197.2,136.62
2016,7,29,7,15,563.5,78.5,1.6,25.5,277.0,247.61,179.09
2016,7,29,7,30,607.0,85.0,1.7,26.0,326.0,302.49,224.75
2016,7,29,7,45,642.5,89.0,1.85,26.5,376.5,355.8,268.6
2016,7,29,8,0,678.0,93.0,2.0,27.0,427.0,412.14,313.66
2016,7,29,8,15,702.0,97.0,2.05,27.5,475.0,465.63,355.14
2016,7,29,8,30,726.0,101.0,2.1,28.0,523.0,519.8,395.84
2016,7,29,8,45,752.0,100.5,2.2,28.5,570.0,571.56,433.92
2016,7,29,9,0,778.0,100.0,2.3,29.0,617.0,624.1,471.54
2016,7,29,9,15,792.0,102.5,2.25,29.0,658.5,671.67,504.12
2016,7,29,9,30,806.0,105.0,2.2,29.0,700.0,716.55,533.27
2016,7,29,9,45,821.0,105.0,2.2,29.5,738.0,760.06,560.26
2016,7,29,10,0,836.0,105.0,2.2,30.0,776.0,802.27,585.94
2016,7,29,10,15,844.5,106.5,2.1,30.5,808.0,838.87,606.74
2016,7,29,10,30,853.0,108.0,2.0,31.0,840.0,873.28,625.73
2016,7,29,10,45,861.0,108.5,1.95,31.5,865.5,903.82,642.4
2016,7,29,11,0,869.0,109.0,1.9,32.0,891.0,931.78,657.23
2016,7,29,11,15,551.5,286.0,1.8,32.0,786.0,831.25,588.99
2016,7,29,11,30,234.0,463.0,1.7,32.0,681.0,699.96,493.12
2016,7,29,11,45,559.0,288.0,1.65,32.5,816.5,858.53,605.53
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,999.74,691.68
2016,7,29,12,15,585.5,289.0,1.55,33.0,845.5,894.15,622.6
2016,7,29,12,30,287.0,465.0,1.5,33.0,739.0,768.91,534.02
2016,7,29,12,45,588.0,288.0,1.45,33.5,845.5,894.49,622.9
2016,7,29,13,0,889.0,111.0,1.4,34.0,952.0,999.44,685.56
2016,7,29,13,15,478.0,271.5,1.35,34.0,723.0,757.7,531.34
2016,7,29,13,30,67.0,432.0,1.3,34.0,494.0,498.3,349.98
2016,7,29,13,45,471.0,271.5,1.3,34.0,692.0,734.57,521.17
2016,7,29,14,0,875.0,111.0,1.3,34.0,890.0,930.06,645.79
2016,7,29,14,15,545.5,261.0,1.3,34.0,742.0,769.21,541.16
2016,7,29,14,30,216.0,411.0,1.3,34.0,594.0,604.61,426.38
2016,7,29,14,45,528.5,259.5,1.3,34.0,683.0,717.25,511.31
2016,7,29,15,0,841.0,108.0,1.3,34.0,772.0,795.0,564.85
2016,7,29,15,15,830.0,106.0,1.3,34.0,733.0,752.7,537.9
2016,7,29,15,30,819.0,104.0,1.3,34.0,694.0,708.88,510.83
2016,7,29,15,45,797.5,104.5,1.3,34.0,649.5,660.45,480.13
2016,7,29,16,0,776.0,105.0,1.3,34.0,605.0,610.2,445.84
2016,7,29,16,15,480.0,175.0,1.2,33.5,476.5,464.58,341.66
2016,7,29,16,30,184.0,245.0,1.1,33.0,348.0,342.08,251.91
2016,7,29,16,45,426.0,170.0,1.05,33.0,378.5,381.47,281.97
2016,7,29,17,0,668.0,95.0,1.0,33.0,409.0,391.47,286.67
2016,7,29,17,15,633.0,89.5,0.9,32.5,358.5,334.82,242.3
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,281.29,199.56
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,225.31,154.75
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,175.18,114.52
2016,7,29,18,15,421.0,62.5,0.5,30.5,160.5,125.61,76.35
2016,7,29,18,30,353.0,53.0,0.4,30.0,114.0,83.23,46.08
2016,7,29,18,45,255.0,39.5,0.35,29.5,75.5,44.4,22.48
2016,7,29,19,0,157.0,26.0,0.3,29.0,37.0,20.27,7.45
2016,7,29,19,15,78.5,13.0,0.3,28.5,18.5,12.78,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,16.5,0.65,23.5,25.5,12.87,0.0
2016,7,30,6,0,192.0,33.0,0.8,24.0,51.0,28.86,14.62
2016,7,30,6,15,278.0,46.0,0.8,24.5,91.0,59.85,32.79
2016,7,30,6,30,364.0,59.0,0.8,25.0,131.0,100.74,60.53
2016,7,30,6,45,247.0,86.0,0.85,25.5,141.5,127.25,87.5
2016,7,30,7,0,130.0,113.0,0.9,26.0,152.0,139.76,102.9
2016,7,30,7,15,355.5,103.0,0.9,26.5,237.5,207.5,151.55
2016,7,30,7,30,581.0,93.0,0.9,27.0,323.0,300.64,221.58
2016,7,30,7,45,614.5,99.0,0.95,28.0,372.5,353.75,263.5
2016,7,30,8,0,648.0,105.0,1.0,29.0,422.0,409.74,306.38
2016,7,30,8,15,472.5,172.0,1.0,29.5,416.5,418.87,313.24
2016,7,30,8,30,297.0,239.0,1.0,30.0,411.0,407.87,303.64
2016,7,30,8,45,281.0,265.5,1.0,30.5,439.0,440.04,325.7
2016,7,30,9,0,265.0,292.0,1.0,31.0,467.0,470.19,345.35
2016,7,30,9,15,215.5,320.0,1.05,31.5,468.5,472.57,344.92
2016,7,30,9,30,166.0,348.0,1.1,32.0,470.0,473.41,343.28
2016,7,30,9,45,233.5,357.0,1.15,32.5,539.0,543.27,391.6
2016,7,30,10,0,301.0,366.0,1.2,33.0,608.0,622.08,444.19
2016,7,30,10,15,300.5,383.0,1.2,33.0,632.5,650.01,461.2
2016,7,30,10,30,300.0,400.0,1.2,33.0,657.0,676.94,477.82
2016,7,30,10,45,318.0,408.5,1.3,33.5,688.5,711.13,499.46
2016,7,30,11,0,336.0,417.0,1.4,34.0,720.0,745.05,520.65
2016,7,30,11,15,583.5,279.0,1.45,34.0,816.5,856.05,598.83
2016,7,30,11,30,831.0,141.0,1.5,34.0,913.0,957.98,662.84
2016,7,30,11,45,832.0,142.0,1.55,34.0,923.0,970.16,669.44
2016,7,30,12,0,833.0,143.0,1.6,34.0,933.0,979.25,675.24
2016,7,30,12,15,834.0,143.5,1.65,34.0,936.0,984.71,678.97
2016,7,30,12,30,835.0,144.0,1.7,34.0,939.0,987.02,680.94
2016,7,30,12,45,833.5,144.0,1.75,34.5,934.5,983.17,677.89
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,976.18,673.1
2016,7,30,13,15,829.5,143.0,1.8,35.0,918.0,964.11,666.1
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,949.0,657.38
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,928.55,645.99
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,905.33,632.89
2016,7,30,14,15,810.5,138.0,1.9,34.5,841.0,881.14,619.94
2016,7,30,14,30,804.0,136.0,1.9,34.0,815.0,850.08,602.53
2016,7,30,14,45,794.5,134.0,1.95,34.0,782.5,814.2,581.11
2016,7,30,15,0,785.0,132.0,2.0,34.0,750.0,776.4,558.23
2016,7,30,15,15,773.0,129.5,2.0,34.0,712.0,734.46,531.96
2016,7,30,15,30,761.0,127.0,2.0,34.0,674.0,691.22,504.52
2016,7,30,15,45,744.0,124.0,2.0,34.0,631.5,642.98,472.19
2016,7,30,16,0,727.0,121.0,2.0,34.0,589.0,594.35,438.44
2016,7,30,16,15,706.5,117.0,1.95,33.5,542.5,542.5,402.17
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,491.01,365.08
2016,7,30,16,45,628.5,116.0,1.9,33.0,441.0,429.06,318.65
2016,7,30,17,0,571.0,119.0,1.9,33.0,386.0,371.98,274.85
2016,7,30,17,15,540.0,110.0,1.7,32.5,338.0,318.57,233.01
2016,7,30,17,30,509.0,101.0,1.5,32.0,290.0,267.98,192.38
2016,7,30,17,45,483.0,88.5,1.35,31.5,245.0,218.4,151.85
2016,7,30,18,0,457.0,76.0,1.2,31.0,200.0,171.52,113.21
2016,7,30,18,15,389.5,65.0,1.1,30.0,155.0,121.73,74.95
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,80.5,45.48
2016,7,30,18,45,228.0,39.5,0.9,28.5,72.5,42.82,22.14
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,19.5,6.32
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,12.29,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,74.5,16.5,0.85,22.5,23.5,12.91,0.0
2016,7,31,6,0,149.0,33.0,1.0,23.0,47.0,28.09,14.43
2016,7,31,6,15,230.5,49.0,1.0,23.5,86.0,58.96,33.88
2016,7,31,6,30,312.0,65.0,1.0,24.0,125.0,99.31,61.82
2016,7,31,6,45,156.0,79.5,1.0,25.0,109.5,104.2,72.86
2016,7,31,7,0,0.0,94.0,1.0,26.0,94.0,90.25,67.7
2016,7,31,7,15,261.0,101.0,1.05,26.5,204.0,176.37,129.74
2016,7,31,7,30,522.0,108.0,1.1,27.0,314.0,293.95,217.81
2016,7,31,7,45,391.0,152.5,1.15,27.5,319.0,312.56,235.07
2016,7,31,8,0,260.0,197.0,1.2,28.0,324.0,315.92,238.82
2016,7,31,8,15,160.0,218.5,1.2,28.5,299.5,298.22,225.21
2016,7,31,8,30,60.0,240.0,1.2,29.0,275.0,269.26,202.04
2016,7,31,8,45,378.5,190.0,1.2,29.5,438.0,428.39,322.88
2016,7,31,9,0,697.0,140.0,1.2,30.0,601.0,610.67,453.74
2016,7,31,9,15,713.5,143.5,1.1,30.5,642.5,657.88,482.93
2016,7,31,9,30,730.0,147.0,1.0,31.0,684.0,704.65,511.79
2016,7,31,9,45,769.5,134.5,0.95,31.5,726.5,751.49,539.22
2016,7,31,10,0,809.0,122.0,0.9,32.0,769.0,799.68,566.82
2016,7,31,10,15,817.5,124.0,0.85,32.0,800.5,833.11,585.65
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,867.27,604.83
2016,7,31,10,45,527.5,284.0,0.75,32.5,740.0,782.04,545.38
2016,7,31,11,0,229.0,442.0,0.7,33.0,648.0,664.46,460.43
2016,7,31,11,15,131.5,412.0,0.75,33.0,531.0,545.46,382.44
2016,7,31,11,30,34.0,382.0,0.8,33.0,414.0,415.89,293.8
2016,7,31,11,45,222.0,394.0,0.9,33.5,604.5,627.35,441.29
2016,7,31,12,0,410.0,406.0,1.0,34.0,795.0,834.53,574.28
2016,7,31,12,15,632.0,269.5,1.1,34.0,870.5,921.24,633.83
2016,7,31,12,30,854.0,133.0,1.2,34.0,946.0,994.88,679.22
2016,7,31,12,45,839.5,142.0,1.3,34.0,937.5,987.05,675.32
