Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,0,825.0,151.0,1.4,34.0,929.0,976.13,670.54
2016,7,31,13,15,822.0,150.5,1.45,34.0,917.0,969.67,667.77
2016,7,31,13,30,819.0,150.0,1.5,34.0,905.0,954.41,659.66
2016,7,31,13,45,810.5,151.0,1.6,34.0,884.5,932.5,648.19
2016,7,31,14,0,802.0,152.0,1.7,34.0,864.0,907.96,635.01
2016,7,31,14,15,794.5,150.0,1.7,34.0,838.0,878.76,617.7
2016,7,31,14,30,787.0,148.0,1.7,34.0,812.0,847.2,598.86
2016,7,31,14,45,773.0,148.0,1.75,34.0,778.5,810.03,576.76
2016,7,31,15,0,759.0,148.0,1.8,34.0,745.0,771.28,553.4
2016,7,31,15,15,746.0,145.0,1.8,33.5,706.5,728.94,528.05
2016,7,31,15,30,733.0,142.0,1.8,33.0,668.0,686.22,501.68
2016,7,31,15,45,708.0,142.0,1.85,33.0,624.0,636.44,468.07
2016,7,31,16,0,683.0,142.0,1.9,33.0,580.0,587.04,433.89
2016,7,31,16,15,502.5,182.0,1.85,32.5,490.5,484.16,359.7
2016,7,31,16,30,322.0,222.0,1.8,32.0,401.0,396.48,295.31
2016,7,31,16,45,445.0,173.0,1.8,32.0,394.5,392.96,293.13
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,374.95,278.02
2016,7,31,17,15,530.0,115.5,1.6,31.5,338.5,318.17,233.49
2016,7,31,17,30,492.0,107.0,1.4,31.0,289.0,266.42,192.07
2016,7,31,17,45,438.0,97.5,1.2,30.5,240.5,213.2,149.47
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,165.84,111.65
2016,7,31,18,15,316.0,74.5,0.95,29.5,147.5,118.6,75.55
2016,7,31,18,30,248.0,61.0,0.9,29.0,103.0,79.19,47.34
2016,7,31,18,45,165.0,43.0,0.85,28.5,66.5,44.12,24.67
2016,7,31,19,0,82.0,25.0,0.8,28.0,30.0,20.9,6.27
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.0,12.29,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,81.5,16.0,0.95,22.5,23.5,12.54,0.0
2016,8,1,6,0,163.0,32.0,1.1,23.0,47.0,27.14,13.56
2016,8,1,6,15,249.5,46.5,1.1,23.0,86.5,57.69,32.34
2016,8,1,6,30,336.0,61.0,1.1,23.0,126.0,98.27,60.22
2016,8,1,6,45,403.0,71.0,1.15,23.5,172.5,141.12,93.14
2016,8,1,7,0,470.0,81.0,1.2,24.0,219.0,192.47,134.62
2016,8,1,7,15,235.0,95.5,1.2,24.5,164.5,163.13,120.68
2016,8,1,7,30,0.0,110.0,1.2,25.0,110.0,106.16,80.42
2016,8,1,7,45,0.0,127.5,1.25,25.5,128.0,123.19,93.64
2016,8,1,8,0,0.0,145.0,1.3,26.0,146.0,140.28,106.51
2016,8,1,8,15,6.0,168.5,1.3,26.5,172.5,166.34,126.18
2016,8,1,8,30,12.0,192.0,1.3,27.0,199.0,193.11,146.08
2016,8,1,8,45,29.0,231.5,1.3,28.0,250.0,245.23,184.59
2016,8,1,9,0,46.0,271.0,1.3,29.0,301.0,297.54,222.16
2016,8,1,9,15,30.5,257.0,1.2,29.5,277.5,275.1,204.09
2016,8,1,9,30,15.0,243.0,1.1,30.0,254.0,248.09,183.02
2016,8,1,9,45,32.5,294.0,1.05,30.5,320.0,316.95,232.63
2016,8,1,10,0,50.0,345.0,1.0,31.0,386.0,384.37,279.33
2016,8,1,10,15,34.0,318.5,0.9,31.0,347.0,345.92,250.77
2016,8,1,10,30,18.0,292.0,0.8,31.0,308.0,301.74,218.64
2016,8,1,10,45,150.5,360.5,0.75,31.5,495.5,503.56,361.84
2016,8,1,11,0,283.0,429.0,0.7,32.0,683.0,707.86,494.61
2016,8,1,11,15,548.0,291.5,0.65,32.0,795.5,833.76,578.66
2016,8,1,11,30,813.0,154.0,0.6,32.0,908.0,958.9,654.27
2016,8,1,11,45,638.0,277.5,0.6,32.5,873.5,926.28,630.54
2016,8,1,12,0,463.0,401.0,0.6,33.0,839.0,882.43,597.08
2016,8,1,12,15,459.0,403.5,0.65,33.0,838.5,883.46,598.95
2016,8,1,12,30,455.0,406.0,0.7,33.0,838.0,882.47,599.06
2016,8,1,12,45,449.0,402.5,0.75,33.0,827.0,871.46,593.3
2016,8,1,13,0,443.0,399.0,0.8,33.0,816.0,858.55,586.51
2016,8,1,13,15,456.0,390.0,0.85,33.0,814.5,856.96,587.13
2016,8,1,13,30,469.0,381.0,0.9,33.0,813.0,853.15,586.29
2016,8,1,13,45,588.5,296.0,0.95,33.0,826.0,871.84,603.17
2016,8,1,14,0,708.0,211.0,1.0,33.0,839.0,883.67,614.1
2016,8,1,14,15,699.5,208.0,1.0,32.5,812.5,854.48,597.82
2016,8,1,14,30,691.0,205.0,1.0,32.0,786.0,823.28,580.6
2016,8,1,14,45,683.5,199.0,1.0,32.0,754.5,788.04,559.48
2016,8,1,15,0,676.0,193.0,1.0,32.0,723.0,751.1,536.65
2016,8,1,15,15,661.5,188.5,0.95,31.5,685.0,708.76,510.13
2016,8,1,15,30,647.0,184.0,0.9,31.0,647.0,665.63,482.57
2016,8,1,15,45,482.5,225.5,0.85,31.0,559.0,563.21,410.8
2016,8,1,16,0,318.0,267.0,0.8,31.0,471.0,472.39,345.96
2016,8,1,16,15,297.5,248.0,0.8,31.0,427.0,424.82,313.24
2016,8,1,16,30,277.0,229.0,0.8,31.0,383.0,378.72,280.49
2016,8,1,16,45,263.0,207.0,0.85,31.0,342.0,334.51,248.6
2016,8,1,17,0,249.0,185.0,0.9,31.0,301.0,291.46,216.72
2016,8,1,17,15,229.0,165.5,0.9,30.5,262.0,249.82,185.41
2016,8,1,17,30,209.0,146.0,0.9,30.0,223.0,210.22,154.96
2016,8,1,17,45,287.5,117.5,0.9,30.0,205.0,190.7,136.45
2016,8,1,18,0,366.0,89.0,0.9,30.0,187.0,162.39,109.53
2016,8,1,18,15,299.5,74.5,0.85,29.0,143.0,115.55,73.91
2016,8,1,18,30,233.0,60.0,0.8,28.0,99.0,76.41,45.94
2016,8,1,18,45,153.5,41.5,0.75,27.5,63.5,42.04,23.48
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,19.31,4.34
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,11.3,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,5.0,14.5,0.45,22.5,15.0,14.25,0.0
2016,8,2,6,0,10.0,29.0,0.5,23.0,30.0,26.99,15.23
2016,8,2,6,15,38.5,49.5,0.45,23.5,56.0,48.69,32.17
2016,8,2,6,30,67.0,70.0,0.4,24.0,82.0,73.83,51.55
2016,8,2,6,45,93.5,90.5,0.35,25.0,114.0,102.89,74.14
2016,8,2,7,0,120.0,111.0,0.3,26.0,146.0,135.18,99.27
2016,8,2,7,15,142.0,133.5,0.4,26.5,183.0,171.15,127.59
2016,8,2,7,30,164.0,156.0,0.5,27.0,220.0,209.66,157.59
2016,8,2,7,45,205.5,176.5,0.6,27.5,268.5,256.66,193.43
2016,8,2,8,0,247.0,197.0,0.7,28.0,317.0,309.73,233.3
2016,8,2,8,15,230.0,223.5,0.75,28.5,344.5,339.25,254.77
2016,8,2,8,30,213.0,250.0,0.8,29.0,372.0,368.45,275.35
2016,8,2,8,45,182.0,275.5,0.9,29.5,386.0,386.03,286.97
2016,8,2,9,0,151.0,301.0,1.0,30.0,400.0,400.37,295.88
2016,8,2,9,15,167.0,322.5,1.05,30.0,439.0,440.9,324.41
2016,8,2,9,30,183.0,344.0,1.1,30.0,478.0,482.45,353.11
2016,8,2,9,45,167.5,364.5,1.15,30.5,492.0,498.99,362.74
2016,8,2,10,0,152.0,385.0,1.2,31.0,506.0,513.93,371.3
2016,8,2,10,15,219.0,393.0,1.15,31.0,575.5,585.53,420.64
2016,8,2,10,30,286.0,401.0,1.1,31.0,645.0,665.96,474.0
2016,8,2,10,45,232.0,423.5,1.1,31.5,625.5,642.55,454.94
2016,8,2,11,0,178.0,446.0,1.1,32.0,606.0,620.99,437.92
2016,8,2,11,15,99.5,388.5,1.0,32.0,478.5,491.06,349.07
2016,8,2,11,30,21.0,331.0,0.9,32.0,351.0,345.47,247.07
2016,8,2,11,45,34.5,375.5,0.8,32.0,408.5,410.64,292.8
2016,8,2,12,0,48.0,420.0,0.7,32.0,466.0,470.14,332.25
2016,8,2,12,15,187.0,435.5,0.7,31.5,613.5,632.38,444.03
2016,8,2,12,30,326.0,451.0,0.7,31.0,761.0,794.32,549.26
2016,8,2,12,45,493.5,355.5,0.75,31.0,821.5,868.44,599.53
2016,8,2,13,0,661.0,260.0,0.8,31.0,882.0,934.6,645.23
2016,8,2,13,15,557.5,320.5,0.95,30.5,840.0,886.12,615.44
2016,8,2,13,30,454.0,381.0,1.1,30.0,798.0,838.7,586.66
2016,8,2,13,45,247.5,378.5,1.25,29.5,605.5,625.93,448.02
2016,8,2,14,0,41.0,376.0,1.4,29.0,413.0,414.1,300.27
2016,8,2,14,15,24.5,286.0,1.45,28.5,308.0,306.6,225.64
2016,8,2,14,30,8.0,196.0,1.5,28.0,203.0,197.91,146.36
2016,8,2,14,45,41.5,276.0,1.6,28.0,309.5,308.76,230.15
2016,8,2,15,0,75.0,356.0,1.7,28.0,416.0,414.65,307.36
2016,8,2,15,15,37.5,209.0,1.7,27.5,239.0,235.03,176.08
2016,8,2,15,30,0.0,62.0,1.7,27.0,62.0,60.0,41.81
2016,8,2,15,45,0.0,61.0,1.75,27.0,61.0,59.01,41.31
2016,8,2,16,0,0.0,60.0,1.8,27.0,60.0,58.03,40.67
2016,8,2,16,15,0.0,35.5,1.8,26.5,35.5,34.31,21.95
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,10.62,2.96
2016,8,2,16,45,0.0,26.0,1.8,26.0,26.0,25.11,14.76
2016,8,2,17,0,0.0,41.0,1.8,26.0,41.0,39.6,26.59
2016,8,2,17,15,0.0,35.5,1.75,25.5,35.5,34.28,22.41
2016,8,2,17,30,0.0,30.0,1.7,25.0,30.0,28.96,18.18
2016,8,2,17,45,0.0,25.0,1.65,25.0,25.0,24.12,14.24
2016,8,2,18,0,0.0,20.0,1.6,25.0,20.0,19.29,10.25
2016,8,2,18,15,0.0,15.0,1.45,24.5,15.0,14.46,6.24
2016,8,2,18,30,0.0,10.0,1.3,24.0,10.0,9.64,2.18
2016,8,2,18,45,0.0,6.0,1.2,24.0,6.0,5.78,0.0
2016,8,2,19,0,0.0,2.0,1.1,24.0,2.0,1.93,0.0
2016,8,2,19,15,0.0,1.0,1.1,23.5,1.0,0.98,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.95,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,5.78,0.0
2016,8,3,6,15,0.0,12.0,2.15,21.0,12.0,11.57,3.74
2016,8,3,6,30,0.0,18.0,2.2,21.0,18.0,17.36,8.72
2016,8,3,6,45,0.0,25.0,2.25,21.5,25.0,24.12,14.44
2016,8,3,7,0,0.0,32.0,2.3,22.0,32.0,30.88,20.08
2016,8,3,7,15,0.0,55.5,2.35,22.5,55.5,53.62,38.81
2016,8,3,7,30,0.0,79.0,2.4,23.0,79.0,76.36,57.21
2016,8,3,7,45,0.0,85.0,2.5,23.5,85.0,82.19,61.61
2016,8,3,8,0,0.0,91.0,2.6,24.0,91.0,88.02,65.95
2016,8,3,8,15,0.0,100.0,2.65,24.0,100.0,96.77,72.71
2016,8,3,8,30,0.0,109.0,2.7,24.0,109.0,105.53,79.43
2016,8,3,8,45,0.0,125.0,2.8,24.5,125.0,121.12,91.33
2016,8,3,9,0,0.0,141.0,2.9,25.0,141.0,136.75,103.12
2016,8,3,9,15,0.0,139.5,2.95,25.0,139.5,135.33,101.71
2016,8,3,9,30,0.0,138.0,3.0,25.0,138.0,133.91,100.36
2016,8,3,9,45,6.0,189.5,3.05,25.5,194.5,189.11,142.76
2016,8,3,10,0,12.0,241.0,3.1,26.0,251.0,245.04,184.78
2016,8,3,10,15,6.0,172.0,3.1,26.0,177.0,172.48,129.1
2016,8,3,10,30,0.0,103.0,3.1,26.0,103.0,99.91,72.85
2016,8,3,10,45,4.5,154.5,3.15,26.5,159.0,154.41,114.88
2016,8,3,11,0,9.0,206.0,3.2,27.0,215.0,209.4,156.35
2016,8,3,11,15,13.0,253.0,3.2,27.0,265.0,259.9,194.07
2016,8,3,11,30,17.0,300.0,3.2,27.0,315.0,310.73,231.53
2016,8,3,11,45,16.5,297.5,3.25,27.0,313.0,308.04,229.3
2016,8,3,12,0,16.0,295.0,3.3,27.0,311.0,305.25,227.19
2016,8,3,12,15,44.5,373.0,3.3,27.0,416.0,418.92,310.95
2016,8,3,12,30,73.0,451.0,3.3,27.0,521.0,527.61,388.55
2016,8,3,12,45,96.0,460.0,3.35,27.0,551.5,559.55,411.45
2016,8,3,13,0,119.0,469.0,3.4,27.0,582.0,597.64,438.82
2016,8,3,13,15,136.5,465.0,3.4,27.0,592.5,609.0,447.37
2016,8,3,13,30,154.0,461.0,3.4,27.0,603.0,619.3,455.34
2016,8,3,13,45,90.5,400.5,3.4,27.0,483.5,487.41,361.19
2016,8,3,14,0,27.0,340.0,3.4,27.0,364.0,364.59,271.25
2016,8,3,14,15,13.5,205.0,3.35,26.5,217.0,212.03,158.74
2016,8,3,14,30,0.0,70.0,3.3,26.0,70.0,67.81,47.84
2016,8,3,14,45,2.5,124.0,3.25,26.0,126.0,122.44,90.78
2016,8,3,15,0,5.0,178.0,3.2,26.0,182.0,177.16,133.21
2016,8,3,15,15,67.5,255.0,3.05,26.0,303.5,304.04,231.64
2016,8,3,15,30,130.0,332.0,2.9,26.0,425.0,427.41,324.06
2016,8,3,15,45,127.0,309.5,2.8,26.0,395.0,396.2,300.94
2016,8,3,16,0,124.0,287.0,2.7,26.0,365.0,365.02,278.27
2016,8,3,16,15,87.0,254.5,2.5,25.5,307.5,301.36,230.75
2016,8,3,16,30,50.0,222.0,2.3,25.0,250.0,244.36,187.68
2016,8,3,16,45,272.5,182.0,2.15,25.0,309.5,314.08,242.73
2016,8,3,17,0,495.0,142.0,2.0,25.0,369.0,357.39,273.43
2016,8,3,17,15,454.5,132.0,1.85,24.5,320.5,303.54,229.91
2016,8,3,17,30,414.0,122.0,1.7,24.0,272.0,253.66,189.22
2016,8,3,17,45,363.0,108.5,1.55,24.0,224.5,201.84,146.64
2016,8,3,18,0,312.0,95.0,1.4,24.0,177.0,155.67,108.93
2016,8,3,18,15,245.5,78.5,1.3,23.5,134.0,110.35,73.73
2016,8,3,18,30,179.0,62.0,1.2,23.0,91.0,72.94,46.31
2016,8,3,18,45,109.5,41.5,1.2,23.0,57.0,39.8,23.17
2016,8,3,19,0,40.0,21.0,1.2,23.0,23.0,18.7,1.12
2016,8,3,19,15,20.0,10.5,1.2,23.0,11.5,10.32,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,72.5,15.0,2.15,19.5,21.0,14.74,0.0
2016,8,4,6,0,145.0,30.0,2.3,20.0,42.0,24.57,12.96
2016,8,4,6,15,241.5,44.0,2.4,20.0,81.0,54.03,30.18
2016,8,4,6,30,338.0,58.0,2.5,20.0,120.0,94.65,57.94
2016,8,4,6,45,411.0,67.0,2.6,20.5,167.0,137.59,91.15
2016,8,4,7,0,484.0,76.0,2.7,21.0,214.0,189.68,133.9
2016,8,4,7,15,242.0,64.5,2.7,21.5,133.5,135.25,99.87
2016,8,4,7,30,0.0,53.0,2.7,22.0,53.0,51.2,36.74
2016,8,4,7,45,0.0,73.5,2.7,22.5,73.5,71.06,52.83
2016,8,4,8,0,0.0,94.0,2.7,23.0,94.0,90.93,68.6
2016,8,4,8,15,0.5,126.5,2.65,23.5,127.0,122.74,93.65
2016,8,4,8,30,1.0,159.0,2.6,24.0,160.0,154.75,118.37
2016,8,4,8,45,7.5,189.0,2.6,25.0,194.0,188.2,143.62
2016,8,4,9,0,14.0,219.0,2.6,26.0,228.0,222.37,168.94
2016,8,4,9,15,17.5,241.5,2.55,26.0,253.5,247.73,187.75
2016,8,4,9,30,21.0,264.0,2.5,26.0,279.0,273.41,206.65
2016,8,4,9,45,33.0,300.5,2.45,26.5,326.5,324.15,243.75
2016,8,4,10,0,45.0,337.0,2.4,27.0,374.0,372.49,278.29
2016,8,4,10,15,37.5,336.0,2.35,27.5,367.0,366.93,272.77
2016,8,4,10,30,30.0,335.0,2.3,28.0,360.0,360.75,267.07
2016,8,4,10,45,64.5,384.0,2.25,28.5,440.5,443.35,326.31
2016,8,4,11,0,99.0,433.0,2.2,29.0,521.0,527.77,384.73
2016,8,4,11,15,58.5,371.5,2.15,29.0,424.0,428.29,313.31
2016,8,4,11,30,18.0,310.0,2.1,29.0,327.0,321.7,236.03
2016,8,4,11,45,37.0,370.0,2.1,29.5,405.0,407.71,297.84
2016,8,4,12,0,56.0,430.0,2.1,30.0,483.0,488.66,353.69
2016,8,4,12,15,159.5,448.0,2.1,30.0,599.5,618.08,445.24
2016,8,4,12,30,263.0,466.0,2.1,30.0,716.0,747.06,532.93
2016,8,4,12,45,146.5,420.5,2.1,30.0,559.5,576.38,415.26
2016,8,4,13,0,30.0,375.0,2.1,30.0,403.0,406.14,294.55
2016,8,4,13,15,18.5,275.5,2.1,30.0,293.0,288.02,210.95
2016,8,4,13,30,7.0,176.0,2.1,30.0,183.0,178.29,130.4
2016,8,4,13,45,3.5,129.0,2.1,30.0,132.5,128.71,93.36
2016,8,4,14,0,0.0,82.0,2.1,30.0,82.0,79.49,55.88
2016,8,4,14,15,10.0,188.5,2.05,30.0,197.0,192.65,142.1
2016,8,4,14,30,20.0,295.0,2.0,30.0,312.0,306.24,225.82
2016,8,4,14,45,36.5,316.0,2.0,30.0,345.5,345.0,254.29
2016,8,4,15,0,53.0,337.0,2.0,30.0,379.0,377.85,278.59
2016,8,4,15,15,79.0,332.0,1.95,29.5,390.5,390.29,289.11
2016,8,4,15,30,105.0,327.0,1.9,29.0,402.0,400.43,298.0
2016,8,4,15,45,80.5,296.5,1.9,29.0,352.0,348.01,259.99
2016,8,4,16,0,56.0,266.0,1.9,29.0,302.0,297.75,223.31
2016,8,4,16,15,61.0,247.0,1.85,29.0,283.5,278.6,209.79
2016,8,4,16,30,66.0,228.0,1.8,29.0,265.0,258.9,195.52
2016,8,4,16,45,51.0,200.5,1.8,29.0,227.5,220.56,166.81
2016,8,4,17,0,36.0,173.0,1.8,29.0,190.0,183.91,139.1
2016,8,4,17,15,31.5,152.0,1.65,28.5,165.5,159.26,120.51
2016,8,4,17,30,27.0,131.0,1.5,28.0,141.0,135.18,102.02
2016,8,4,17,45,243.5,100.5,1.4,27.5,165.0,161.57,116.76
2016,8,4,18,0,460.0,70.0,1.3,27.0,189.0,162.56,107.59
2016,8,4,18,15,386.0,59.5,1.2,26.5,143.5,112.62,68.73
2016,8,4,18,30,312.0,49.0,1.1,26.0,98.0,71.99,39.91
2016,8,4,18,45,209.0,34.5,1.0,25.5,62.0,35.41,17.6
2016,8,4,19,0,106.0,20.0,0.9,25.0,26.0,15.64,0.0
2016,8,4,19,15,53.0,10.0,0.9,24.5,13.0,9.83,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,13.27,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,22.03,10.65
2016,8,5,6,15,299.5,38.0,2.25,21.0,82.5,52.26,26.78
2016,8,5,6,30,401.0,49.0,2.2,21.0,122.0,93.93,54.45
2016,8,5,6,45,200.5,28.0,2.2,21.5,64.5,62.59,38.02
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,6.75,0.0
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,62.34,46.11
2016,8,5,7,30,0.0,122.0,2.2,22.0,122.0,117.71,91.13
2016,8,5,7,45,0.0,104.5,2.25,22.5,104.5,101.03,77.11
2016,8,5,8,0,0.0,87.0,2.3,23.0,87.0,84.15,63.08
2016,8,5,8,15,0.0,90.0,2.35,23.0,90.0,87.07,65.22
2016,8,5,8,30,0.0,93.0,2.4,23.0,93.0,89.99,67.33
2016,8,5,8,45,0.5,125.5,2.5,23.5,126.0,121.92,92.37
2016,8,5,9,0,1.0,158.0,2.6,24.0,159.0,154.03,117.09
2016,8,5,9,15,4.5,182.0,2.65,24.0,185.5,180.1,137.11
2016,8,5,9,30,8.0,206.0,2.7,24.0,212.0,206.54,157.24
2016,8,5,9,45,25.5,270.0,2.8,24.5,290.0,287.65,218.72
2016,8,5,10,0,43.0,334.0,2.9,25.0,368.0,367.92,277.88
2016,8,5,10,15,56.0,362.0,2.9,25.0,408.5,409.32,307.88
2016,8,5,10,30,69.0,390.0,2.9,25.0,449.0,451.49,338.24
2016,8,5,10,45,44.5,351.5,2.9,25.5,390.0,392.05,293.3
2016,8,5,11,0,20.0,313.0,2.9,26.0,331.0,325.77,243.36
2016,8,5,11,15,19.0,310.0,2.8,26.0,327.0,322.32,240.71
2016,8,5,11,30,18.0,307.0,2.7,26.0,323.0,318.75,237.81
2016,8,5,11,45,60.5,386.0,2.65,26.5,442.5,447.38,331.78
2016,8,5,12,0,103.0,465.0,2.6,27.0,562.0,571.66,418.64
2016,8,5,12,15,439.0,322.5,2.5,27.0,737.0,781.6,572.92
2016,8,5,12,30,775.0,180.0,2.4,27.0,912.0,969.14,699.27
2016,8,5,12,45,517.0,320.5,2.35,27.5,808.0,856.24,618.45
2016,8,5,13,0,259.0,461.0,2.3,28.0,704.0,735.01,528.74
2016,8,5,13,15,157.0,437.5,2.25,28.0,584.5,601.1,436.59
2016,8,5,13,30,55.0,414.0,2.2,28.0,465.0,469.15,342.59
2016,8,5,13,45,68.0,415.5,2.15,28.5,477.0,481.68,351.99
2016,8,5,14,0,81.0,417.0,2.1,29.0,489.0,493.4,360.01
2016,8,5,14,15,136.0,412.0,2.05,29.0,527.5,541.05,395.1
2016,8,5,14,30,191.0,407.0,2.0,29.0,566.0,579.16,422.97
2016,8,5,14,45,279.5,369.5,1.95,29.0,592.0,613.34,449.16
2016,8,5,15,0,368.0,332.0,1.9,29.0,618.0,635.53,466.83
2016,8,5,15,15,547.5,236.0,1.85,29.0,636.0,665.5,492.26
2016,8,5,15,30,727.0,140.0,1.8,29.0,654.0,676.83,504.11
2016,8,5,15,45,713.5,134.5,1.75,29.0,612.0,629.37,470.63
2016,8,5,16,0,700.0,129.0,1.7,29.0,570.0,581.32,436.49
2016,8,5,16,15,628.5,140.5,1.6,28.5,512.5,516.03,389.09
2016,8,5,16,30,557.0,152.0,1.5,28.0,455.0,456.11,344.69
2016,8,5,16,45,412.5,165.0,1.45,28.0,377.0,366.8,277.38
2016,8,5,17,0,268.0,178.0,1.4,28.0,299.0,291.69,220.31
2016,8,5,17,15,253.5,157.0,1.3,27.5,260.0,249.65,187.82
2016,8,5,17,30,239.0,136.0,1.2,27.0,221.0,209.05,155.57
2016,8,5,17,45,212.5,116.0,1.15,27.0,182.5,167.82,122.37
2016,8,5,18,0,186.0,96.0,1.1,27.0,144.0,129.64,91.55
2016,8,5,18,15,150.0,76.0,1.05,26.0,108.5,93.22,63.21
2016,8,5,18,30,114.0,56.0,1.0,25.0,73.0,61.18,39.03
2016,8,5,18,45,57.0,37.0,0.95,24.5,45.5,34.91,20.1
2016,8,5,19,0,0.0,18.0,0.9,24.0,18.0,17.16,0.0
2016,8,5,19,15,0.0,9.0,0.95,24.0,9.0,8.85,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,58.5,14.5,1.1,21.5,19.0,14.25,0.0
2016,8,6,6,0,117.0,29.0,1.3,22.0,38.0,24.6,12.07
2016,8,6,6,15,204.5,45.0,1.3,22.5,76.0,52.12,29.56
2016,8,6,6,30,292.0,61.0,1.3,23.0,114.0,91.25,56.32
2016,8,6,6,45,363.0,73.0,1.35,23.5,160.5,133.95,88.77
2016,8,6,7,0,434.0,85.0,1.4,24.0,207.0,184.83,129.52
2016,8,6,7,15,252.0,117.5,1.45,24.5,192.0,188.46,140.23
2016,8,6,7,30,70.0,150.0,1.5,25.0,177.0,169.73,129.91
2016,8,6,7,45,345.0,131.0,1.6,25.5,292.5,271.64,207.46
2016,8,6,8,0,620.0,112.0,1.7,26.0,408.0,401.15,306.21
2016,8,6,8,15,647.5,117.5,1.7,26.5,457.0,454.86,347.2
2016,8,6,8,30,675.0,123.0,1.7,27.0,506.0,510.28,388.51
2016,8,6,8,45,594.5,167.0,1.75,27.5,525.5,539.49,408.4
2016,8,6,9,0,514.0,211.0,1.8,28.0,545.0,557.78,419.55
2016,8,6,9,15,638.5,172.5,1.7,28.5,616.0,633.23,473.42
2016,8,6,9,30,763.0,134.0,1.6,29.0,687.0,714.11,528.29
2016,8,6,9,45,777.5,135.5,1.55,29.5,725.5,757.74,554.16
2016,8,6,10,0,792.0,137.0,1.5,30.0,764.0,800.13,578.99
2016,8,6,10,15,801.5,139.0,1.45,30.0,795.5,837.24,601.12
2016,8,6,10,30,811.0,141.0,1.4,30.0,827.0,872.32,621.69
2016,8,6,10,45,821.0,141.0,1.4,30.5,853.5,903.53,638.96
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,927.6,651.66
2016,8,6,11,15,835.5,142.0,1.4,31.0,897.5,949.27,664.22
2016,8,6,11,30,840.0,143.0,1.4,31.0,915.0,968.02,675.03
2016,8,6,11,45,845.0,141.5,1.45,31.5,926.5,981.71,682.18
2016,8,6,12,0,850.0,140.0,1.5,32.0,938.0,992.31,687.56
2016,8,6,12,15,850.5,140.0,1.5,32.0,940.0,996.75,690.0
2016,8,6,12,30,851.0,140.0,1.5,32.0,942.0,997.94,690.65
2016,8,6,12,45,849.0,140.0,1.55,32.0,936.5,993.37,688.66
2016,8,6,13,0,847.0,140.0,1.6,32.0,931.0,985.58,684.86
2016,8,6,13,15,843.5,139.5,1.6,32.0,918.0,972.63,677.33
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,956.59,668.03
2016,8,6,13,45,835.5,136.5,1.65,32.0,884.5,934.57,655.72
2016,8,6,14,0,831.0,134.0,1.7,32.0,864.0,909.69,641.62
2016,8,6,14,15,823.5,132.5,1.7,32.0,836.5,880.36,624.12
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,852.26,607.35
2016,8,6,14,45,806.0,128.5,1.7,32.0,775.5,814.72,584.4
2016,8,6,15,0,796.0,126.0,1.7,32.0,742.0,775.27,560.06
2016,8,6,15,15,783.0,123.5,1.65,32.0,703.0,731.81,532.4
2016,8,6,15,30,770.0,121.0,1.6,32.0,664.0,687.1,503.65
2016,8,6,15,45,753.5,117.5,1.6,32.0,620.5,637.99,470.71
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,588.44,436.24
2016,8,6,16,15,715.5,110.0,1.55,32.0,529.5,535.28,398.02
2016,8,6,16,30,694.0,106.0,1.5,32.0,482.0,482.58,359.13
2016,8,6,16,45,534.0,132.5,1.5,32.0,404.5,394.39,293.35
2016,8,6,17,0,374.0,159.0,1.5,32.0,327.0,320.02,237.4
2016,8,6,17,15,358.0,139.5,1.35,31.0,284.0,272.72,201.29
2016,8,6,17,30,342.0,120.0,1.2,30.0,241.0,226.9,165.15
2016,8,6,17,45,398.0,94.5,1.1,29.5,212.5,195.63,137.11
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,158.65,103.4
2016,8,6,18,15,379.0,58.0,0.95,28.5,139.0,108.65,65.14
2016,8,6,18,30,304.0,47.0,0.9,28.0,94.0,68.13,36.92
2016,8,6,18,45,200.5,32.5,0.85,27.5,58.5,32.41,15.41
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,14.09,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,8.85,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.5,1.8,23.0,0.5,0.49,0.0
2016,8,7,6,0,0.0,1.0,2.0,23.0,1.0,0.96,0.0
2016,8,7,6,15,0.0,2.5,2.1,23.5,2.5,2.41,0.0
2016,8,7,6,30,0.0,4.0,2.2,24.0,4.0,3.85,0.0
2016,8,7,6,45,0.0,5.5,2.3,24.5,5.5,5.3,0.0
2016,8,7,7,0,0.0,7.0,2.4,25.0,7.0,6.75,0.0
2016,8,7,7,15,26.0,76.5,2.4,25.0,86.5,81.77,60.69
2016,8,7,7,30,52.0,146.0,2.4,25.0,166.0,159.59,122.69
2016,8,7,7,45,82.0,173.0,2.45,25.5,209.5,201.46,155.11
2016,8,7,8,0,112.0,200.0,2.5,26.0,253.0,248.48,191.26
2016,8,7,8,15,359.0,173.0,2.5,26.5,370.5,360.08,277.52
2016,8,7,8,30,606.0,146.0,2.5,27.0,488.0,494.18,379.09
2016,8,7,8,45,310.0,181.5,2.5,27.5,357.0,373.85,286.79
2016,8,7,9,0,14.0,217.0,2.5,28.0,226.0,220.5,165.72
2016,8,7,9,15,38.5,267.0,2.45,28.0,294.5,291.2,219.33
2016,8,7,9,30,63.0,317.0,2.4,28.0,363.0,361.84,271.19
2016,8,7,9,45,61.5,334.0,2.35,28.5,381.0,380.75,283.45
2016,8,7,10,0,60.0,351.0,2.3,29.0,399.0,399.41,295.58
2016,8,7,10,15,40.0,326.0,2.25,29.0,359.0,359.27,265.57
2016,8,7,10,30,20.0,301.0,2.2,29.0,319.0,312.71,230.93
2016,8,7,10,45,20.5,310.0,2.2,29.0,328.5,322.76,238.13
2016,8,7,11,0,21.0,319.0,2.2,29.0,338.0,332.78,245.1
2016,8,7,11,15,13.5,243.5,2.15,29.0,256.0,251.06,185.12
2016,8,7,11,30,6.0,168.0,2.1,29.0,174.0,169.55,124.42
2016,8,7,11,45,20.0,277.0,2.1,29.5,296.0,296.5,218.42
2016,8,7,12,0,34.0,386.0,2.1,30.0,418.0,421.96,307.16
2016,8,7,12,15,52.0,416.0,2.05,30.0,465.0,471.04,341.22
2016,8,7,12,30,70.0,446.0,2.0,30.0,512.0,520.04,375.1
2016,8,7,12,45,64.5,437.5,2.0,30.0,498.5,505.5,364.71
2016,8,7,13,0,59.0,429.0,2.0,30.0,485.0,490.69,354.52
2016,8,7,13,15,91.5,441.5,2.0,30.0,526.0,534.52,386.07
2016,8,7,13,30,124.0,454.0,2.0,30.0,567.0,583.77,420.54
2016,8,7,13,45,109.0,438.0,2.0,30.0,536.0,543.85,392.98
2016,8,7,14,0,94.0,422.0,2.0,30.0,505.0,510.77,370.41
2016,8,7,14,15,83.5,402.5,2.0,29.5,474.5,478.56,349.1
2016,8,7,14,30,73.0,383.0,2.0,29.0,444.0,446.67,327.74
2016,8,7,14,45,166.0,371.0,2.05,29.0,501.5,514.67,379.28
2016,8,7,15,0,259.0,359.0,2.1,29.0,559.0,575.11,424.05
2016,8,7,15,15,233.5,342.5,2.1,28.5,515.5,523.43,388.43
2016,8,7,15,30,208.0,326.0,2.1,28.0,472.0,477.84,357.13
2016,8,7,15,45,425.5,239.0,2.15,28.0,513.0,535.54,404.02
2016,8,7,16,0,643.0,152.0,2.2,28.0,554.0,566.91,429.94
2016,8,7,16,15,477.5,184.0,2.2,27.5,469.0,467.87,356.2
2016,8,7,16,30,312.0,216.0,2.2,27.0,384.0,382.97,292.29
2016,8,7,16,45,294.0,195.0,2.2,27.0,341.0,335.95,256.73
2016,8,7,17,0,276.0,174.0,2.2,27.0,298.0,290.47,221.41
2016,8,7,17,15,250.0,156.5,2.1,26.5,257.5,247.12,187.39
2016,8,7,17,30,224.0,139.0,2.0,26.0,217.0,206.44,154.93
2016,8,7,17,45,192.5,118.5,1.95,26.0,178.0,164.31,120.92
2016,8,7,18,0,161.0,98.0,1.9,26.0,139.0,125.67,89.79
2016,8,7,18,15,123.0,76.5,1.8,25.5,103.5,89.45,61.44
2016,8,7,18,30,85.0,55.0,1.7,25.0,68.0,57.91,37.48
2016,8,7,18,45,42.5,34.5,1.65,24.5,41.0,32.01,17.78
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.52,0.0
2016,8,7,19,15,0.0,7.0,1.65,24.0,7.0,6.88,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,11.0,1.4,22.5,11.0,10.81,0.0
2016,8,8,6,0,0.0,22.0,1.6,23.0,22.0,21.06,8.51
2016,8,8,6,15,23.0,42.5,1.55,23.0,46.5,41.18,26.44
2016,8,8,6,30,46.0,63.0,1.5,23.0,71.0,64.94,45.32
2016,8,8,6,45,67.5,84.0,1.45,23.0,100.5,91.88,66.93
2016,8,8,7,0,89.0,105.0,1.4,23.0,130.0,121.83,91.15
2016,8,8,7,15,59.5,122.0,1.3,23.0,140.0,135.06,103.25
2016,8,8,7,30,30.0,139.0,1.2,23.0,150.0,145.19,112.06
2016,8,8,7,45,19.0,147.5,1.2,23.5,155.0,150.31,115.86
2016,8,8,8,0,8.0,156.0,1.2,24.0,160.0,154.76,118.83
2016,8,8,8,15,123.5,198.5,1.2,24.0,268.0,259.83,200.83
2016,8,8,8,30,239.0,241.0,1.2,24.0,376.0,376.87,289.44
2016,8,8,8,45,128.0,234.0,1.2,24.5,307.0,311.86,238.44
2016,8,8,9,0,17.0,227.0,1.2,25.0,238.0,232.35,175.92
2016,8,8,9,15,11.0,205.0,1.2,25.5,212.0,207.33,156.42
2016,8,8,9,30,5.0,183.0,1.2,26.0,186.0,181.76,136.28
2016,8,8,9,45,25.0,258.5,1.2,26.5,277.5,275.94,206.91
2016,8,8,10,0,45.0,334.0,1.2,27.0,369.0,369.92,274.45
2016,8,8,10,15,68.5,367.5,1.15,27.0,424.0,426.03,313.86
2016,8,8,10,30,92.0,401.0,1.1,27.0,479.0,483.58,353.68
2016,8,8,10,45,86.5,411.0,1.1,27.5,486.0,491.67,357.49
2016,8,8,11,0,81.0,421.0,1.1,28.0,493.0,499.18,361.29
2016,8,8,11,15,47.0,341.0,1.05,28.0,383.5,386.57,281.89
2016,8,8,11,30,13.0,261.0,1.0,28.0,274.0,268.24,196.61
2016,8,8,11,45,104.5,366.5,1.0,28.5,464.5,477.97,348.05
2016,8,8,12,0,196.0,472.0,1.0,29.0,655.0,678.88,481.55
2016,8,8,12,15,150.5,469.0,0.95,29.0,610.0,631.47,446.63
2016,8,8,12,30,105.0,466.0,0.9,29.0,565.0,575.85,408.52
2016,8,8,12,45,463.0,306.5,0.9,29.0,738.5,788.03,559.84
2016,8,8,13,0,821.0,147.0,0.9,29.0,912.0,966.29,672.99
2016,8,8,13,15,818.0,146.5,0.95,29.0,899.0,954.02,664.33
2016,8,8,13,30,815.0,146.0,1.0,29.0,886.0,944.02,659.67
2016,8,8,13,45,588.0,268.5,1.05,29.0,796.5,842.97,596.32
2016,8,8,14,0,361.0,391.0,1.1,29.0,707.0,737.69,523.79
2016,8,8,14,15,262.0,398.0,1.15,29.0,623.5,645.85,463.02
2016,8,8,14,30,163.0,405.0,1.2,29.0,540.0,552.92,399.48
2016,8,8,14,45,227.0,377.5,1.3,29.0,557.0,572.33,416.59
2016,8,8,15,0,291.0,350.0,1.4,29.0,574.0,591.55,432.41
2016,8,8,15,15,232.0,338.5,1.5,28.5,511.0,518.14,382.25
2016,8,8,15,30,173.0,327.0,1.6,28.0,448.0,453.5,337.45
2016,8,8,15,45,87.5,246.5,1.7,28.0,307.5,302.72,227.79
2016,8,8,16,0,2.0,166.0,1.8,28.0,167.0,162.47,121.39
2016,8,8,16,15,5.0,170.0,1.85,27.5,172.5,167.96,126.65
2016,8,8,16,30,8.0,174.0,1.9,27.0,178.0,173.1,131.33
2016,8,8,16,45,4.0,117.0,1.95,27.0,119.0,115.18,86.44
2016,8,8,17,0,0.0,60.0,2.0,27.0,60.0,57.99,41.24
2016,8,8,17,15,0.0,52.0,1.95,26.5,52.0,50.24,35.26
2016,8,8,17,30,0.0,44.0,1.9,26.0,44.0,42.49,29.14
2016,8,8,17,45,0.0,36.0,1.9,26.0,36.0,34.75,22.86
2016,8,8,18,0,0.0,28.0,1.9,26.0,28.0,27.02,16.48
2016,8,8,18,15,0.0,20.5,1.95,25.5,20.5,19.77,10.46
2016,8,8,18,30,0.0,13.0,2.0,25.0,13.0,12.53,4.4
2016,8,8,18,45,0.0,7.5,2.05,24.5,7.5,7.23,0.0
2016,8,8,19,0,0.0,2.0,2.1,24.0,2.0,1.93,0.0
2016,8,8,19,15,0.0,1.0,2.2,23.5,1.0,0.98,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,11.8,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,18.65,6.39
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,47.83,23.7
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,89.37,50.63
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,134.16,84.64
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,187.67,128.14
2016,8,9,7,15,589.5,67.5,1.9,24.0,261.5,239.25,172.44
2016,8,9,7,30,636.0,73.0,1.9,24.0,312.0,295.68,220.5
2016,8,9,7,45,320.0,111.5,1.9,24.5,232.0,241.87,185.31
2016,8,9,8,0,4.0,150.0,1.9,25.0,152.0,147.12,112.39
2016,8,9,8,15,10.0,173.0,1.9,25.5,178.5,172.95,132.25
2016,8,9,8,30,16.0,196.0,1.9,26.0,205.0,199.48,152.11
2016,8,9,8,45,51.0,240.5,1.95,26.5,273.0,268.22,204.28
2016,8,9,9,0,86.0,285.0,2.0,27.0,341.0,338.65,256.43
2016,8,9,9,15,454.5,191.5,2.05,27.0,516.0,520.2,396.82
2016,8,9,9,30,823.0,98.0,2.1,27.0,691.0,719.17,540.58
2016,8,9,9,45,827.5,103.0,2.15,27.5,727.0,760.49,565.27
2016,8,9,10,0,832.0,108.0,2.2,28.0,763.0,799.66,589.48
2016,8,9,10,15,431.0,220.5,2.2,28.0,561.0,602.72,449.73
2016,8,9,10,30,30.0,333.0,2.2,28.0,359.0,359.29,265.0
2016,8,9,10,45,30.5,344.0,2.25,28.5,371.0,372.08,274.45
2016,8,9,11,0,31.0,355.0,2.3,29.0,383.0,384.8,282.74
2016,8,9,11,15,74.0,404.5,2.3,29.0,472.0,477.59,349.57
2016,8,9,11,30,117.0,454.0,2.3,29.0,561.0,578.81,420.06
2016,8,9,11,45,125.5,461.5,2.35,29.5,578.0,596.81,431.09
2016,8,9,12,0,134.0,469.0,2.4,30.0,595.0,614.4,442.32
2016,8,9,12,15,95.5,449.5,2.4,30.0,539.5,549.33,396.71
2016,8,9,12,30,57.0,430.0,2.4,30.0,484.0,490.82,355.35
2016,8,9,12,45,61.0,432.0,2.45,30.5,489.5,496.62,359.28
2016,8,9,13,0,65.0,434.0,2.5,31.0,495.0,502.06,362.65
2016,8,9,13,15,38.0,332.0,2.55,31.0,367.5,369.99,269.79
2016,8,9,13,30,11.0,230.0,2.6,31.0,240.0,235.44,172.29
2016,8,9,13,45,215.0,295.0,2.65,31.0,482.5,509.58,377.04
2016,8,9,14,0,419.0,360.0,2.7,31.0,725.0,764.65,553.99
2016,8,9,14,15,212.0,265.5,2.7,31.0,450.0,465.0,343.93
2016,8,9,14,30,5.0,171.0,2.7,31.0,175.0,170.78,124.68
2016,8,9,14,45,398.0,148.5,2.75,31.0,454.0,493.82,374.58
2016,8,9,15,0,791.0,126.0,2.8,31.0,733.0,768.97,568.3
2016,8,9,15,15,605.0,198.5,2.8,30.5,648.5,671.49,499.16
2016,8,9,15,30,419.0,271.0,2.8,30.0,564.0,582.15,434.06
2016,8,9,15,45,340.5,270.0,2.8,30.0,498.0,504.52,378.33
2016,8,9,16,0,262.0,269.0,2.8,30.0,432.0,437.06,328.82
2016,8,9,16,15,357.5,225.0,2.65,29.5,427.0,434.61,329.21
2016,8,9,16,30,453.0,181.0,2.5,29.0,422.0,424.95,322.83
2016,8,9,16,45,535.5,140.0,2.45,29.0,397.0,398.46,302.1
2016,8,9,17,0,618.0,99.0,2.4,29.0,372.0,363.84,273.48
2016,8,9,17,15,577.5,92.5,2.25,28.5,321.5,306.85,227.41
2016,8,9,17,30,537.0,86.0,2.1,28.0,271.0,253.73,183.53
2016,8,9,17,45,488.0,76.5,1.95,27.5,222.5,199.66,138.77
2016,8,9,18,0,439.0,67.0,1.8,27.0,174.0,150.99,98.69
2016,8,9,18,15,356.5,56.5,1.7,26.5,129.5,101.69,61.07
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,62.76,34.31
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,29.13,13.87
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.69,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,8.85,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,84.5,12.0,0.95,22.5,18.0,11.8,0.0
2016,8,10,6,0,169.0,24.0,1.1,23.0,36.0,18.7,5.73
2016,8,10,6,15,278.0,36.0,1.15,23.0,75.0,47.6,23.76
2016,8,10,6,30,387.0,48.0,1.2,23.0,114.0,89.41,50.82
2016,8,10,6,45,459.5,56.0,1.3,23.5,161.5,133.83,84.53
2016,8,10,7,0,532.0,64.0,1.4,24.0,209.0,186.65,127.41
2016,8,10,7,15,579.5,70.0,1.45,24.5,259.5,238.4,171.25
2016,8,10,7,30,627.0,76.0,1.5,25.0,310.0,295.13,218.79
2016,8,10,7,45,663.0,80.0,1.6,25.5,361.0,349.9,264.22
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,408.19,311.1
2016,8,10,8,15,447.5,164.0,1.75,26.5,382.5,396.14,302.87
2016,8,10,8,30,196.0,244.0,1.8,27.0,353.0,352.99,268.64
2016,8,10,8,45,491.5,170.0,1.85,27.5,477.5,476.84,363.97
2016,8,10,9,0,787.0,96.0,1.9,28.0,602.0,622.26,471.46
2016,8,10,9,15,507.5,214.0,1.9,28.0,549.0,580.27,435.56
2016,8,10,9,30,228.0,332.0,1.9,28.0,496.0,504.81,375.57
2016,8,10,9,45,261.0,345.0,1.95,28.5,542.5,558.47,413.29
2016,8,10,10,0,294.0,358.0,2.0,29.0,589.0,609.54,447.82
2016,8,10,10,15,377.0,342.0,2.0,29.0,650.5,675.16,494.05
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,750.14,545.46
2016,8,10,10,45,660.0,219.5,2.05,29.5,792.0,839.51,608.63
2016,8,10,11,0,860.0,113.0,2.1,30.0,872.0,925.46,661.87
2016,8,10,11,15,864.0,113.5,2.1,30.0,889.5,946.68,673.93
2016,8,10,11,30,868.0,114.0,2.1,30.0,907.0,964.85,684.72
2016,8,10,11,45,868.5,115.5,2.15,30.5,917.0,977.44,691.23
2016,8,10,12,0,869.0,117.0,2.2,31.0,927.0,986.73,695.81
2016,8,10,12,15,582.0,284.5,2.15,31.0,827.5,886.46,629.74
2016,8,10,12,30,295.0,452.0,2.1,31.0,728.0,765.54,542.04
2016,8,10,12,45,148.5,297.5,2.05,31.0,436.5,452.27,330.01
2016,8,10,13,0,2.0,143.0,2.0,31.0,145.0,141.2,101.62
2016,8,10,13,15,5.5,175.0,1.95,31.0,180.5,176.01,128.37
2016,8,10,13,30,9.0,207.0,1.9,31.0,216.0,210.79,154.23
2016,8,10,13,45,54.5,313.5,1.85,31.0,362.0,365.05,267.58
2016,8,10,14,0,100.0,420.0,1.8,31.0,508.0,514.56,372.29
2016,8,10,14,15,106.0,408.0,1.85,31.0,498.0,504.65,365.37
2016,8,10,14,30,112.0,396.0,1.9,31.0,488.0,494.07,358.98
2016,8,10,14,45,436.0,268.0,1.95,31.0,604.5,645.51,473.67
2016,8,10,15,0,760.0,140.0,2.0,31.0,721.0,757.77,554.89
2016,8,10,15,15,551.5,217.0,2.0,30.5,626.5,646.83,477.27
