Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,30,343.0,294.0,2.0,30.0,532.0,546.33,404.6
2016,8,10,15,45,376.5,263.5,2.05,30.0,509.0,521.92,389.39
2016,8,10,16,0,410.0,233.0,2.1,30.0,486.0,497.1,372.76
2016,8,10,16,15,422.0,208.5,2.0,29.5,450.0,458.15,345.3
2016,8,10,16,30,434.0,184.0,1.9,29.0,414.0,417.2,315.57
2016,8,10,16,45,397.0,170.0,1.85,29.0,364.0,361.34,273.13
2016,8,10,17,0,360.0,156.0,1.8,29.0,314.0,306.93,231.07
2016,8,10,17,15,339.0,137.5,1.6,28.5,271.0,259.91,193.97
2016,8,10,17,30,318.0,119.0,1.4,28.0,228.0,214.98,157.71
2016,8,10,17,45,285.0,101.5,1.25,27.5,186.5,170.21,121.49
2016,8,10,18,0,252.0,84.0,1.1,27.0,145.0,129.19,88.32
2016,8,10,18,15,201.5,66.5,1.0,26.5,107.5,89.68,57.86
2016,8,10,18,30,151.0,49.0,0.9,26.0,70.0,56.2,33.52
2016,8,10,18,45,75.5,31.0,0.85,25.5,41.5,27.96,13.47
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.78,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,11.8,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,18.75,4.98
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,46.27,23.81
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,86.9,50.4
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,131.04,83.49
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,183.87,125.91
2016,8,11,7,15,412.0,99.5,1.45,24.5,227.0,217.47,158.93
2016,8,11,7,30,315.0,132.0,1.5,25.0,249.0,239.25,180.47
2016,8,11,7,45,259.0,162.5,1.55,25.5,268.5,265.44,202.76
2016,8,11,8,0,203.0,193.0,1.6,26.0,288.0,283.36,217.15
2016,8,11,8,15,290.0,202.0,1.6,26.5,354.5,350.67,268.31
2016,8,11,8,30,377.0,211.0,1.6,27.0,421.0,424.6,323.33
2016,8,11,8,45,349.5,240.0,1.6,27.5,448.0,456.59,345.34
2016,8,11,9,0,322.0,269.0,1.6,28.0,475.0,485.3,364.41
2016,8,11,9,15,568.5,185.0,1.6,28.0,580.0,595.89,447.47
2016,8,11,9,30,815.0,101.0,1.6,28.0,685.0,715.73,532.14
2016,8,11,9,45,608.5,211.0,1.6,28.5,660.5,702.48,517.6
2016,8,11,10,0,402.0,321.0,1.6,29.0,636.0,660.73,482.37
2016,8,11,10,15,632.5,211.5,1.6,29.0,730.5,768.36,560.91
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,873.48,628.28
2016,8,11,10,45,869.5,102.5,1.6,29.5,849.5,903.04,643.97
2016,8,11,11,0,876.0,103.0,1.6,30.0,874.0,929.85,658.57
2016,8,11,11,15,879.5,104.0,1.55,30.0,892.0,951.41,670.53
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,969.84,680.56
2016,8,11,11,45,885.5,105.0,1.5,30.5,920.0,983.01,686.73
2016,8,11,12,0,888.0,105.0,1.5,31.0,930.0,992.86,690.97
2016,8,11,12,15,590.0,278.5,1.5,31.0,827.5,888.31,624.36
2016,8,11,12,30,292.0,452.0,1.5,31.0,725.0,762.67,535.26
2016,8,11,12,45,307.0,444.5,1.5,31.5,730.0,768.69,539.82
2016,8,11,13,0,322.0,437.0,1.5,32.0,735.0,773.19,542.2
2016,8,11,13,15,597.5,273.0,1.5,32.0,816.0,876.91,617.68
2016,8,11,13,30,873.0,109.0,1.5,32.0,897.0,955.15,667.24
2016,8,11,13,45,671.0,225.5,1.5,32.0,823.0,876.71,618.06
2016,8,11,14,0,469.0,342.0,1.5,32.0,749.0,792.21,559.62
2016,8,11,14,15,659.0,224.0,1.5,32.0,776.0,830.77,591.8
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,848.01,603.41
2016,8,11,14,45,839.0,105.0,1.5,32.0,769.0,811.05,580.48
2016,8,11,15,0,829.0,104.0,1.5,32.0,735.0,772.08,556.59
2016,8,11,15,15,817.0,101.5,1.5,31.5,696.0,728.25,530.29
2016,8,11,15,30,805.0,99.0,1.5,31.0,657.0,683.0,502.6
2016,8,11,15,45,788.5,97.0,1.55,31.0,613.0,635.55,471.62
2016,8,11,16,0,772.0,95.0,1.6,31.0,569.0,585.78,436.92
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.0,532.43,398.95
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,479.52,360.05
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,422.52,316.4
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,366.91,272.45
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,309.56,226.34
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,255.68,181.83
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,199.82,135.8
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,149.93,94.99
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,99.86,57.01
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,59.32,29.72
2016,8,11,18,45,207.0,26.0,1.0,26.5,49.5,24.02,9.13
2016,8,11,19,0,86.0,13.0,1.0,26.0,16.0,12.78,0.0
2016,8,11,19,15,43.0,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,10.81,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,17.14,3.2
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,44.94,21.51
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,86.57,48.02
2016,8,12,6,45,473.0,51.5,1.3,24.5,159.0,130.96,81.23
2016,8,12,7,0,552.0,58.0,1.4,25.0,207.0,184.49,124.37
2016,8,12,7,15,599.0,63.5,1.4,25.5,257.5,236.71,168.61
2016,8,12,7,30,646.0,69.0,1.4,26.0,308.0,293.84,216.42
2016,8,12,7,45,683.5,72.5,1.4,26.5,359.5,350.28,262.87
2016,8,12,8,0,721.0,76.0,1.4,27.0,411.0,409.31,309.88
2016,8,12,8,15,466.0,158.0,1.45,27.5,384.5,399.33,303.39
2016,8,12,8,30,211.0,240.0,1.5,28.0,358.0,357.5,270.51
2016,8,12,8,45,509.5,163.0,1.55,28.5,480.5,480.54,364.51
2016,8,12,9,0,808.0,86.0,1.6,29.0,603.0,623.82,469.54
2016,8,12,9,15,821.5,88.5,1.6,29.0,645.5,672.44,501.53
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,720.04,532.3
2016,8,12,9,45,534.5,230.0,1.65,29.5,620.5,661.57,486.81
2016,8,12,10,0,234.0,369.0,1.7,30.0,553.0,566.59,412.98
2016,8,12,10,15,554.5,232.0,1.75,30.0,689.5,722.35,528.5
2016,8,12,10,30,875.0,95.0,1.8,30.0,826.0,876.57,630.38
2016,8,12,10,45,561.5,261.5,1.85,30.5,736.5,792.1,570.12
2016,8,12,11,0,248.0,428.0,1.9,31.0,647.0,676.14,482.99
2016,8,12,11,15,572.5,262.5,1.9,31.0,780.0,829.45,595.05
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,974.79,687.33
2016,8,12,11,45,562.5,280.0,1.95,31.5,794.0,854.56,606.52
2016,8,12,12,0,228.0,463.0,2.0,32.0,675.0,701.94,496.25
2016,8,12,12,15,224.0,465.5,2.0,32.0,674.0,701.74,497.07
2016,8,12,12,30,220.0,468.0,2.0,32.0,673.0,700.5,496.08
2016,8,12,12,45,550.5,289.5,2.0,32.5,798.5,857.09,608.06
2016,8,12,13,0,881.0,111.0,2.0,33.0,924.0,986.96,689.68
2016,8,12,13,15,878.0,110.0,2.0,33.0,911.0,973.32,680.24
2016,8,12,13,30,875.0,109.0,2.0,33.0,898.0,956.42,670.34
2016,8,12,13,45,868.0,110.0,2.0,33.0,877.0,934.66,657.48
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,910.0,642.85
2016,8,12,14,15,854.0,109.5,2.0,32.5,828.5,880.01,626.1
2016,8,12,14,30,847.0,108.0,2.0,32.0,801.0,847.45,607.58
2016,8,12,14,45,834.0,108.5,2.0,32.0,766.5,809.54,584.2
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,769.83,559.44
2016,8,12,15,15,808.5,106.5,1.95,32.0,693.0,728.13,532.75
2016,8,12,15,30,796.0,104.0,1.9,32.0,654.0,682.46,503.11
2016,8,12,15,45,775.0,103.5,1.85,32.0,609.0,632.05,468.9
2016,8,12,16,0,754.0,103.0,1.8,32.0,564.0,581.55,432.99
2016,8,12,16,15,733.0,99.5,1.75,31.5,516.5,528.2,395.03
2016,8,12,16,30,712.0,96.0,1.7,31.0,469.0,475.38,356.22
2016,8,12,16,45,678.5,93.0,1.7,31.0,418.5,417.67,312.07
2016,8,12,17,0,645.0,90.0,1.7,31.0,368.0,362.59,268.62
2016,8,12,17,15,605.5,84.0,1.55,30.5,317.5,305.07,222.55
2016,8,12,17,30,566.0,78.0,1.4,30.0,267.0,251.31,178.42
2016,8,12,17,45,508.0,70.5,1.25,29.5,217.5,195.52,132.9
2016,8,12,18,0,450.0,63.0,1.1,29.0,168.0,146.18,93.05
2016,8,12,18,15,368.0,52.0,1.05,28.5,123.5,97.02,56.17
2016,8,12,18,30,286.0,41.0,1.0,28.0,79.0,56.92,29.23
2016,8,12,18,45,172.5,26.5,0.95,27.5,46.0,23.38,8.62
2016,8,12,19,0,59.0,12.0,0.9,27.0,13.0,11.8,0.0
2016,8,12,19,15,29.5,6.0,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,73.5,11.0,1.6,22.5,15.5,10.81,0.0
2016,8,13,6,0,147.0,22.0,1.8,23.0,31.0,17.19,2.17
2016,8,13,6,15,252.5,35.5,1.9,23.5,69.0,44.54,22.08
2016,8,13,6,30,358.0,49.0,2.0,24.0,107.0,86.14,49.16
2016,8,13,6,45,432.5,57.5,2.15,24.5,154.5,129.56,81.8
2016,8,13,7,0,507.0,66.0,2.3,25.0,202.0,181.66,123.88
2016,8,13,7,15,556.0,73.0,2.4,25.5,252.0,233.4,167.66
2016,8,13,7,30,605.0,80.0,2.5,26.0,302.0,290.34,215.48
2016,8,13,7,45,642.0,85.0,2.6,27.0,353.0,345.37,260.76
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,403.64,307.19
2016,8,13,8,15,704.5,94.0,2.7,28.5,453.5,457.96,349.73
2016,8,13,8,30,730.0,98.0,2.7,29.0,503.0,513.75,391.96
2016,8,13,8,45,748.0,102.5,2.75,29.5,549.0,566.32,430.64
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,618.95,468.21
2016,8,13,9,15,780.5,109.5,2.85,30.0,637.0,666.81,502.35
2016,8,13,9,30,795.0,112.0,2.9,30.0,679.0,713.84,533.79
2016,8,13,9,45,808.0,113.5,2.95,30.5,717.0,757.56,561.48
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,796.83,585.79
2016,8,13,10,15,829.0,117.0,3.0,31.0,786.0,833.28,608.91
2016,8,13,10,30,837.0,119.0,3.0,31.0,817.0,867.48,630.39
2016,8,13,10,45,436.0,240.0,3.05,31.5,604.0,653.77,480.87
2016,8,13,11,0,35.0,361.0,3.1,32.0,391.0,395.21,287.06
2016,8,13,11,15,44.0,384.5,3.1,32.0,423.5,428.92,311.87
2016,8,13,11,30,53.0,408.0,3.1,32.0,456.0,462.84,335.57
2016,8,13,11,45,449.0,271.5,3.1,32.0,686.5,732.67,534.77
2016,8,13,12,0,845.0,135.0,3.1,32.0,917.0,980.38,699.24
2016,8,13,12,15,845.0,135.5,3.1,32.0,919.0,984.6,699.72
2016,8,13,12,30,845.0,136.0,3.1,32.0,921.0,985.55,700.27
2016,8,13,12,45,836.5,140.0,3.1,32.0,914.0,978.36,695.79
2016,8,13,13,0,828.0,144.0,3.1,32.0,907.0,968.01,689.47
2016,8,13,13,15,572.0,283.5,3.05,32.0,807.5,862.12,618.77
2016,8,13,13,30,316.0,423.0,3.0,32.0,708.0,743.48,532.61
2016,8,13,13,45,321.0,410.5,3.0,32.0,694.0,728.6,524.15
2016,8,13,14,0,326.0,398.0,3.0,32.0,680.0,712.28,514.02
2016,8,13,14,15,560.5,267.5,2.95,32.0,733.0,784.22,570.2
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,835.21,607.0
2016,8,13,14,45,784.5,135.0,2.85,32.0,752.0,798.03,582.57
2016,8,13,15,0,774.0,133.0,2.8,32.0,718.0,759.02,557.43
2016,8,13,15,15,760.5,130.0,2.7,32.0,679.0,715.1,528.49
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,670.04,498.25
2016,8,13,15,45,460.5,200.5,2.55,32.0,510.0,517.41,386.41
2016,8,13,16,0,174.0,274.0,2.5,32.0,380.0,382.8,285.14
2016,8,13,16,15,421.5,192.0,2.4,31.5,419.5,439.6,331.03
2016,8,13,16,30,669.0,110.0,2.3,31.0,459.0,465.72,351.16
2016,8,13,16,45,641.0,103.5,2.25,31.0,409.5,409.4,307.22
2016,8,13,17,0,613.0,97.0,2.2,31.0,360.0,355.05,264.02
2016,8,13,17,15,572.5,90.0,1.95,30.5,310.0,297.94,218.06
2016,8,13,17,30,532.0,83.0,1.7,30.0,260.0,244.75,174.32
2016,8,13,17,45,480.5,73.5,1.45,29.5,211.5,190.61,129.93
2016,8,13,18,0,429.0,64.0,1.2,29.0,163.0,142.21,90.65
2016,8,13,18,15,348.0,52.5,1.15,28.5,119.0,93.4,54.13
2016,8,13,18,30,267.0,41.0,1.1,28.0,75.0,54.87,28.35
2016,8,13,18,45,161.0,25.5,1.1,27.5,43.5,21.85,8.66
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,9.83,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,85.5,10.0,1.4,23.5,15.0,9.83,0.0
2016,8,14,6,0,171.0,20.0,1.6,24.0,30.0,15.67,0.3
2016,8,14,6,15,280.5,32.0,1.6,24.0,68.5,42.82,19.92
2016,8,14,6,30,390.0,44.0,1.6,24.0,107.0,84.47,46.49
2016,8,14,6,45,464.5,52.0,1.65,24.5,154.5,129.24,80.12
2016,8,14,7,0,539.0,60.0,1.7,25.0,202.0,182.66,123.32
2016,8,14,7,15,586.5,66.0,1.75,25.5,252.5,234.79,167.54
2016,8,14,7,30,634.0,72.0,1.8,26.0,303.0,291.91,215.53
2016,8,14,7,45,669.0,76.5,1.85,26.5,354.0,347.21,261.44
2016,8,14,8,0,704.0,81.0,1.9,27.0,405.0,405.88,308.61
2016,8,14,8,15,729.0,84.5,1.85,27.5,454.5,460.61,351.17
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,516.61,393.11
2016,8,14,8,45,772.5,91.0,1.75,28.5,550.5,569.11,431.0
2016,8,14,9,0,791.0,94.0,1.7,29.0,597.0,621.64,467.57
2016,8,14,9,15,805.0,96.5,1.65,29.5,639.5,668.48,498.3
2016,8,14,9,30,819.0,99.0,1.6,30.0,682.0,715.8,527.49
2016,8,14,9,45,830.0,101.0,1.55,30.5,719.0,759.05,553.28
2016,8,14,10,0,841.0,103.0,1.5,31.0,756.0,800.63,577.47
2016,8,14,10,15,849.0,104.5,1.5,31.0,787.5,837.22,599.71
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,871.5,620.34
2016,8,14,10,45,862.5,107.0,1.5,31.5,843.5,900.48,636.23
2016,8,14,11,0,868.0,108.0,1.5,32.0,868.0,926.68,650.29
2016,8,14,11,15,871.5,109.0,1.55,32.0,885.5,948.03,663.29
2016,8,14,11,30,875.0,110.0,1.6,32.0,903.0,966.26,674.48
2016,8,14,11,45,877.0,110.5,1.7,32.0,913.0,979.28,683.22
2016,8,14,12,0,879.0,111.0,1.8,32.0,923.0,988.98,690.06
2016,8,14,12,15,879.0,111.5,1.85,32.0,925.5,993.32,693.11
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,994.25,694.23
2016,8,14,12,45,879.0,111.0,2.0,32.0,922.5,990.21,693.01
2016,8,14,13,0,879.0,110.0,2.1,32.0,917.0,982.78,689.78
2016,8,14,13,15,446.5,188.0,2.15,32.0,597.5,641.54,467.74
2016,8,14,13,30,14.0,266.0,2.2,32.0,278.0,274.13,198.73
2016,8,14,13,45,440.5,185.5,2.25,32.0,564.5,617.33,456.92
2016,8,14,14,0,867.0,105.0,2.3,32.0,851.0,907.63,649.84
2016,8,14,14,15,454.5,223.5,2.25,32.0,614.0,643.83,470.37
2016,8,14,14,30,42.0,342.0,2.2,32.0,377.0,378.56,275.06
2016,8,14,14,45,303.0,294.0,2.2,32.0,524.0,554.76,408.4
2016,8,14,15,0,564.0,246.0,2.2,32.0,671.0,706.34,516.76
2016,8,14,15,15,539.5,236.5,2.15,31.5,625.0,655.03,481.62
2016,8,14,15,30,515.0,227.0,2.1,31.0,579.0,604.13,447.58
2016,8,14,15,45,272.0,229.0,2.05,31.0,414.0,415.39,310.78
2016,8,14,16,0,29.0,231.0,2.0,31.0,249.0,246.14,183.16
2016,8,14,16,15,237.5,203.5,1.9,31.0,328.0,341.88,258.1
2016,8,14,16,30,446.0,176.0,1.8,31.0,407.0,412.68,310.23
2016,8,14,16,45,568.0,125.0,1.7,31.0,387.5,395.57,295.9
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,362.77,268.21
2016,8,14,17,15,652.0,69.0,1.4,30.5,317.0,303.98,220.57
2016,8,14,17,30,614.0,64.0,1.2,30.0,266.0,249.19,175.14
2016,8,14,17,45,559.5,58.0,1.0,29.5,216.0,193.23,128.96
2016,8,14,18,0,505.0,52.0,0.8,29.0,166.0,143.27,88.22
2016,8,14,18,15,421.5,43.0,0.8,28.5,121.0,93.01,50.73
2016,8,14,18,30,338.0,34.0,0.8,28.0,76.0,52.59,24.39
2016,8,14,18,45,169.0,22.5,0.8,27.5,43.5,18.82,5.76
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.81,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,84.5,9.5,0.7,23.5,14.5,9.34,0.0
2016,8,15,6,0,169.0,19.0,0.8,24.0,29.0,14.82,0.0
2016,8,15,6,15,280.5,31.0,0.8,24.5,67.0,41.6,18.95
2016,8,15,6,30,392.0,43.0,0.8,25.0,105.0,83.38,45.3
2016,8,15,6,45,466.0,51.0,0.8,25.5,152.5,128.14,78.63
2016,8,15,7,0,540.0,59.0,0.8,26.0,200.0,181.5,121.33
2016,8,15,7,15,588.5,64.5,0.8,26.5,250.5,233.46,164.8
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,290.53,211.94
2016,8,15,7,45,671.0,74.5,0.85,27.5,352.0,345.6,256.91
2016,8,15,8,0,705.0,79.0,0.9,28.0,403.0,403.92,302.94
2016,8,15,8,15,729.5,83.0,0.85,28.5,452.5,458.97,344.6
2016,8,15,8,30,754.0,87.0,0.8,29.0,502.0,515.25,385.43
2016,8,15,8,45,770.5,91.0,0.8,29.5,548.0,567.58,422.25
2016,8,15,9,0,787.0,95.0,0.8,30.0,594.0,619.75,457.67
2016,8,15,9,15,801.5,97.5,0.9,30.0,636.0,668.53,491.14
2016,8,15,9,30,816.0,100.0,1.0,30.0,678.0,714.3,521.0
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.0,755.69,547.2
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,794.86,571.72
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.0,831.28,594.92
2016,8,15,10,30,840.0,115.0,1.5,31.0,812.0,865.48,616.64
2016,8,15,10,45,843.5,118.0,1.6,31.5,836.5,894.24,633.61
2016,8,15,11,0,847.0,121.0,1.7,32.0,861.0,920.17,648.78
2016,8,15,11,15,851.0,121.5,1.7,32.0,878.5,941.06,660.97
2016,8,15,11,30,855.0,122.0,1.7,32.0,896.0,958.91,671.35
2016,8,15,11,45,857.5,122.5,1.75,32.0,906.0,972.14,679.6
2016,8,15,12,0,860.0,123.0,1.8,32.0,916.0,982.14,686.0
2016,8,15,12,15,513.5,295.5,1.8,32.0,769.5,827.82,585.44
2016,8,15,12,30,167.0,468.0,1.8,32.0,623.0,648.16,457.99
2016,8,15,12,45,145.0,462.5,1.85,32.5,596.5,619.93,439.43
2016,8,15,13,0,123.0,457.0,1.9,33.0,570.0,591.25,419.33
2016,8,15,13,15,474.0,298.0,1.85,33.0,723.0,779.93,555.85
2016,8,15,13,30,825.0,139.0,1.8,33.0,876.0,937.23,658.42
2016,8,15,13,45,625.5,245.0,1.8,33.0,796.0,852.07,603.02
2016,8,15,14,0,426.0,351.0,1.8,33.0,716.0,760.86,539.27
2016,8,15,14,15,421.0,340.0,1.75,33.0,691.5,732.95,522.04
2016,8,15,14,30,416.0,329.0,1.7,33.0,667.0,703.78,503.31
2016,8,15,14,45,600.5,227.0,1.65,33.0,691.0,739.93,532.89
2016,8,15,15,0,785.0,125.0,1.6,33.0,715.0,757.4,546.69
2016,8,15,15,15,771.5,122.0,1.5,33.0,675.5,712.97,517.48
2016,8,15,15,30,758.0,119.0,1.4,33.0,636.0,667.38,487.71
2016,8,15,15,45,741.5,115.5,1.35,33.0,592.5,618.36,454.1
2016,8,15,16,0,725.0,112.0,1.3,33.0,549.0,568.95,419.45
2016,8,15,16,15,702.0,107.5,1.2,32.5,501.5,514.8,381.06
2016,8,15,16,30,679.0,103.0,1.1,32.0,454.0,461.22,341.96
2016,8,15,16,45,449.5,136.0,1.05,32.0,358.0,348.56,258.48
2016,8,15,17,0,220.0,169.0,1.0,32.0,262.0,258.87,191.86
2016,8,15,17,15,208.0,146.5,0.9,31.5,224.5,218.91,161.46
2016,8,15,17,30,196.0,124.0,0.8,31.0,187.0,180.21,131.11
2016,8,15,17,45,173.0,103.0,0.7,30.5,151.0,141.69,100.73
2016,8,15,18,0,150.0,82.0,0.6,30.0,115.0,105.91,72.43
2016,8,15,18,15,115.5,61.5,0.55,29.5,83.0,72.24,46.69
2016,8,15,18,30,81.0,41.0,0.5,29.0,51.0,43.1,25.08
2016,8,15,18,45,40.5,20.5,0.5,29.0,25.5,18.63,4.35
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.0,10.0,1.6,22.5,13.0,9.83,0.0
2016,8,16,6,0,120.0,20.0,1.8,23.0,26.0,15.67,0.0
2016,8,16,6,15,228.5,33.5,1.9,23.5,63.0,40.8,19.8
2016,8,16,6,30,337.0,47.0,2.0,24.0,100.0,81.04,45.88
2016,8,16,6,45,416.5,56.0,2.15,25.0,147.0,124.41,77.98
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,177.08,119.92
2016,8,16,7,15,546.5,72.0,2.3,26.5,244.0,228.6,163.25
2016,8,16,7,30,597.0,79.0,2.3,27.0,294.0,285.51,210.74
2016,8,16,7,45,636.0,83.5,2.35,27.5,345.0,340.41,256.18
2016,8,16,8,0,675.0,88.0,2.4,28.0,396.0,398.78,303.1
2016,8,16,8,15,701.0,92.0,2.35,28.5,445.5,453.18,345.53
2016,8,16,8,30,727.0,96.0,2.3,29.0,495.0,509.08,387.6
2016,8,16,8,45,748.0,99.0,2.25,29.5,541.5,561.84,425.98
2016,8,16,9,0,769.0,102.0,2.2,30.0,588.0,614.92,463.3
2016,8,16,9,15,784.0,105.0,2.2,30.0,630.5,663.8,497.51
2016,8,16,9,30,799.0,108.0,2.2,30.0,673.0,711.89,529.07
2016,8,16,9,45,820.5,104.5,2.2,30.5,712.5,754.64,555.45
2016,8,16,10,0,842.0,101.0,2.2,31.0,752.0,798.79,582.37
2016,8,16,10,15,850.0,102.5,2.2,31.0,783.5,835.4,605.12
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,869.69,626.24
2016,8,16,10,45,863.0,105.5,2.25,31.5,839.5,898.74,643.01
2016,8,16,11,0,868.0,107.0,2.3,32.0,864.0,924.97,657.93
2016,8,16,11,15,872.0,108.0,2.3,32.0,882.0,946.75,670.91
2016,8,16,11,30,876.0,109.0,2.3,32.0,900.0,965.42,681.99
2016,8,16,11,45,878.5,109.5,2.35,32.5,910.0,978.87,688.97
2016,8,16,12,0,881.0,110.0,2.4,33.0,920.0,989.0,694.0
2016,8,16,12,15,881.5,110.0,2.4,33.0,922.5,993.24,696.41
2016,8,16,12,30,882.0,110.0,2.4,33.0,925.0,994.05,696.87
2016,8,16,12,45,885.5,106.5,2.4,33.0,920.5,990.76,694.92
2016,8,16,13,0,889.0,103.0,2.4,33.0,916.0,983.99,690.96
2016,8,16,13,15,886.0,102.5,2.4,33.0,903.0,970.53,682.95
2016,8,16,13,30,883.0,102.0,2.4,33.0,890.0,953.78,673.02
2016,8,16,13,45,878.5,101.5,2.4,33.0,869.5,932.42,660.25
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,908.01,645.61
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,877.86,626.88
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,845.06,606.44
2016,8,16,14,45,537.5,225.5,2.3,33.0,654.0,683.52,497.81
2016,8,16,15,0,214.0,353.0,2.3,33.0,514.0,527.37,383.68
2016,8,16,15,15,516.5,222.0,2.25,33.0,580.5,621.59,457.77
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,678.47,501.31
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,628.67,467.0
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,579.49,431.8
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.0,525.3,392.94
2016,8,16,16,30,745.0,81.0,2.0,32.0,462.0,471.54,353.11
2016,8,16,16,45,713.5,78.0,1.95,32.0,411.5,413.41,308.1
2016,8,16,17,0,682.0,75.0,1.9,32.0,361.0,357.47,263.48
2016,8,16,17,15,643.0,70.0,1.65,31.0,310.0,298.84,216.43
2016,8,16,17,30,604.0,65.0,1.4,30.0,259.0,244.32,171.48
2016,8,16,17,45,542.5,59.0,1.2,29.5,208.5,187.44,124.76
2016,8,16,18,0,481.0,53.0,1.0,29.0,158.0,137.41,84.37
2016,8,16,18,15,393.5,43.5,0.95,28.5,113.5,87.97,47.9
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,48.89,22.78
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,12.77,0.1
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.0,9.5,1.45,22.5,12.5,9.34,0.0
2016,8,17,6,0,126.0,19.0,1.6,23.0,25.0,14.88,0.0
2016,8,17,6,15,238.0,32.0,1.65,23.5,62.0,39.69,18.65
2016,8,17,6,30,350.0,45.0,1.7,24.0,99.0,80.21,44.66
2016,8,17,6,45,425.0,54.5,1.8,25.0,146.0,124.04,77.25
2016,8,17,7,0,500.0,64.0,1.9,26.0,193.0,176.65,119.25
2016,8,17,7,15,551.0,71.0,1.9,26.5,243.0,228.53,162.79
2016,8,17,7,30,602.0,78.0,1.9,27.0,293.0,285.86,210.51
2016,8,17,7,45,638.5,83.0,1.9,27.5,344.0,340.56,255.63
2016,8,17,8,0,675.0,88.0,1.9,28.0,395.0,398.45,301.89
2016,8,17,8,15,701.5,92.5,1.85,28.5,444.5,453.63,344.58
2016,8,17,8,30,728.0,97.0,1.8,29.0,494.0,510.35,386.85
2016,8,17,8,45,749.5,99.5,1.75,30.0,541.0,562.97,423.88
2016,8,17,9,0,771.0,102.0,1.7,31.0,588.0,615.94,459.69
2016,8,17,9,15,786.0,105.0,1.65,31.5,630.5,664.93,492.14
2016,8,17,9,30,801.0,108.0,1.6,32.0,673.0,713.1,521.68
2016,8,17,9,45,814.5,109.0,1.55,32.5,711.0,754.28,545.92
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,796.32,570.27
2016,8,17,10,15,836.0,112.0,1.55,33.0,780.0,832.98,592.94
2016,8,17,10,30,844.0,114.0,1.6,33.0,811.0,867.36,614.09
2016,8,17,10,45,849.0,115.5,1.7,33.0,835.5,896.03,632.12
2016,8,17,11,0,854.0,117.0,1.8,33.0,860.0,921.91,648.47
2016,8,17,11,15,858.0,118.0,1.85,33.0,877.5,943.39,661.59
2016,8,17,11,30,862.0,119.0,1.9,33.0,895.0,961.8,672.89
2016,8,17,11,45,582.5,279.0,2.0,33.5,806.5,872.72,614.29
2016,8,17,12,0,303.0,439.0,2.1,34.0,718.0,759.05,532.28
2016,8,17,12,15,584.5,280.0,2.15,34.0,818.5,883.47,622.81
2016,8,17,12,30,866.0,121.0,2.2,34.0,919.0,988.96,690.01
2016,8,17,12,45,662.0,248.5,2.3,34.0,856.5,925.94,650.8
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,849.76,597.13
2016,8,17,13,15,639.5,259.0,2.4,34.0,833.0,901.58,637.42
2016,8,17,13,30,821.0,142.0,2.4,34.0,872.0,940.23,662.48
2016,8,17,13,45,487.5,282.0,2.45,34.0,713.0,757.96,541.8
2016,8,17,14,0,154.0,422.0,2.5,34.0,554.0,573.08,409.51
2016,8,17,14,15,232.0,395.0,2.5,33.5,586.0,609.68,439.26
2016,8,17,14,30,310.0,368.0,2.5,33.0,618.0,646.99,467.88
2016,8,17,14,45,545.0,247.5,2.5,33.0,663.5,711.65,518.75
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,753.26,550.68
2016,8,17,15,15,629.0,182.0,2.45,33.0,634.5,666.7,490.49
2016,8,17,15,30,478.0,237.0,2.4,33.0,560.0,585.82,431.92
2016,8,17,15,45,353.0,249.5,2.35,33.0,479.0,488.77,362.27
2016,8,17,16,0,228.0,262.0,2.3,33.0,398.0,403.25,299.58
2016,8,17,16,15,114.0,156.0,2.15,32.5,224.0,220.46,165.17
2016,8,17,16,30,0.0,50.0,2.0,32.0,50.0,48.32,32.46
2016,8,17,16,45,2.5,93.5,1.95,32.0,95.0,91.63,66.7
2016,8,17,17,0,5.0,137.0,1.9,32.0,140.0,134.77,100.4
2016,8,17,17,15,2.5,118.0,1.65,31.0,119.5,115.0,85.56
2016,8,17,17,30,0.0,99.0,1.4,30.0,99.0,95.58,70.8
2016,8,17,17,45,0.0,79.0,1.2,29.5,79.0,76.14,55.49
2016,8,17,18,0,0.0,59.0,1.0,29.0,59.0,56.81,39.95
2016,8,17,18,15,0.0,42.0,0.9,28.5,42.0,40.44,26.52
2016,8,17,18,30,0.0,25.0,0.8,28.0,25.0,24.14,12.89
2016,8,17,18,45,0.0,12.5,0.75,27.5,12.5,12.06,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,11.3,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,21.1,0.0
2016,8,18,6,15,151.0,35.5,0.95,23.0,58.5,38.56,20.04
2016,8,18,6,30,302.0,48.0,1.0,23.0,94.0,77.09,44.26
2016,8,18,6,45,390.0,57.0,1.05,23.5,141.0,120.41,76.08
2016,8,18,7,0,478.0,66.0,1.1,24.0,188.0,173.36,117.98
2016,8,18,7,15,530.0,73.5,1.15,24.0,238.0,224.74,161.37
2016,8,18,7,30,582.0,81.0,1.2,24.0,288.0,281.72,209.24
2016,8,18,7,45,527.0,110.5,1.3,24.5,321.0,323.54,245.46
2016,8,18,8,0,472.0,140.0,1.4,25.0,354.0,356.92,273.25
2016,8,18,8,15,599.5,117.5,1.45,25.5,422.5,427.23,327.7
2016,8,18,8,30,727.0,95.0,1.5,26.0,491.0,507.43,388.39
2016,8,18,8,45,560.0,169.5,1.6,26.5,491.0,517.1,393.38
2016,8,18,9,0,393.0,244.0,1.7,27.0,491.0,506.78,382.92
2016,8,18,9,15,599.0,174.0,1.7,27.5,580.5,605.47,456.35
2016,8,18,9,30,805.0,104.0,1.7,28.0,670.0,711.61,530.46
2016,8,18,9,45,615.0,204.5,1.7,28.5,651.0,700.46,517.6
2016,8,18,10,0,425.0,305.0,1.7,29.0,632.0,668.66,489.41
2016,8,18,10,15,386.5,337.0,1.65,29.0,644.0,678.74,494.43
2016,8,18,10,30,348.0,369.0,1.6,29.0,656.0,690.34,499.86
2016,8,18,10,45,606.0,239.0,1.55,29.5,757.5,809.6,584.53
2016,8,18,11,0,864.0,109.0,1.5,30.0,859.0,922.56,654.26
2016,8,18,11,15,655.5,238.5,1.5,30.0,814.5,883.6,627.84
2016,8,18,11,30,447.0,368.0,1.5,30.0,770.0,824.02,582.93
2016,8,18,11,45,661.0,240.5,1.5,30.5,842.0,910.2,643.65
2016,8,18,12,0,875.0,113.0,1.5,31.0,914.0,985.15,687.6
2016,8,18,12,15,875.0,113.0,1.5,31.0,916.0,988.77,688.82
2016,8,18,12,30,875.0,113.0,1.5,31.0,918.0,988.98,688.89
2016,8,18,12,45,878.0,110.5,1.5,31.0,913.5,986.14,687.26
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,979.84,683.67
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,965.83,675.47
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,948.54,665.41
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.5,927.08,652.16
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,902.56,637.04
2016,8,18,14,15,571.0,239.5,1.6,31.5,718.5,764.16,548.56
2016,8,18,14,30,274.0,376.0,1.6,31.0,596.0,624.19,449.56
2016,8,18,14,45,554.5,236.5,1.65,31.0,656.5,707.5,515.69
2016,8,18,15,0,835.0,97.0,1.7,31.0,717.0,761.39,555.24
2016,8,18,15,15,823.0,95.0,1.7,31.0,677.5,717.42,526.54
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,672.02,497.39
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.0,623.0,464.34
2016,8,18,16,0,775.0,89.0,1.7,31.0,548.0,571.79,427.93
2016,8,18,16,15,602.5,131.5,1.65,30.5,469.5,479.11,359.87
2016,8,18,16,30,430.0,174.0,1.6,30.0,391.0,399.1,300.17
2016,8,18,16,45,375.5,162.0,1.55,30.0,337.0,337.68,253.81
2016,8,18,17,0,321.0,150.0,1.5,30.0,283.0,279.57,209.11
2016,8,18,17,15,309.5,128.5,1.3,29.5,242.0,235.17,173.93
2016,8,18,17,30,298.0,107.0,1.1,29.0,201.0,191.87,138.74
2016,8,18,17,45,269.0,89.0,0.95,28.5,161.0,149.15,104.07
2016,8,18,18,0,240.0,71.0,0.8,28.0,121.0,109.79,72.32
2016,8,18,18,15,192.0,53.0,0.75,27.5,86.0,71.78,43.5
2016,8,18,18,30,144.0,35.0,0.7,27.0,51.0,38.98,20.07
2016,8,18,18,45,72.0,17.5,0.7,26.5,25.5,14.86,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.5,1.05,20.5,7.5,7.37,0.0
2016,8,19,6,0,0.0,15.0,1.2,21.0,15.0,14.48,0.0
2016,8,19,6,15,31.0,33.5,1.15,21.5,38.0,32.96,18.85
2016,8,19,6,30,62.0,52.0,1.1,22.0,61.0,55.84,37.1
2016,8,19,6,45,81.5,73.0,1.05,22.5,90.5,83.57,59.39
2016,8,19,7,0,101.0,94.0,1.0,23.0,120.0,113.8,83.96
2016,8,19,7,15,110.5,117.5,1.0,23.5,151.5,146.01,110.33
2016,8,19,7,30,120.0,141.0,1.0,24.0,183.0,179.41,137.19
2016,8,19,7,45,414.0,108.5,1.0,25.0,289.0,275.0,209.01
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,400.72,303.88
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.0,455.72,345.64
2016,8,19,8,30,758.0,83.0,0.9,27.0,493.0,511.98,387.08
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.0,564.82,424.84
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,617.75,461.35
2016,8,19,9,15,811.0,90.0,0.9,28.5,629.0,664.35,491.54
2016,8,19,9,30,825.0,92.0,0.9,29.0,671.0,711.42,520.36
2016,8,19,9,45,524.0,228.0,0.9,29.5,603.0,650.99,473.72
2016,8,19,10,0,223.0,364.0,0.9,30.0,535.0,553.34,399.18
2016,8,19,10,15,193.0,383.5,0.9,30.0,536.0,556.04,400.42
2016,8,19,10,30,163.0,403.0,0.9,30.0,537.0,556.23,399.02
2016,8,19,10,45,240.5,403.0,0.95,30.0,608.0,638.12,455.63
2016,8,19,11,0,318.0,403.0,1.0,30.0,679.0,716.76,508.28
2016,8,19,11,15,258.0,425.5,1.05,30.0,653.0,690.0,488.38
2016,8,19,11,30,198.0,448.0,1.1,30.0,627.0,652.96,462.73
2016,8,19,11,45,239.0,446.0,1.15,30.5,663.5,693.73,490.22
2016,8,19,12,0,280.0,444.0,1.2,31.0,700.0,741.73,521.13
2016,8,19,12,15,281.0,445.0,1.2,30.5,702.5,745.11,523.8
2016,8,19,12,30,282.0,446.0,1.2,30.0,705.0,747.21,526.17
2016,8,19,12,45,346.0,416.0,1.25,30.0,731.5,777.89,548.66
2016,8,19,13,0,410.0,386.0,1.3,30.0,758.0,812.53,573.14
2016,8,19,13,15,429.5,373.0,1.25,29.5,757.5,812.79,574.43
2016,8,19,13,30,449.0,360.0,1.2,29.0,757.0,810.7,574.62
2016,8,19,13,45,344.0,386.0,1.2,29.0,686.0,724.1,516.34
2016,8,19,14,0,239.0,412.0,1.2,29.0,615.0,640.22,459.26
2016,8,19,14,15,258.0,393.0,1.15,29.0,605.5,636.6,458.3
2016,8,19,14,30,277.0,374.0,1.1,29.0,596.0,624.52,451.06
2016,8,19,14,45,315.5,346.0,1.1,29.0,588.0,617.12,447.99
2016,8,19,15,0,354.0,318.0,1.1,29.0,580.0,606.11,442.3
2016,8,19,15,15,230.5,312.0,1.1,28.5,479.0,488.13,360.03
2016,8,19,15,30,107.0,306.0,1.1,28.0,378.0,380.42,282.84
2016,8,19,15,45,218.0,273.0,1.1,28.0,406.0,418.7,313.94
2016,8,19,16,0,329.0,240.0,1.1,28.0,434.0,445.62,334.92
2016,8,19,16,15,384.0,205.5,1.05,27.5,412.5,424.31,320.33
2016,8,19,16,30,439.0,171.0,1.0,27.0,391.0,399.83,302.68
2016,8,19,16,45,283.0,169.0,1.0,26.5,305.0,299.18,227.26
2016,8,19,17,0,127.0,167.0,1.0,26.0,219.0,216.09,164.59
2016,8,19,17,15,113.0,144.5,0.95,25.5,186.0,181.1,137.57
2016,8,19,17,30,99.0,122.0,0.9,25.0,153.0,147.7,111.12
2016,8,19,17,45,81.5,99.5,0.9,25.0,121.5,115.19,84.95
2016,8,19,18,0,64.0,77.0,0.9,25.0,90.0,84.64,60.29
2016,8,19,18,15,39.0,55.5,0.9,24.5,62.5,57.05,38.56
2016,8,19,18,30,14.0,34.0,0.9,24.0,35.0,32.8,19.09
2016,8,19,18,45,7.0,17.0,0.9,24.0,17.5,16.03,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,8.0,1.15,20.5,10.0,7.86,0.0
2016,8,20,6,0,88.0,16.0,1.3,21.0,20.0,12.5,0.0
2016,8,20,6,15,194.5,31.5,1.25,21.5,55.5,36.64,17.38
2016,8,20,6,30,301.0,47.0,1.2,22.0,91.0,75.58,43.24
2016,8,20,6,45,150.5,56.0,1.15,22.5,78.0,78.83,52.65
2016,8,20,7,0,0.0,65.0,1.1,23.0,65.0,62.73,46.08
2016,8,20,7,15,0.0,83.0,1.0,23.5,83.0,80.17,60.32
2016,8,20,7,30,0.0,101.0,0.9,24.0,101.0,97.69,74.24
2016,8,20,7,45,2.5,123.5,0.8,24.5,125.0,120.64,92.13
2016,8,20,8,0,5.0,146.0,0.7,25.0,149.0,143.96,109.92
2016,8,20,8,15,2.5,142.0,0.55,25.5,143.5,139.1,105.36
2016,8,20,8,30,0.0,138.0,0.4,26.0,138.0,133.95,100.66
2016,8,20,8,45,69.0,210.5,0.3,27.0,254.0,249.93,188.8
2016,8,20,9,0,138.0,283.0,0.2,28.0,370.0,375.6,278.35
2016,8,20,9,15,72.0,237.5,0.25,28.5,283.0,286.07,211.53
2016,8,20,9,30,6.0,192.0,0.3,29.0,196.0,191.61,140.75
2016,8,20,9,45,78.0,280.0,0.35,29.5,339.5,340.24,250.46
2016,8,20,10,0,150.0,368.0,0.4,30.0,483.0,497.88,358.81
2016,8,20,10,15,179.0,384.0,0.4,30.0,527.0,544.79,388.82
2016,8,20,10,30,208.0,400.0,0.4,30.0,571.0,592.96,420.28
2016,8,20,10,45,527.0,261.0,0.45,30.5,712.0,758.12,535.13
2016,8,20,11,0,846.0,122.0,0.5,31.0,853.0,918.43,633.93
2016,8,20,11,15,850.0,123.0,0.55,31.0,870.5,939.67,644.8
2016,8,20,11,30,854.0,124.0,0.6,31.0,888.0,957.85,655.91
2016,8,20,11,45,857.5,123.5,0.7,31.0,898.0,970.83,665.09
2016,8,20,12,0,861.0,123.0,0.8,31.0,908.0,980.56,672.47
2016,8,20,12,15,861.5,123.5,0.85,31.0,910.0,985.03,675.87
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,986.14,677.43
2016,8,20,12,45,859.5,124.0,0.95,31.5,906.0,980.39,673.67
2016,8,20,13,0,857.0,124.0,1.0,32.0,900.0,971.32,668.08
2016,8,20,13,15,853.5,123.5,1.1,31.5,886.0,957.49,663.24
