Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,30,850.0,123.0,1.2,31.0,872.0,940.49,656.41
2016,8,20,13,45,842.5,123.0,1.3,31.0,850.5,917.18,644.25
2016,8,20,14,0,835.0,123.0,1.4,31.0,829.0,891.08,630.22
2016,8,20,14,15,827.0,121.5,1.45,30.5,801.0,860.34,613.7
2016,8,20,14,30,819.0,120.0,1.5,30.0,773.0,827.17,595.38
2016,8,20,14,45,810.0,117.0,1.55,30.0,738.5,792.59,574.7
2016,8,20,15,0,801.0,114.0,1.6,30.0,704.0,752.42,550.05
2016,8,20,15,15,787.5,111.5,1.6,30.0,664.5,707.63,521.57
2016,8,20,15,30,774.0,109.0,1.6,30.0,625.0,661.65,491.88
2016,8,20,15,45,754.5,106.5,1.65,30.0,580.0,610.79,456.82
2016,8,20,16,0,735.0,104.0,1.7,30.0,535.0,559.79,420.65
2016,8,20,16,15,711.5,100.0,1.65,29.5,487.0,505.26,381.18
2016,8,20,16,30,688.0,96.0,1.6,29.0,439.0,451.39,340.92
2016,8,20,16,45,658.5,90.5,1.55,29.0,389.0,394.45,296.47
2016,8,20,17,0,629.0,85.0,1.5,29.0,339.0,339.63,252.38
2016,8,20,17,15,586.0,78.5,1.35,28.5,288.5,281.61,205.23
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,227.83,160.59
2016,8,20,17,45,487.0,63.0,1.1,27.5,189.5,173.18,115.6
2016,8,20,18,0,431.0,54.0,1.0,27.0,141.0,124.86,76.59
2016,8,20,18,15,338.5,42.5,0.95,26.5,98.5,76.75,41.67
2016,8,20,18,30,246.0,31.0,0.9,26.0,56.0,39.67,17.83
2016,8,20,18,45,123.0,15.5,0.85,25.5,28.0,12.08,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,45.0,7.5,1.4,21.5,9.5,7.37,0.0
2016,8,21,6,0,90.0,15.0,1.6,22.0,19.0,11.71,0.0
2016,8,21,6,15,198.5,30.0,1.7,22.5,54.0,35.29,16.03
2016,8,21,6,30,307.0,45.0,1.8,23.0,89.0,74.09,41.6
2016,8,21,6,45,392.5,54.0,1.95,23.5,135.5,117.07,73.24
2016,8,21,7,0,478.0,63.0,2.1,24.0,182.0,169.46,115.01
2016,8,21,7,15,328.0,100.0,2.1,24.5,190.5,192.11,141.03
2016,8,21,7,30,178.0,137.0,2.1,25.0,199.0,195.14,148.51
2016,8,21,7,45,197.0,159.5,2.1,25.5,239.0,235.7,180.92
2016,8,21,8,0,216.0,182.0,2.1,26.0,279.0,278.25,214.11
2016,8,21,8,15,146.5,205.0,2.05,26.5,274.5,278.53,213.91
2016,8,21,8,30,77.0,228.0,2.0,27.0,270.0,268.32,204.84
2016,8,21,8,45,105.0,255.0,2.0,27.5,317.5,316.65,240.84
2016,8,21,9,0,133.0,282.0,2.0,28.0,365.0,371.45,280.71
2016,8,21,9,15,144.0,304.5,2.0,28.0,400.0,408.77,307.4
2016,8,21,9,30,155.0,327.0,2.0,28.0,435.0,446.76,334.29
2016,8,21,9,45,496.0,213.5,2.05,28.5,587.0,614.08,460.66
2016,8,21,10,0,837.0,100.0,2.1,29.0,739.0,791.94,583.34
2016,8,21,10,15,845.0,101.5,2.2,29.0,770.0,828.33,605.74
2016,8,21,10,30,853.0,103.0,2.3,29.0,801.0,862.39,627.75
2016,8,21,10,45,858.5,104.0,2.4,29.5,825.5,891.14,644.97
2016,8,21,11,0,864.0,105.0,2.5,30.0,850.0,917.07,660.34
2016,8,21,11,15,868.0,106.0,2.6,30.0,867.5,938.62,674.25
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,957.04,686.24
2016,8,21,11,45,875.5,106.5,2.85,30.5,895.0,970.17,693.97
2016,8,21,12,0,879.0,106.0,3.0,31.0,905.0,979.98,699.67
2016,8,21,12,15,522.0,283.5,3.05,31.0,758.5,822.63,594.48
2016,8,21,12,30,165.0,461.0,3.1,31.0,612.0,639.68,460.48
2016,8,21,12,45,519.5,285.0,3.2,31.0,754.5,819.56,595.68
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,971.49,697.9
2016,8,21,13,15,662.5,233.0,3.3,31.0,825.0,895.09,647.37
2016,8,21,13,30,451.0,357.0,3.3,31.0,753.0,808.91,584.51
2016,8,21,13,45,657.0,230.0,3.3,31.0,791.5,862.57,628.16
2016,8,21,14,0,863.0,103.0,3.3,31.0,830.0,894.6,649.62
2016,8,21,14,15,431.5,98.5,3.25,31.0,462.0,490.06,370.3
2016,8,21,14,30,0.0,94.0,3.2,31.0,94.0,91.08,64.57
2016,8,21,14,45,417.0,94.5,3.2,31.0,400.5,446.49,343.0
2016,8,21,15,0,834.0,95.0,3.2,31.0,707.0,754.26,561.63
2016,8,21,15,15,537.5,197.0,3.15,31.0,583.0,607.61,454.84
2016,8,21,15,30,241.0,299.0,3.1,31.0,459.0,471.19,351.76
2016,8,21,15,45,232.5,277.5,3.05,31.0,422.5,432.16,324.38
2016,8,21,16,0,224.0,256.0,3.0,31.0,386.0,393.42,296.37
2016,8,21,16,15,117.0,211.5,2.8,30.5,279.0,277.12,209.5
2016,8,21,16,30,10.0,167.0,2.6,30.0,172.0,167.47,125.83
2016,8,21,16,45,6.5,149.0,2.45,29.5,152.5,147.62,111.23
2016,8,21,17,0,3.0,131.0,2.3,29.0,133.0,128.19,96.58
2016,8,21,17,15,1.5,112.0,2.0,28.5,113.0,108.9,81.77
2016,8,21,17,30,0.0,93.0,1.7,28.0,93.0,89.84,66.87
2016,8,21,17,45,0.0,74.0,1.4,27.5,74.0,71.36,52.09
2016,8,21,18,0,0.0,55.0,1.1,27.0,55.0,52.97,37.09
2016,8,21,18,15,0.0,38.0,1.1,26.5,38.0,36.6,23.49
2016,8,21,18,30,0.0,21.0,1.1,26.0,21.0,20.27,9.35
2016,8,21,18,45,0.0,10.5,1.1,25.5,10.5,10.32,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,5,45,92.0,7.5,1.6,18.5,11.0,0.0,0.0
2016,8,22,6,0,184.0,15.0,1.8,19.0,22.0,14.74,0.0
2016,8,22,6,15,316.5,26.0,1.9,19.5,61.5,36.71,14.37
2016,8,22,6,30,449.0,37.0,2.0,20.0,101.0,81.17,42.09
2016,8,22,6,45,528.5,44.5,2.15,20.5,151.5,129.4,78.42
2016,8,22,7,0,608.0,52.0,2.3,21.0,202.0,186.92,125.78
2016,8,22,7,15,657.5,57.5,2.4,21.5,255.0,243.63,175.1
2016,8,22,7,30,707.0,63.0,2.5,22.0,308.0,304.88,228.01
2016,8,22,7,45,743.0,66.5,2.6,23.0,362.0,363.62,277.74
2016,8,22,8,0,779.0,70.0,2.7,24.0,416.0,425.34,328.17
2016,8,22,8,15,803.0,73.5,2.6,24.5,468.0,483.66,374.58
2016,8,22,8,30,827.0,77.0,2.5,25.0,520.0,542.99,419.96
2016,8,22,8,45,846.0,79.0,2.4,25.5,569.0,597.29,459.99
2016,8,22,9,0,865.0,81.0,2.3,26.0,618.0,652.32,499.02
2016,8,22,9,15,878.5,83.5,2.15,26.0,662.0,703.59,533.3
2016,8,22,9,30,892.0,86.0,2.0,26.0,706.0,753.67,565.18
2016,8,22,9,45,903.5,87.0,1.95,26.5,745.0,799.12,592.81
2016,8,22,10,0,915.0,88.0,1.9,27.0,784.0,842.68,618.63
2016,8,22,10,15,922.5,89.5,1.85,27.0,816.5,881.22,641.95
2016,8,22,10,30,930.0,91.0,1.8,27.0,849.0,917.13,663.32
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.0,947.81,679.79
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,975.42,694.16
2016,8,22,11,15,945.5,92.5,1.7,28.0,919.0,997.44,706.99
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,1016.01,717.77
2016,8,22,11,45,951.0,93.0,1.7,28.5,947.0,1029.05,723.8
2016,8,22,12,0,953.0,93.0,1.7,29.0,957.0,1038.44,727.72
2016,8,22,12,15,953.5,93.0,1.65,29.0,959.0,1042.65,729.33
2016,8,22,12,30,954.0,93.0,1.6,29.0,961.0,1043.11,728.81
2016,8,22,12,45,951.5,93.5,1.6,29.0,954.5,1037.41,725.46
2016,8,22,13,0,949.0,94.0,1.6,29.0,948.0,1028.01,720.03
2016,8,22,13,15,946.0,93.5,1.55,29.0,934.0,1013.45,710.85
2016,8,22,13,30,943.0,93.0,1.5,29.0,920.0,995.34,699.65
2016,8,22,13,45,938.5,92.5,1.5,29.0,898.0,972.39,686.28
2016,8,22,14,0,934.0,92.0,1.5,29.0,876.0,946.16,670.92
2016,8,22,14,15,927.5,90.5,1.45,29.0,846.5,913.98,651.16
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,878.94,629.59
2016,8,22,14,45,911.5,88.0,1.4,29.0,781.0,839.29,605.56
2016,8,22,15,0,902.0,87.0,1.4,29.0,745.0,797.37,579.84
2016,8,22,15,15,890.0,85.0,1.3,28.5,703.5,750.5,550.62
2016,8,22,15,30,878.0,83.0,1.2,28.0,662.0,702.04,519.94
2016,8,22,15,45,862.0,81.0,1.2,28.0,615.5,649.62,485.24
2016,8,22,16,0,846.0,79.0,1.2,28.0,569.0,596.51,447.65
2016,8,22,16,15,825.5,76.0,1.15,27.5,518.5,539.44,406.52
2016,8,22,16,30,805.0,73.0,1.1,27.0,468.0,483.29,364.56
2016,8,22,16,45,776.0,69.5,1.05,27.0,415.0,422.59,317.09
2016,8,22,17,0,747.0,66.0,1.0,27.0,362.0,363.78,269.52
2016,8,22,17,15,706.5,61.5,0.85,26.5,308.5,302.28,218.91
2016,8,22,17,30,666.0,57.0,0.7,26.0,255.0,244.59,170.25
2016,8,22,17,45,604.5,51.0,0.6,25.5,202.5,184.28,120.17
2016,8,22,18,0,543.0,45.0,0.5,25.0,150.0,131.41,77.29
2016,8,22,18,15,442.5,36.0,0.5,24.5,104.0,78.82,39.51
2016,8,22,18,30,342.0,27.0,0.5,24.0,58.0,38.2,14.5
2016,8,22,18,45,171.0,13.5,0.5,24.0,29.0,13.27,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,84.0,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,168.0,14.0,1.8,17.0,20.0,13.76,0.0
2016,8,23,6,15,301.0,25.5,1.75,17.5,59.0,35.34,13.72
2016,8,23,6,30,434.0,37.0,1.7,18.0,98.0,79.32,41.53
2016,8,23,6,45,512.0,44.5,1.7,19.0,147.0,126.37,77.0
2016,8,23,7,0,590.0,52.0,1.7,20.0,196.0,182.55,123.12
2016,8,23,7,15,640.0,58.0,1.65,21.0,248.5,238.82,171.55
2016,8,23,7,30,690.0,64.0,1.6,22.0,301.0,299.74,223.28
2016,8,23,7,45,724.5,68.0,1.55,23.0,354.0,357.45,271.47
2016,8,23,8,0,759.0,72.0,1.5,24.0,407.0,418.01,320.03
2016,8,23,8,15,783.5,75.5,1.55,24.5,458.5,475.52,365.45
2016,8,23,8,30,808.0,79.0,1.6,25.0,510.0,534.14,410.08
2016,8,23,8,45,825.0,82.5,1.65,26.0,558.0,587.8,448.76
2016,8,23,9,0,842.0,86.0,1.7,27.0,606.0,642.1,486.42
2016,8,23,9,15,856.0,88.0,1.6,27.0,650.0,692.18,519.78
2016,8,23,9,30,870.0,90.0,1.5,27.0,694.0,741.14,550.62
2016,8,23,9,45,880.5,92.0,1.45,27.5,732.5,785.99,577.36
2016,8,23,10,0,891.0,94.0,1.4,28.0,771.0,828.93,602.29
2016,8,23,10,15,899.0,95.5,1.3,28.0,803.0,867.08,624.22
2016,8,23,10,30,907.0,97.0,1.2,28.0,835.0,902.7,644.14
2016,8,23,10,45,664.0,225.0,1.15,28.5,774.5,847.11,605.62
2016,8,23,11,0,421.0,353.0,1.1,29.0,714.0,766.97,545.17
2016,8,23,11,15,250.5,387.5,1.05,29.0,603.5,643.87,460.29
2016,8,23,11,30,80.0,422.0,1.0,29.0,493.0,505.09,362.11
2016,8,23,11,45,124.5,438.5,0.95,29.5,550.5,574.58,410.1
2016,8,23,12,0,169.0,455.0,0.9,30.0,608.0,636.81,450.38
2016,8,23,12,15,549.0,279.5,0.85,30.0,777.0,846.23,595.83
2016,8,23,12,30,929.0,104.0,0.8,30.0,946.0,1029.1,705.99
2016,8,23,12,45,925.0,105.5,0.8,30.0,939.5,1022.99,699.88
2016,8,23,13,0,921.0,107.0,0.8,30.0,933.0,1013.31,694.48
2016,8,23,13,15,624.0,256.0,0.75,30.0,812.0,880.34,612.78
2016,8,23,13,30,327.0,405.0,0.7,30.0,691.0,734.32,513.31
2016,8,23,13,45,616.0,254.5,0.7,30.5,776.0,848.01,594.87
2016,8,23,14,0,905.0,104.0,0.7,31.0,861.0,931.14,645.17
2016,8,23,14,15,596.5,234.0,0.65,30.5,726.0,777.44,548.34
2016,8,23,14,30,288.0,364.0,0.6,30.0,591.0,622.69,442.47
2016,8,23,14,45,580.0,231.0,0.6,30.0,661.5,720.58,516.57
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,783.86,559.87
2016,8,23,15,15,592.5,189.0,0.6,29.5,609.0,640.51,464.74
2016,8,23,15,30,313.0,280.0,0.6,29.0,486.0,505.61,370.07
2016,8,23,15,45,563.0,184.0,0.65,29.0,521.0,559.48,413.73
2016,8,23,16,0,813.0,88.0,0.7,29.0,556.0,585.31,434.39
2016,8,23,16,15,503.0,147.0,0.7,29.0,428.0,431.29,322.17
2016,8,23,16,30,193.0,206.0,0.7,29.0,300.0,302.46,226.71
2016,8,23,16,45,185.5,183.5,0.75,29.0,265.5,265.46,199.71
2016,8,23,17,0,178.0,161.0,0.8,29.0,231.0,229.1,171.89
2016,8,23,17,15,169.5,137.0,0.75,28.0,196.0,191.65,142.99
2016,8,23,17,30,161.0,113.0,0.7,27.0,161.0,155.14,114.03
2016,8,23,17,45,141.5,91.0,0.65,26.5,127.0,119.21,85.11
2016,8,23,18,0,122.0,69.0,0.6,26.0,93.0,85.68,58.14
2016,8,23,18,15,90.0,49.0,0.65,25.5,63.5,55.32,34.68
2016,8,23,18,30,58.0,29.0,0.7,25.0,34.0,29.04,13.64
2016,8,23,18,45,29.0,14.5,0.75,24.5,17.0,14.25,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,39.0,7.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,78.0,14.0,0.8,18.0,16.0,13.76,0.0
2016,8,24,6,15,196.5,29.0,0.85,18.5,52.0,33.78,14.68
2016,8,24,6,30,315.0,44.0,0.9,19.0,88.0,73.29,41.24
2016,8,24,6,45,313.0,63.0,0.95,20.0,122.5,111.54,72.81
2016,8,24,7,0,311.0,82.0,1.0,21.0,157.0,149.62,105.83
2016,8,24,7,15,358.5,94.0,1.2,22.0,201.0,194.31,142.84
2016,8,24,7,30,406.0,106.0,1.4,23.0,245.0,244.25,184.01
2016,8,24,7,45,534.5,101.0,1.6,24.0,316.0,315.59,240.44
2016,8,24,8,0,663.0,96.0,1.8,25.0,387.0,398.99,305.65
2016,8,24,8,15,691.5,101.0,1.7,25.5,437.5,455.19,349.25
2016,8,24,8,30,720.0,106.0,1.6,26.0,488.0,513.09,392.55
2016,8,24,8,45,738.5,111.0,1.55,26.5,535.0,566.34,431.04
2016,8,24,9,0,757.0,116.0,1.5,27.0,582.0,619.11,467.82
2016,8,24,9,15,773.5,119.5,1.4,27.0,625.5,669.12,502.03
2016,8,24,9,30,790.0,123.0,1.3,27.0,669.0,718.44,533.72
2016,8,24,9,45,634.0,200.0,1.2,27.5,654.0,709.87,522.36
2016,8,24,10,0,478.0,277.0,1.1,28.0,639.0,683.59,498.38
2016,8,24,10,15,391.0,325.5,1.05,28.0,630.0,670.87,486.74
2016,8,24,10,30,304.0,374.0,1.0,28.0,621.0,657.31,474.07
2016,8,24,10,45,309.0,386.0,0.95,28.5,643.5,683.25,489.41
2016,8,24,11,0,314.0,398.0,0.9,29.0,666.0,708.29,503.5
2016,8,24,11,15,284.5,415.0,0.85,29.0,662.0,704.84,499.06
2016,8,24,11,30,255.0,432.0,0.8,29.0,658.0,699.21,493.54
2016,8,24,11,45,270.0,433.5,0.75,29.5,675.0,718.87,504.83
2016,8,24,12,0,285.0,435.0,0.7,30.0,692.0,737.6,515.1
2016,8,24,12,15,310.0,428.5,0.65,30.0,709.0,756.69,526.96
2016,8,24,12,30,335.0,422.0,0.6,30.0,726.0,774.47,537.91
2016,8,24,12,45,284.0,432.5,0.55,30.0,688.5,733.84,510.03
2016,8,24,13,0,233.0,443.0,0.5,30.0,651.0,684.95,477.55
2016,8,24,13,15,245.0,433.0,0.45,30.0,649.0,690.3,481.45
2016,8,24,13,30,257.0,423.0,0.4,30.0,647.0,686.69,479.16
2016,8,24,13,45,248.5,413.0,0.4,30.0,625.0,662.6,464.07
2016,8,24,14,0,240.0,403.0,0.4,30.0,603.0,631.2,444.51
2016,8,24,14,15,318.0,365.5,0.4,29.5,621.0,659.95,467.23
2016,8,24,14,30,396.0,328.0,0.4,29.0,639.0,676.53,481.34
2016,8,24,14,45,436.5,294.5,0.4,29.0,622.5,666.07,476.06
2016,8,24,15,0,477.0,261.0,0.4,29.0,606.0,645.98,464.77
2016,8,24,15,15,503.0,234.5,0.45,28.5,579.5,617.78,448.99
2016,8,24,15,30,529.0,208.0,0.5,28.0,553.0,586.01,430.29
2016,8,24,15,45,462.0,211.5,0.55,28.0,497.0,520.85,385.36
2016,8,24,16,0,395.0,215.0,0.6,28.0,441.0,456.83,340.47
2016,8,24,16,15,506.0,170.0,0.6,28.0,432.0,455.08,340.4
2016,8,24,16,30,617.0,125.0,0.6,28.0,423.0,439.06,328.12
2016,8,24,16,45,579.0,118.0,0.65,28.0,372.0,380.47,283.61
2016,8,24,17,0,541.0,111.0,0.7,28.0,321.0,325.11,240.43
2016,8,24,17,15,492.5,101.0,0.65,27.0,270.0,265.53,193.63
2016,8,24,17,30,444.0,91.0,0.6,26.0,219.0,212.5,150.92
2016,8,24,17,45,379.5,77.5,0.6,25.5,171.0,157.95,107.15
2016,8,24,18,0,315.0,64.0,0.6,25.0,123.0,110.84,70.2
2016,8,24,18,15,225.5,47.0,0.65,24.5,82.0,65.68,37.66
2016,8,24,18,30,136.0,30.0,0.7,24.0,41.0,30.98,12.87
2016,8,24,18,45,68.0,15.0,0.75,23.5,20.5,14.74,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,44.0,11.0,1.3,20.0,13.0,10.81,0.0
2016,8,25,6,15,139.5,29.0,1.35,20.5,46.0,31.27,13.64
2016,8,25,6,30,235.0,47.0,1.4,21.0,79.0,67.98,39.79
2016,8,25,6,45,313.5,61.0,1.5,22.0,123.5,109.51,70.58
2016,8,25,7,0,392.0,75.0,1.6,23.0,168.0,160.32,110.79
2016,8,25,7,15,448.0,85.0,1.7,23.5,217.0,210.07,152.27
2016,8,25,7,30,504.0,95.0,1.8,24.0,266.0,267.35,199.85
2016,8,25,7,45,545.0,102.5,1.9,25.0,316.5,320.96,243.79
2016,8,25,8,0,586.0,110.0,2.0,26.0,367.0,378.41,289.51
2016,8,25,8,15,616.5,116.5,1.9,26.5,416.0,433.11,331.99
2016,8,25,8,30,647.0,123.0,1.8,27.0,465.0,489.87,374.49
2016,8,25,8,45,669.0,128.0,1.7,27.5,511.0,541.7,411.9
2016,8,25,9,0,691.0,133.0,1.6,28.0,557.0,594.1,448.35
2016,8,25,9,15,708.5,137.0,1.45,28.5,599.5,642.6,480.42
2016,8,25,9,30,726.0,141.0,1.3,29.0,642.0,690.68,510.91
2016,8,25,9,45,774.5,125.5,1.15,29.5,686.5,740.48,540.32
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,789.29,567.74
2016,8,25,10,15,831.5,111.5,0.85,30.5,762.0,825.56,586.13
2016,8,25,10,30,840.0,113.0,0.7,31.0,793.0,859.55,602.48
2016,8,25,10,45,843.0,116.5,0.6,31.5,817.0,888.17,615.85
2016,8,25,11,0,846.0,120.0,0.5,32.0,841.0,913.89,627.17
2016,8,25,11,15,850.0,121.0,0.45,32.0,858.0,934.93,637.8
2016,8,25,11,30,854.0,122.0,0.4,32.0,875.0,952.89,646.63
2016,8,25,11,45,851.5,125.5,0.35,32.5,883.5,963.93,650.14
2016,8,25,12,0,849.0,129.0,0.3,33.0,892.0,971.59,651.85
2016,8,25,12,15,849.5,129.0,0.3,33.0,894.0,975.22,653.73
2016,8,25,12,30,850.0,129.0,0.3,33.0,896.0,975.5,653.84
2016,8,25,12,45,836.0,136.5,0.3,33.5,886.5,965.96,647.1
2016,8,25,13,0,822.0,144.0,0.3,34.0,877.0,959.07,642.16
2016,8,25,13,15,818.5,143.5,0.3,34.0,863.5,945.13,634.5
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,928.08,625.18
2016,8,25,13,45,806.5,143.0,0.3,34.0,828.0,903.93,611.76
2016,8,25,14,0,798.0,143.0,0.3,34.0,806.0,877.1,596.82
2016,8,25,14,15,789.5,141.0,0.25,34.0,777.5,845.68,578.22
2016,8,25,14,30,781.0,139.0,0.2,34.0,749.0,811.96,558.25
2016,8,25,14,45,768.0,137.0,0.2,34.0,714.0,772.47,535.41
2016,8,25,15,0,755.0,135.0,0.2,34.0,679.0,731.38,511.36
2016,8,25,15,15,441.5,216.0,0.2,33.5,530.0,552.85,393.39
2016,8,25,15,30,128.0,297.0,0.2,33.0,381.0,389.76,279.4
2016,8,25,15,45,405.0,209.0,0.2,33.0,445.0,480.61,348.83
2016,8,25,16,0,682.0,121.0,0.2,33.0,509.0,537.86,389.94
2016,8,25,16,15,655.5,116.0,0.2,32.5,460.5,482.89,351.15
2016,8,25,16,30,629.0,111.0,0.2,32.0,412.0,429.26,313.13
2016,8,25,16,45,593.0,104.5,0.2,32.0,362.0,371.55,270.27
2016,8,25,17,0,557.0,98.0,0.2,32.0,312.0,316.83,228.3
2016,8,25,17,15,509.0,89.5,0.2,31.5,262.0,259.47,183.88
2016,8,25,17,30,461.0,81.0,0.2,31.0,212.0,205.94,141.48
2016,8,25,17,45,393.5,69.5,0.2,30.5,165.0,151.96,99.25
2016,8,25,18,0,326.0,58.0,0.2,30.0,118.0,105.76,64.04
2016,8,25,18,15,232.0,43.0,0.3,29.5,78.0,61.77,33.5
2016,8,25,18,30,138.0,28.0,0.4,29.0,38.0,28.61,10.11
2016,8,25,18,45,69.0,14.0,0.5,28.5,19.0,13.76,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,42.0,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,84.0,12.0,1.7,23.0,14.0,11.8,0.0
2016,8,26,6,15,206.5,26.0,1.7,23.5,48.5,30.95,11.45
2016,8,26,6,30,329.0,40.0,1.7,24.0,83.0,71.0,37.93
2016,8,26,6,45,416.5,49.0,1.7,24.5,130.0,114.66,69.68
2016,8,26,7,0,504.0,58.0,1.7,25.0,177.0,168.65,112.49
2016,8,26,7,15,558.5,65.0,1.85,26.0,227.5,221.61,156.87
2016,8,26,7,30,613.0,72.0,2.0,27.0,278.0,280.45,205.83
2016,8,26,7,45,653.5,76.0,2.2,28.0,330.0,336.31,251.96
2016,8,26,8,0,694.0,80.0,2.4,29.0,382.0,395.95,299.7
2016,8,26,8,15,721.5,84.0,2.5,29.5,432.5,452.06,343.87
2016,8,26,8,30,749.0,88.0,2.6,30.0,483.0,509.69,387.77
2016,8,26,8,45,770.0,91.0,2.75,31.0,530.5,563.57,426.93
2016,8,26,9,0,791.0,94.0,2.9,32.0,578.0,617.68,464.97
2016,8,26,9,15,806.5,97.0,2.8,32.0,621.0,667.88,499.79
2016,8,26,9,30,822.0,100.0,2.7,32.0,664.0,714.81,530.17
2016,8,26,9,45,825.0,106.5,2.6,32.5,700.0,756.58,555.41
2016,8,26,10,0,828.0,113.0,2.5,33.0,736.0,796.02,578.59
2016,8,26,10,15,837.0,114.5,2.4,33.0,767.5,832.86,600.84
2016,8,26,10,30,846.0,116.0,2.3,33.0,799.0,867.42,621.32
2016,8,26,10,45,850.5,118.5,2.25,33.5,823.5,896.49,637.15
2016,8,26,11,0,855.0,121.0,2.2,34.0,848.0,922.68,651.03
2016,8,26,11,15,859.5,122.0,2.1,34.0,865.5,944.33,662.82
2016,8,26,11,30,864.0,123.0,2.0,34.0,883.0,962.86,672.62
2016,8,26,11,45,865.0,124.5,1.95,34.5,892.5,975.29,677.82
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,984.36,681.05
2016,8,26,12,15,866.5,126.0,1.85,35.0,903.5,987.99,682.46
2016,8,26,12,30,867.0,126.0,1.8,35.0,905.0,988.2,681.95
2016,8,26,12,45,854.5,132.5,1.75,35.5,896.5,978.99,674.47
2016,8,26,13,0,842.0,139.0,1.7,36.0,888.0,966.55,665.26
2016,8,26,13,15,838.5,138.0,1.65,36.0,874.0,951.97,656.26
2016,8,26,13,30,835.0,137.0,1.6,36.0,860.0,934.25,645.46
2016,8,26,13,45,827.5,137.0,1.55,36.0,838.0,915.79,634.31
2016,8,26,14,0,820.0,137.0,1.5,36.0,816.0,889.33,618.29
2016,8,26,14,15,811.5,135.0,1.45,35.5,787.0,857.27,600.09
2016,8,26,14,30,803.0,133.0,1.4,35.0,758.0,822.83,580.3
2016,8,26,14,45,789.0,132.0,1.4,35.0,722.5,782.79,556.12
2016,8,26,15,0,775.0,131.0,1.4,35.0,687.0,741.16,530.68
2016,8,26,15,15,760.0,128.0,1.35,35.0,646.0,695.39,501.77
2016,8,26,15,30,745.0,125.0,1.3,35.0,605.0,648.63,470.67
2016,8,26,15,45,720.5,122.5,1.3,35.0,559.0,596.3,435.07
2016,8,26,16,0,696.0,120.0,1.3,35.0,513.0,543.53,398.27
2016,8,26,16,15,669.5,115.0,1.25,34.5,464.5,487.86,358.91
2016,8,26,16,30,643.0,110.0,1.2,34.0,416.0,433.5,319.2
2016,8,26,16,45,602.5,104.5,1.15,34.0,364.5,374.12,274.04
2016,8,26,17,0,562.0,99.0,1.1,34.0,313.0,318.2,230.32
2016,8,26,17,15,512.5,90.5,0.95,33.0,262.5,260.15,184.9
2016,8,26,17,30,463.0,82.0,0.8,32.0,212.0,206.11,141.81
2016,8,26,17,45,390.5,70.5,0.7,31.5,164.0,151.13,98.61
2016,8,26,18,0,318.0,59.0,0.6,31.0,116.0,104.54,63.21
2016,8,26,18,15,223.5,42.5,0.6,30.5,76.0,59.81,32.15
2016,8,26,18,30,129.0,26.0,0.6,30.0,36.0,25.94,7.47
2016,8,26,18,45,64.5,13.0,0.65,29.5,18.0,12.78,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.0,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,40.0,10.0,1.4,23.0,11.0,9.83,0.0
2016,8,27,6,15,139.0,28.0,1.45,23.5,44.0,29.97,11.7
2016,8,27,6,30,238.0,46.0,1.5,24.0,77.0,67.05,38.31
2016,8,27,6,45,314.0,60.5,1.6,24.5,121.5,108.75,69.11
2016,8,27,7,0,390.0,75.0,1.7,25.0,166.0,159.46,109.17
2016,8,27,7,15,446.5,85.5,1.7,26.0,215.0,209.68,150.37
2016,8,27,7,30,503.0,96.0,1.7,27.0,264.0,266.13,196.38
2016,8,27,7,45,540.0,105.0,1.7,28.0,314.0,320.99,240.63
2016,8,27,8,0,577.0,114.0,1.7,29.0,364.0,377.9,285.07
2016,8,27,8,15,607.5,120.5,1.75,29.5,413.0,432.15,326.89
2016,8,27,8,30,638.0,127.0,1.8,30.0,462.0,488.46,368.96
2016,8,27,8,45,656.0,134.5,1.9,31.0,507.5,540.02,405.66
2016,8,27,9,0,674.0,142.0,2.0,32.0,553.0,591.8,441.34
2016,8,27,9,15,691.5,146.5,1.95,32.0,595.0,640.1,474.73
2016,8,27,9,30,709.0,151.0,1.9,32.0,637.0,688.0,507.03
2016,8,27,9,45,712.5,160.0,1.9,32.5,672.0,729.06,532.85
2016,8,27,10,0,716.0,169.0,1.9,33.0,707.0,768.17,556.32
2016,8,27,10,15,726.5,172.0,1.85,33.0,737.5,804.84,578.61
2016,8,27,10,30,737.0,175.0,1.8,33.0,768.0,839.66,599.45
2016,8,27,10,45,438.5,297.0,1.8,33.5,653.0,714.54,510.39
2016,8,27,11,0,140.0,419.0,1.8,34.0,538.0,562.21,399.39
2016,8,27,11,15,230.5,415.0,1.75,34.0,615.5,646.66,458.91
2016,8,27,11,30,321.0,411.0,1.7,34.0,693.0,740.87,521.44
2016,8,27,11,45,164.5,300.0,1.7,34.5,444.5,469.28,337.13
2016,8,27,12,0,8.0,189.0,1.7,35.0,196.0,192.51,137.62
2016,8,27,12,15,4.0,144.5,1.7,35.0,148.0,144.69,103.14
2016,8,27,12,30,0.0,100.0,1.7,35.0,100.0,97.1,67.75
2016,8,27,12,45,9.0,202.0,1.75,35.0,210.5,206.37,148.73
2016,8,27,13,0,18.0,304.0,1.8,35.0,321.0,316.91,227.89
2016,8,27,13,15,333.5,276.0,1.8,34.5,564.0,618.25,446.35
2016,8,27,13,30,649.0,248.0,1.8,34.0,807.0,882.27,623.51
2016,8,27,13,45,636.0,248.0,1.85,34.0,784.5,856.63,605.32
2016,8,27,14,0,623.0,248.0,1.9,34.0,762.0,829.04,588.58
2016,8,27,14,15,612.0,244.0,1.9,34.0,734.0,797.44,568.81
2016,8,27,14,30,601.0,240.0,1.9,34.0,706.0,764.23,547.8
2016,8,27,14,45,300.5,130.5,1.95,34.0,363.5,383.89,286.27
2016,8,27,15,0,0.0,21.0,2.0,34.0,21.0,20.3,10.01
2016,8,27,15,15,0.0,79.5,2.0,33.5,79.5,76.94,53.94
2016,8,27,15,30,0.0,138.0,2.0,33.0,138.0,134.08,97.81
2016,8,27,15,45,51.5,191.5,2.0,32.5,221.0,222.74,166.25
2016,8,27,16,0,103.0,245.0,2.0,32.0,304.0,304.79,228.24
2016,8,27,16,15,51.5,126.5,1.9,31.5,156.0,152.3,113.64
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,7.72,0.5
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,6.75,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.79,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.5,5.0,4.82,0.0
2016,8,27,17,30,0.0,4.0,1.3,30.0,4.0,3.86,0.0
2016,8,27,17,45,0.0,3.0,1.15,29.5,3.0,2.89,0.0
2016,8,27,18,0,0.0,2.0,1.0,29.0,2.0,1.93,0.0
2016,8,27,18,15,0.0,1.0,0.95,28.5,1.0,0.96,0.0
2016,8,27,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,31.5,5.0,1.8,20.0,5.5,0.0,0.0
2016,8,28,6,0,63.0,10.0,2.0,20.0,11.0,9.83,0.0
2016,8,28,6,15,187.5,24.5,2.05,20.5,45.0,28.42,9.43
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,67.97,36.59
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.0,111.95,68.85
2016,8,28,7,0,493.0,59.0,2.2,22.0,173.0,166.66,112.61
2016,8,28,7,15,550.0,66.5,2.25,22.5,224.5,220.14,158.17
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,279.81,208.84
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,337.21,256.84
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,398.6,306.57
2016,8,28,8,15,723.0,87.0,2.55,25.5,433.0,455.15,351.71
2016,8,28,8,30,751.0,91.0,2.6,26.0,484.0,513.15,396.47
2016,8,28,8,45,774.0,94.0,2.65,27.0,532.5,568.34,436.91
2016,8,28,9,0,797.0,97.0,2.7,28.0,581.0,623.93,476.22
2016,8,28,9,15,812.5,100.0,2.7,28.5,624.5,674.39,511.15
2016,8,28,9,30,828.0,103.0,2.7,29.0,668.0,723.96,543.07
2016,8,28,9,45,840.5,105.0,2.7,29.5,706.5,766.12,569.33
2016,8,28,10,0,853.0,107.0,2.7,30.0,745.0,809.12,595.8
2016,8,28,10,15,595.5,233.5,2.7,30.0,688.5,757.0,557.12
2016,8,28,10,30,338.0,360.0,2.7,30.0,632.0,672.81,492.15
2016,8,28,10,45,610.5,236.5,2.7,30.5,745.5,809.17,591.47
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,938.96,674.73
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,960.56,686.83
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,978.92,697.86
2016,8,28,11,45,892.5,115.5,2.7,31.5,903.5,990.99,703.56
2016,8,28,12,0,894.0,116.0,2.7,32.0,913.0,999.59,707.21
2016,8,28,12,15,894.5,116.0,2.65,32.0,914.5,1003.19,708.83
2016,8,28,12,30,895.0,116.0,2.6,32.0,916.0,1003.24,708.38
2016,8,28,12,45,892.5,116.5,2.6,32.0,909.0,997.35,704.83
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,987.97,699.25
2016,8,28,13,15,886.5,116.0,2.6,32.0,887.5,972.65,690.06
2016,8,28,13,30,883.0,115.0,2.6,32.0,873.0,954.01,678.89
2016,8,28,13,45,876.0,115.0,2.6,32.0,850.5,929.97,664.34
2016,8,28,14,0,869.0,115.0,2.6,32.0,828.0,902.98,647.94
2016,8,28,14,15,861.0,113.5,2.6,32.0,799.0,870.77,628.13
2016,8,28,14,30,853.0,112.0,2.6,32.0,770.0,836.0,606.57
2016,8,28,14,45,840.0,111.0,2.6,32.0,733.5,795.37,580.97
2016,8,28,15,0,827.0,110.0,2.6,32.0,697.0,755.82,555.89
2016,8,28,15,15,813.0,107.5,2.55,31.5,655.5,709.2,526.51
2016,8,28,15,30,799.0,105.0,2.5,31.0,614.0,661.37,495.35
2016,8,28,15,45,777.5,102.5,2.45,31.0,567.0,607.82,457.11
2016,8,28,16,0,756.0,100.0,2.4,31.0,520.0,554.31,417.98
2016,8,28,16,15,730.5,96.0,2.25,30.5,470.5,497.45,375.84
2016,8,28,16,30,705.0,92.0,2.1,30.0,421.0,441.72,333.25
2016,8,28,16,45,667.0,87.5,2.0,30.0,369.0,381.32,285.46
2016,8,28,17,0,629.0,83.0,1.9,30.0,317.0,324.02,238.85
2016,8,28,17,15,580.5,76.0,1.65,29.0,265.0,264.27,190.27
2016,8,28,17,30,532.0,69.0,1.4,28.0,213.0,209.49,144.87
2016,8,28,17,45,455.5,59.5,1.15,27.0,163.5,151.88,98.49
2016,8,28,18,0,379.0,50.0,0.9,26.0,114.0,103.17,60.83
2016,8,28,18,15,271.5,36.0,0.9,25.5,73.5,56.08,28.18
2016,8,28,18,30,164.0,22.0,0.9,25.0,33.0,22.02,1.93
2016,8,28,18,45,82.0,11.0,0.9,24.5,16.5,10.81,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.0,1.75,19.5,5.0,0.0,0.0
2016,8,29,6,0,0.0,10.0,2.0,20.0,10.0,9.83,0.0
2016,8,29,6,15,118.5,26.0,2.0,20.5,41.0,27.09,9.22
2016,8,29,6,30,237.0,42.0,2.0,21.0,72.0,62.9,35.43
2016,8,29,6,45,310.0,56.0,2.05,21.5,115.0,103.43,65.76
2016,8,29,7,0,383.0,70.0,2.1,22.0,158.0,152.64,105.22
2016,8,29,7,15,440.5,79.0,2.1,22.5,205.5,201.13,145.94
2016,8,29,7,30,498.0,88.0,2.1,23.0,253.0,257.38,193.07
2016,8,29,7,45,374.0,128.5,2.15,24.0,264.5,277.89,213.22
2016,8,29,8,0,250.0,169.0,2.2,25.0,276.0,282.79,218.52
2016,8,29,8,15,491.0,133.0,2.25,25.5,376.5,384.22,297.55
2016,8,29,8,30,732.0,97.0,2.3,26.0,477.0,508.49,392.45
2016,8,29,8,45,756.5,99.0,2.35,26.5,525.0,562.62,432.45
2016,8,29,9,0,781.0,101.0,2.4,27.0,573.0,617.32,472.05
2016,8,29,9,15,797.0,104.0,2.4,27.5,616.0,667.41,506.94
2016,8,29,9,30,813.0,107.0,2.4,28.0,659.0,716.69,538.74
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.0,758.64,564.88
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,801.85,591.5
2016,8,29,10,15,854.5,107.5,2.35,29.0,768.0,838.75,614.37
2016,8,29,10,30,863.0,109.0,2.3,29.0,799.0,873.28,635.48
2016,8,29,10,45,869.5,109.5,2.3,29.5,824.0,902.38,652.02
2016,8,29,11,0,876.0,110.0,2.3,30.0,849.0,928.63,666.64
2016,8,29,11,15,879.5,111.0,2.3,30.0,865.5,949.57,679.19
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,967.28,689.78
2016,8,29,11,45,885.0,112.0,2.3,30.5,891.0,979.16,695.37
2016,8,29,12,0,887.0,112.0,2.3,31.0,900.0,987.61,698.93
2016,8,29,12,15,887.0,112.5,2.3,31.0,901.5,991.14,700.95
2016,8,29,12,30,887.0,113.0,2.3,31.0,903.0,991.16,700.95
2016,8,29,12,45,461.0,238.5,2.3,31.5,649.0,710.06,514.92
2016,8,29,13,0,35.0,364.0,2.3,32.0,395.0,402.63,290.67
2016,8,29,13,15,28.0,336.0,2.25,32.0,360.5,366.27,266.23
2016,8,29,13,30,21.0,308.0,2.2,32.0,326.0,323.27,235.65
2016,8,29,13,45,108.0,354.0,2.2,32.0,443.0,464.25,338.88
2016,8,29,14,0,195.0,400.0,2.2,32.0,560.0,586.98,425.27
2016,8,29,14,15,200.5,384.0,2.15,32.0,543.0,569.14,412.86
2016,8,29,14,30,206.0,368.0,2.1,32.0,526.0,550.3,400.62
2016,8,29,14,45,125.0,331.0,2.05,32.0,425.5,439.33,321.94
2016,8,29,15,0,44.0,294.0,2.0,32.0,325.0,328.58,241.67
2016,8,29,15,15,30.0,257.0,1.95,31.5,277.5,278.54,206.22
2016,8,29,15,30,16.0,220.0,1.9,31.0,230.0,226.23,168.16
2016,8,29,15,45,8.0,182.5,1.9,31.0,187.5,183.15,136.19
2016,8,29,16,0,0.0,145.0,1.9,31.0,145.0,141.02,104.43
2016,8,29,16,15,121.5,166.5,1.8,30.5,223.0,232.61,176.49
2016,8,29,16,30,243.0,188.0,1.7,30.0,301.0,308.93,234.04
2016,8,29,16,45,234.5,165.5,1.6,30.0,263.5,268.37,202.28
2016,8,29,17,0,226.0,143.0,1.5,30.0,226.0,228.5,170.85
2016,8,29,17,15,209.5,121.0,1.3,29.0,188.5,187.41,138.47
2016,8,29,17,30,193.0,99.0,1.1,28.0,151.0,148.14,106.87
2016,8,29,17,45,165.0,78.5,0.95,27.5,115.5,110.01,76.13
2016,8,29,18,0,137.0,58.0,0.8,27.0,80.0,75.28,48.55
2016,8,29,18,15,83.0,39.0,0.8,26.5,51.0,43.47,24.89
2016,8,29,18,30,29.0,20.0,0.8,26.0,22.0,18.77,0.0
2016,8,29,18,45,14.5,10.0,0.8,26.0,11.0,9.83,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.0,1.7,19.5,4.0,0.0,0.0
2016,8,30,6,0,0.0,8.0,1.9,20.0,8.0,7.86,0.0
2016,8,30,6,15,126.5,24.0,1.9,20.5,39.5,25.42,7.35
2016,8,30,6,30,253.0,40.0,1.9,21.0,71.0,62.37,34.33
2016,8,30,6,45,336.5,53.0,1.9,22.0,116.0,104.44,65.26
2016,8,30,7,0,420.0,66.0,1.9,23.0,161.0,157.4,107.15
2016,8,30,7,15,478.0,75.0,1.95,24.0,210.5,208.36,149.62
2016,8,30,7,30,536.0,84.0,2.0,25.0,260.0,265.71,197.2
2016,8,30,7,45,578.5,90.5,2.1,26.0,311.0,320.6,242.42
2016,8,30,8,0,621.0,97.0,2.2,27.0,362.0,379.43,289.45
2016,8,30,8,15,651.0,102.5,2.25,27.5,411.5,434.62,332.91
2016,8,30,8,30,681.0,108.0,2.3,28.0,461.0,491.74,376.45
2016,8,30,8,45,703.0,113.0,2.4,28.5,507.5,545.14,416.11
2016,8,30,9,0,725.0,118.0,2.5,29.0,554.0,599.01,454.99
2016,8,30,9,15,742.0,121.5,2.45,29.0,596.5,647.11,489.15
2016,8,30,9,30,759.0,125.0,2.4,29.0,639.0,695.37,522.07
2016,8,30,9,45,769.5,129.0,2.4,29.5,676.0,738.24,548.97
2016,8,30,10,0,780.0,133.0,2.4,30.0,713.0,779.5,574.38
2016,8,30,10,15,790.0,135.5,2.35,30.5,744.5,816.91,596.52
2016,8,30,10,30,800.0,138.0,2.3,31.0,776.0,852.23,616.95
2016,8,30,10,45,804.0,141.5,2.25,31.5,799.5,880.9,632.8
2016,8,30,11,0,808.0,145.0,2.2,32.0,823.0,906.79,646.74
2016,8,30,11,15,812.5,146.0,2.1,32.0,840.0,927.63,658.22
2016,8,30,11,30,817.0,147.0,2.0,32.0,857.0,945.47,667.78
2016,8,30,11,45,511.5,295.0,1.95,32.0,741.5,815.29,580.11
2016,8,30,12,0,206.0,443.0,1.9,32.0,626.0,661.04,469.61
