Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,15,512.0,297.0,1.85,32.0,752.0,823.75,587.09
2016,8,30,12,30,818.0,151.0,1.8,32.0,878.0,968.26,680.22
2016,8,30,12,45,833.0,140.0,1.75,32.5,875.5,961.51,672.66
2016,8,30,13,0,848.0,129.0,1.7,33.0,873.0,957.45,668.51
2016,8,30,13,15,844.5,128.0,1.65,33.0,858.5,942.49,659.07
2016,8,30,13,30,841.0,127.0,1.6,33.0,844.0,924.37,647.88
2016,8,30,13,45,598.0,245.0,1.55,33.0,748.5,815.9,578.22
2016,8,30,14,0,355.0,363.0,1.5,33.0,653.0,697.8,495.49
2016,8,30,14,15,407.0,326.5,1.45,33.0,647.0,700.0,499.71
2016,8,30,14,30,459.0,290.0,1.4,33.0,641.0,692.21,496.36
2016,8,30,14,45,516.0,254.5,1.35,33.0,631.0,684.4,492.98
2016,8,30,15,0,573.0,219.0,1.3,33.0,621.0,670.77,485.54
2016,8,30,15,15,442.0,243.5,1.25,32.5,542.5,576.95,420.81
2016,8,30,15,30,311.0,268.0,1.2,32.0,464.0,488.1,358.56
2016,8,30,15,45,515.0,186.0,1.15,32.0,481.0,522.32,386.59
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,533.28,395.81
2016,8,30,16,15,692.5,99.0,1.05,31.5,449.0,476.56,354.48
2016,8,30,16,30,666.0,94.0,1.0,31.0,400.0,421.15,313.25
2016,8,30,16,45,629.5,88.5,0.95,31.0,349.0,362.57,267.78
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,307.0,223.36
2016,8,30,17,15,542.0,75.5,0.8,30.0,247.5,248.23,176.47
2016,8,30,17,30,491.0,68.0,0.7,29.0,197.0,194.79,133.0
2016,8,30,17,45,414.0,58.0,0.65,28.5,149.5,139.44,89.07
2016,8,30,18,0,337.0,48.0,0.6,28.0,102.0,92.38,53.34
2016,8,30,18,15,229.5,33.5,0.6,27.5,63.5,48.77,23.63
2016,8,30,18,30,122.0,19.0,0.6,27.0,25.0,17.45,0.0
2016,8,30,18,45,61.0,9.5,0.65,27.0,12.5,9.34,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,125.5,19.5,0.45,22.5,35.0,21.21,4.15
2016,8,31,6,30,251.0,39.0,0.5,23.0,70.0,61.09,33.04
2016,8,31,6,45,338.0,51.5,0.55,23.5,114.5,103.01,63.45
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,156.25,105.08
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,207.6,147.36
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,265.4,194.72
2016,8,31,7,45,584.5,88.5,1.05,27.0,309.5,320.6,239.63
2016,8,31,8,0,627.0,95.0,1.2,28.0,360.0,379.73,286.31
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.0,435.23,329.02
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,492.63,371.64
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,545.55,409.62
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,598.97,446.69
2016,8,31,9,15,749.0,117.5,1.15,30.5,595.5,647.4,478.75
2016,8,31,9,30,766.0,121.0,1.1,31.0,638.0,695.92,509.14
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.0,741.14,535.78
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,785.35,561.16
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.0,822.17,583.81
2016,8,31,10,30,824.0,123.0,1.1,32.0,778.0,856.75,604.99
2016,8,31,10,45,828.0,126.0,1.15,32.5,802.0,880.89,618.36
2016,8,31,11,0,832.0,129.0,1.2,33.0,826.0,906.41,632.65
2016,8,31,11,15,836.5,130.0,1.25,33.0,843.0,927.36,645.4
2016,8,31,11,30,841.0,131.0,1.3,33.0,860.0,945.26,656.39
2016,8,31,11,45,840.5,133.5,1.4,33.0,868.5,956.73,664.29
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,964.88,670.32
2016,8,31,12,15,840.0,136.0,1.5,33.0,878.5,967.6,671.79
2016,8,31,12,30,840.0,136.0,1.5,33.0,880.0,966.98,671.4
2016,8,31,12,45,530.5,285.0,1.55,33.5,754.0,825.67,579.82
2016,8,31,13,0,221.0,434.0,1.6,34.0,628.0,663.5,466.23
2016,8,31,13,15,523.0,285.0,1.6,34.0,732.0,806.42,570.07
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,922.59,645.7
2016,8,31,13,45,818.5,134.5,1.6,34.0,814.0,898.09,629.84
2016,8,31,14,0,812.0,133.0,1.6,34.0,792.0,870.81,613.71
2016,8,31,14,15,803.5,131.5,1.55,33.5,763.0,839.16,595.46
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,805.17,575.6
2016,8,31,14,45,780.5,128.5,1.5,33.0,698.0,764.23,550.4
2016,8,31,15,0,766.0,127.0,1.5,33.0,662.0,721.78,523.96
2016,8,31,15,15,750.5,123.5,1.45,32.5,621.0,675.28,495.01
2016,8,31,15,30,735.0,120.0,1.4,32.0,580.0,628.76,464.06
2016,8,31,15,45,508.5,173.0,1.4,32.0,480.0,503.65,374.06
2016,8,31,16,0,282.0,226.0,1.4,32.0,380.0,396.22,294.9
2016,8,31,16,15,457.0,165.0,1.3,31.5,385.5,415.23,310.79
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,413.32,308.59
2016,8,31,16,45,593.0,97.5,1.2,31.0,340.5,354.49,262.65
2016,8,31,17,0,554.0,91.0,1.2,31.0,290.0,299.03,218.38
2016,8,31,17,15,501.5,82.5,1.05,30.0,240.0,241.08,172.08
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,188.7,129.54
2016,8,31,17,45,374.0,62.0,0.8,28.5,143.0,133.53,85.85
2016,8,31,18,0,299.0,50.0,0.7,28.0,96.0,88.25,51.59
2016,8,31,18,15,149.5,36.5,0.7,27.5,59.5,45.22,23.39
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,21.15,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,11.3,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.0,20.5,1.55,21.5,33.0,21.25,3.63
2016,9,1,6,30,208.0,41.0,1.6,22.0,66.0,58.89,33.0
2016,9,1,6,45,287.0,56.5,1.7,22.5,109.5,99.93,63.41
2016,9,1,7,0,366.0,72.0,1.8,23.0,153.0,150.41,103.34
2016,9,1,7,15,424.5,83.5,1.8,23.5,202.0,200.6,145.05
2016,9,1,7,30,483.0,95.0,1.8,24.0,251.0,257.3,192.1
2016,9,1,7,45,528.0,102.5,1.8,25.0,301.5,312.57,237.24
2016,9,1,8,0,573.0,110.0,1.8,26.0,352.0,370.78,283.41
2016,9,1,8,15,605.0,116.5,1.8,27.0,401.0,425.49,325.52
2016,9,1,8,30,637.0,123.0,1.8,28.0,450.0,482.42,367.75
2016,9,1,8,45,666.0,126.5,1.85,29.0,497.5,536.33,406.55
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,591.45,444.91
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.0,640.35,479.28
2016,9,1,9,30,731.0,138.0,1.9,30.0,629.0,688.82,512.58
2016,9,1,9,45,763.0,131.0,1.9,30.5,670.0,734.37,541.17
2016,9,1,10,0,795.0,124.0,1.9,31.0,711.0,781.19,569.87
2016,9,1,10,15,804.5,126.5,1.85,31.5,742.5,818.57,591.44
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,853.77,611.3
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,882.91,627.01
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,909.31,640.85
2016,9,1,11,15,830.0,134.0,1.65,33.0,838.5,924.6,648.99
2016,9,1,11,30,834.0,135.0,1.6,33.0,855.0,941.87,658.47
2016,9,1,11,45,833.5,137.0,1.6,33.0,863.5,952.68,664.63
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,960.2,668.92
2016,9,1,12,15,833.0,139.0,1.6,33.0,873.0,962.82,670.36
2016,9,1,12,30,833.0,139.0,1.6,33.0,874.0,962.14,669.93
2016,9,1,12,45,586.5,273.0,1.6,33.0,788.5,868.66,610.01
2016,9,1,13,0,340.0,407.0,1.6,33.0,703.0,757.28,532.11
2016,9,1,13,15,175.5,323.0,1.6,32.5,476.0,500.55,361.22
2016,9,1,13,30,11.0,239.0,1.6,32.0,249.0,244.72,177.68
2016,9,1,13,45,5.5,136.0,1.65,32.0,141.0,137.31,99.29
2016,9,1,14,0,0.0,33.0,1.7,32.0,33.0,31.94,19.12
2016,9,1,14,15,47.0,194.0,1.75,31.5,230.0,233.89,173.98
2016,9,1,14,30,94.0,355.0,1.8,31.0,427.0,437.02,321.33
2016,9,1,14,45,73.0,326.0,1.85,31.0,380.5,386.75,284.68
2016,9,1,15,0,52.0,297.0,1.9,31.0,334.0,337.93,249.88
2016,9,1,15,15,28.5,239.0,1.9,30.5,259.5,259.2,192.87
2016,9,1,15,30,5.0,181.0,1.9,30.0,185.0,180.04,133.98
2016,9,1,15,45,2.5,155.0,1.9,30.0,157.0,152.51,113.5
2016,9,1,16,0,0.0,129.0,1.9,30.0,129.0,125.33,92.91
2016,9,1,16,15,25.5,154.0,1.85,29.5,166.0,165.63,124.99
2016,9,1,16,30,51.0,179.0,1.8,29.0,203.0,201.5,153.13
2016,9,1,16,45,44.5,157.0,1.8,28.5,175.5,173.7,131.97
2016,9,1,17,0,38.0,135.0,1.8,28.0,148.0,146.66,111.19
2016,9,1,17,15,29.0,113.0,1.65,27.5,122.0,119.65,90.05
2016,9,1,17,30,20.0,91.0,1.5,27.0,96.0,93.06,68.94
2016,9,1,17,45,10.0,69.0,1.35,26.5,71.5,68.5,49.22
2016,9,1,18,0,0.0,47.0,1.2,26.0,47.0,45.25,30.43
2016,9,1,18,15,0.0,28.5,1.2,25.5,28.5,27.39,14.75
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,9.65,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.91,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.0,2.55,20.0,10.0,9.64,0.0
2016,9,2,6,30,0.0,20.0,2.6,20.0,20.0,19.3,9.74
2016,9,2,6,45,0.0,34.0,2.7,20.0,34.0,32.83,21.41
2016,9,2,7,0,0.0,48.0,2.8,20.0,48.0,46.38,33.0
2016,9,2,7,15,0.0,64.5,2.9,20.0,64.5,62.37,46.48
2016,9,2,7,30,0.0,81.0,3.0,20.0,81.0,78.43,59.8
2016,9,2,7,45,0.0,85.5,3.2,20.0,85.5,82.79,63.28
2016,9,2,8,0,0.0,90.0,3.4,20.0,90.0,87.15,66.67
2016,9,2,8,15,0.0,111.5,3.55,20.0,111.5,108.19,83.64
2016,9,2,8,30,0.0,133.0,3.7,20.0,133.0,129.3,100.45
2016,9,2,8,45,0.0,139.0,3.85,20.0,139.0,135.18,104.83
2016,9,2,9,0,0.0,145.0,4.0,20.0,145.0,141.07,109.23
2016,9,2,9,15,0.0,137.0,4.1,20.0,137.0,133.17,102.59
2016,9,2,9,30,0.0,129.0,4.2,20.0,129.0,125.3,96.03
2016,9,2,9,45,0.0,129.0,4.35,20.5,129.0,125.31,95.64
2016,9,2,10,0,0.0,129.0,4.5,21.0,129.0,125.32,95.27
2016,9,2,10,15,0.0,126.5,4.6,21.0,126.5,122.89,93.17
2016,9,2,10,30,0.0,124.0,4.7,21.0,124.0,120.46,91.1
2016,9,2,10,45,3.0,152.5,4.85,21.0,155.0,151.23,115.45
2016,9,2,11,0,6.0,181.0,5.0,21.0,186.0,182.26,139.82
2016,9,2,11,15,4.5,166.0,5.05,21.0,169.5,166.15,126.97
2016,9,2,11,30,3.0,151.0,5.1,21.0,153.0,150.0,114.16
2016,9,2,11,45,5.5,171.0,5.2,21.5,175.5,172.22,131.43
2016,9,2,12,0,8.0,191.0,5.3,22.0,198.0,194.53,148.6
2016,9,2,12,15,8.5,201.0,5.25,22.0,209.0,204.98,156.67
2016,9,2,12,30,9.0,211.0,5.2,22.0,220.0,215.4,164.74
2016,9,2,12,45,7.0,191.0,5.2,22.0,198.0,193.53,147.72
2016,9,2,13,0,5.0,171.0,5.2,22.0,176.0,171.71,130.73
2016,9,2,13,15,4.0,164.0,5.15,21.5,168.0,163.75,124.8
2016,9,2,13,30,3.0,157.0,5.1,21.0,160.0,155.82,118.86
2016,9,2,13,45,1.5,149.5,5.1,21.0,151.5,146.96,111.94
2016,9,2,14,0,0.0,142.0,5.1,21.0,143.0,138.18,105.08
2016,9,2,14,15,0.0,132.0,5.1,21.0,132.5,128.31,97.42
2016,9,2,14,30,0.0,122.0,5.1,21.0,122.0,118.46,89.76
2016,9,2,14,45,0.5,139.0,5.2,21.0,139.5,135.55,103.59
2016,9,2,15,0,1.0,156.0,5.3,21.0,157.0,152.66,117.46
2016,9,2,15,15,0.5,106.5,5.2,20.5,107.0,103.57,78.59
2016,9,2,15,30,0.0,57.0,5.1,20.0,57.0,55.12,39.59
2016,9,2,15,45,0.0,54.5,5.1,20.0,54.5,52.69,37.75
2016,9,2,16,0,0.0,52.0,5.1,20.0,52.0,50.26,35.89
2016,9,2,16,15,0.0,65.5,5.05,20.0,65.5,63.32,46.79
2016,9,2,16,30,0.0,79.0,5.0,20.0,79.0,76.4,57.75
2016,9,2,16,45,0.0,68.5,4.95,20.0,68.5,66.22,49.52
2016,9,2,17,0,0.0,58.0,4.9,20.0,58.0,56.04,41.2
2016,9,2,17,15,0.0,47.5,4.9,19.5,47.5,45.88,32.84
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,35.72,24.33
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,26.54,16.46
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,17.36,8.55
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,10.12,1.9
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.95,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,170.5,16.0,3.6,17.5,35.0,18.98,0.0
2016,9,3,6,30,341.0,32.0,3.7,18.0,70.0,62.6,31.23
2016,9,3,6,45,431.5,41.0,3.8,18.5,117.0,106.92,64.0
2016,9,3,7,0,522.0,50.0,3.9,19.0,164.0,161.98,108.77
2016,9,3,7,15,579.5,56.5,3.95,19.5,215.0,216.06,155.96
2016,9,3,7,30,637.0,63.0,4.0,20.0,266.0,276.35,208.59
2016,9,3,7,45,677.0,67.5,4.1,21.0,318.0,333.9,258.27
2016,9,3,8,0,717.0,72.0,4.2,22.0,370.0,394.69,309.13
2016,9,3,8,15,744.0,76.0,4.15,22.5,421.0,451.67,355.99
2016,9,3,8,30,771.0,80.0,4.1,23.0,472.0,510.06,402.36
2016,9,3,8,45,790.0,83.5,4.05,23.5,519.0,564.21,444.02
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,618.33,484.3
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,666.11,519.18
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,714.73,552.5
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,758.81,580.92
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,801.21,607.67
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,838.55,630.45
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,873.42,651.22
2016,9,3,10,45,885.0,99.5,3.35,26.5,814.5,901.92,667.73
2016,9,3,11,0,887.0,103.0,3.3,27.0,838.0,927.26,682.04
2016,9,3,11,15,551.0,264.0,3.25,27.0,724.0,803.98,595.49
2016,9,3,11,30,215.0,425.0,3.2,27.0,610.0,646.53,476.32
2016,9,3,11,45,118.5,373.5,3.15,27.0,475.5,501.95,372.9
2016,9,3,12,0,22.0,322.0,3.1,27.0,341.0,339.52,252.64
2016,9,3,12,15,16.5,275.0,3.05,27.0,289.5,286.78,214.12
2016,9,3,12,30,11.0,228.0,3.0,27.0,238.0,234.31,174.98
2016,9,3,12,45,29.5,304.5,3.0,27.0,330.5,336.29,251.48
2016,9,3,13,0,48.0,381.0,3.0,27.0,423.0,433.53,322.31
2016,9,3,13,15,30.0,312.5,2.9,26.5,338.5,344.24,257.26
2016,9,3,13,30,12.0,244.0,2.8,26.0,254.0,250.69,188.11
2016,9,3,13,45,94.0,317.5,2.75,26.0,393.0,413.35,311.84
2016,9,3,14,0,176.0,391.0,2.7,26.0,532.0,560.09,418.56
2016,9,3,14,15,161.0,375.5,2.65,26.0,500.5,525.58,393.21
2016,9,3,14,30,146.0,360.0,2.6,26.0,469.0,491.42,368.97
2016,9,3,14,45,143.5,341.0,2.55,26.0,444.0,464.01,349.83
2016,9,3,15,0,141.0,322.0,2.5,26.0,419.0,436.37,330.33
2016,9,3,15,15,152.0,300.5,2.45,25.5,399.5,415.57,316.65
2016,9,3,15,30,163.0,279.0,2.4,25.0,380.0,393.49,301.71
2016,9,3,15,45,153.0,256.0,2.4,25.0,344.5,355.49,273.67
2016,9,3,16,0,143.0,233.0,2.4,25.0,309.0,318.17,245.78
2016,9,3,16,15,103.0,205.5,2.3,24.5,257.5,258.22,200.1
2016,9,3,16,30,63.0,178.0,2.2,24.0,206.0,206.03,159.84
2016,9,3,16,45,57.5,156.0,2.1,23.5,179.0,178.0,138.15
2016,9,3,17,0,52.0,134.0,2.0,23.0,152.0,150.59,116.47
2016,9,3,17,15,43.5,111.5,1.75,22.5,125.0,122.46,93.81
2016,9,3,17,30,35.0,89.0,1.5,22.0,98.0,95.39,71.69
2016,9,3,17,45,21.0,67.5,1.25,22.0,72.5,69.43,50.36
2016,9,3,18,0,7.0,46.0,1.0,22.0,47.0,45.13,30.4
2016,9,3,18,15,3.5,27.5,0.9,21.5,28.0,26.59,13.32
2016,9,3,18,30,0.0,9.0,0.8,21.0,9.0,8.85,0.0
2016,9,3,18,45,0.0,4.5,0.75,21.0,4.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,19.41,0.0
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,60.34,31.48
2016,9,4,6,45,380.5,46.0,1.6,19.0,112.5,103.99,63.47
2016,9,4,7,0,476.0,57.0,1.7,20.0,159.0,159.03,107.22
2016,9,4,7,15,536.5,65.0,1.7,20.5,210.0,212.77,153.06
2016,9,4,7,30,597.0,73.0,1.7,21.0,261.0,273.13,204.43
2016,9,4,7,45,637.5,79.0,1.75,21.5,313.0,330.03,252.76
2016,9,4,8,0,678.0,85.0,1.8,22.0,365.0,390.56,302.64
2016,9,4,8,15,708.0,89.5,1.85,22.5,416.0,447.62,348.43
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,506.17,393.84
2016,9,4,8,45,757.5,98.5,1.95,23.5,514.5,560.09,434.34
2016,9,4,9,0,777.0,103.0,2.0,24.0,562.0,614.08,473.64
2016,9,4,9,15,793.5,106.0,2.0,24.5,605.0,664.2,508.76
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,713.52,541.06
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,758.24,569.57
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,801.39,596.64
2016,9,4,10,15,846.5,113.5,2.05,26.0,755.5,834.32,616.91
2016,9,4,10,30,855.0,115.0,2.0,26.0,787.0,868.32,637.77
2016,9,4,10,45,861.5,116.5,2.0,26.5,811.0,897.95,654.78
2016,9,4,11,0,868.0,118.0,2.0,27.0,835.0,924.72,669.83
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.0,945.63,682.41
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,963.31,693.04
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,975.63,698.96
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,984.53,702.85
2016,9,4,12,15,883.0,119.0,2.0,28.0,889.0,987.08,704.27
2016,9,4,12,30,883.0,119.0,2.0,28.0,890.0,986.12,703.67
2016,9,4,12,45,883.5,117.5,2.0,28.5,883.0,980.55,698.94
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,971.47,692.17
2016,9,4,13,15,880.5,115.0,2.0,29.0,861.0,955.66,682.69
2016,9,4,13,30,877.0,114.0,2.0,29.0,846.0,936.55,671.23
2016,9,4,13,45,872.0,112.5,2.0,29.0,823.5,912.34,656.59
2016,9,4,14,0,867.0,111.0,2.0,29.0,801.0,885.12,640.04
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.0,739.42,543.4
2016,9,4,14,30,284.0,342.0,1.9,28.0,553.0,592.26,436.96
2016,9,4,14,45,557.0,222.5,1.9,28.0,611.0,678.22,505.4
2016,9,4,15,0,830.0,103.0,1.9,28.0,669.0,737.02,549.47
2016,9,4,15,15,472.5,189.0,1.9,28.0,507.0,537.55,405.85
2016,9,4,15,30,115.0,275.0,1.9,28.0,345.0,357.22,269.13
2016,9,4,15,45,137.0,253.0,1.9,28.0,329.5,342.27,259.82
2016,9,4,16,0,159.0,231.0,1.9,28.0,314.0,324.98,247.63
2016,9,4,16,15,433.5,157.0,1.8,27.5,353.0,389.92,298.77
2016,9,4,16,30,708.0,83.0,1.7,27.0,392.0,419.4,319.32
2016,9,4,16,45,670.5,77.5,1.65,26.5,340.0,358.47,270.27
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,300.65,222.65
2016,9,4,17,15,579.5,65.0,1.4,25.0,236.0,240.02,172.27
2016,9,4,17,30,526.0,58.0,1.2,24.0,184.0,185.02,125.92
2016,9,4,17,45,443.5,48.5,1.05,23.5,136.0,128.34,80.0
2016,9,4,18,0,361.0,39.0,0.9,23.0,88.0,81.36,44.32
2016,9,4,18,15,233.0,25.0,0.9,22.5,51.5,36.89,13.45
2016,9,4,18,30,105.0,11.0,0.9,22.0,15.0,10.81,0.0
2016,9,4,18,45,52.5,5.5,0.95,21.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,162.5,16.0,1.25,15.5,33.5,18.48,0.0
2016,9,5,6,30,325.0,32.0,1.4,16.0,67.0,60.79,30.47
2016,9,5,6,45,420.5,42.0,1.6,17.0,114.0,105.76,63.66
2016,9,5,7,0,516.0,52.0,1.8,18.0,161.0,162.1,108.98
2016,9,5,7,15,575.0,59.5,1.75,19.0,213.5,217.21,156.34
2016,9,5,7,30,634.0,67.0,1.7,20.0,266.0,278.73,208.84
2016,9,5,7,45,675.5,72.0,1.7,21.0,319.0,337.0,258.12
2016,9,5,8,0,717.0,77.0,1.7,22.0,372.0,398.97,308.65
2016,9,5,8,15,745.5,81.0,1.75,22.5,423.5,456.7,355.01
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,515.97,400.94
2016,9,5,8,45,796.0,88.0,1.85,24.0,523.5,571.51,441.77
2016,9,5,9,0,818.0,91.0,1.9,25.0,572.0,627.27,481.25
2016,9,5,9,15,833.5,93.5,1.85,25.5,615.5,677.92,515.88
2016,9,5,9,30,849.0,96.0,1.8,26.0,659.0,724.97,545.45
2016,9,5,9,45,862.0,97.5,1.8,26.5,697.5,770.02,573.44
2016,9,5,10,0,875.0,99.0,1.8,27.0,736.0,813.34,599.79
2016,9,5,10,15,883.5,100.5,1.75,27.0,768.0,850.87,622.66
2016,9,5,10,30,892.0,102.0,1.7,27.0,800.0,885.9,643.65
2016,9,5,10,45,898.5,103.0,1.65,27.5,824.5,915.89,659.9
2016,9,5,11,0,905.0,104.0,1.6,28.0,849.0,942.89,674.09
2016,9,5,11,15,908.5,105.0,1.55,28.0,866.5,963.94,685.77
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,981.61,695.39
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,993.85,700.3
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,1002.5,703.1
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,1005.6,703.2
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,1005.05,701.18
2016,9,5,12,45,906.5,112.5,1.15,29.5,895.0,995.94,693.56
2016,9,5,13,0,897.0,117.0,1.1,30.0,886.0,983.35,684.08
2016,9,5,13,15,893.0,116.5,1.0,30.0,870.5,967.35,673.17
2016,9,5,13,30,889.0,116.0,0.9,30.0,855.0,948.01,660.34
2016,9,5,13,45,884.0,114.0,0.8,30.0,832.0,922.95,644.12
2016,9,5,14,0,879.0,112.0,0.7,30.0,809.0,894.83,626.13
2016,9,5,14,15,871.0,110.5,0.6,30.0,778.5,861.76,605.13
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,826.11,582.57
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.5,784.55,557.09
2016,9,5,15,0,842.0,103.0,0.4,30.0,675.0,743.84,532.02
2016,9,5,15,15,827.0,100.5,0.35,30.0,632.0,695.54,501.76
2016,9,5,15,30,812.0,98.0,0.3,30.0,589.0,646.11,469.29
2016,9,5,15,45,793.0,94.5,0.25,30.0,542.0,592.32,432.39
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,538.35,394.35
2016,9,5,16,15,746.5,86.5,0.15,29.5,444.0,479.09,352.16
2016,9,5,16,30,719.0,82.0,0.1,29.0,393.0,421.16,309.38
2016,9,5,16,45,681.5,77.0,0.1,28.5,340.5,360.29,263.16
2016,9,5,17,0,644.0,72.0,0.1,28.0,288.0,302.43,217.48
2016,9,5,17,15,588.5,65.0,0.2,27.5,235.5,240.72,168.24
2016,9,5,17,30,533.0,58.0,0.3,27.0,183.0,184.86,122.72
2016,9,5,17,45,447.0,48.5,0.45,26.5,134.5,127.41,77.63
2016,9,5,18,0,361.0,39.0,0.6,26.0,86.0,80.11,42.62
2016,9,5,18,15,223.0,25.0,0.7,25.0,49.5,35.34,11.52
2016,9,5,18,30,85.0,11.0,0.8,24.0,13.0,10.81,0.0
2016,9,5,18,45,42.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,175.5,15.5,1.85,17.5,34.0,18.25,0.0
2016,9,6,6,30,351.0,31.0,2.0,18.0,68.0,61.91,29.95
2016,9,6,6,45,443.0,41.0,2.15,19.0,115.5,107.84,63.82
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,164.72,109.54
2016,9,6,7,15,594.0,58.0,2.2,20.5,215.5,220.41,157.57
2016,9,6,7,30,653.0,65.0,2.1,21.0,268.0,282.47,210.91
2016,9,6,7,45,690.0,71.0,2.05,22.0,321.0,341.11,260.6
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,402.89,311.0
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,461.14,357.49
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,520.9,403.51
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,576.19,444.66
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,631.38,484.41
2016,9,6,9,15,837.5,95.5,2.65,27.5,618.0,682.18,519.22
2016,9,6,9,30,853.0,98.0,2.5,28.0,662.0,729.31,548.67
2016,9,6,9,45,863.5,101.0,2.35,28.5,700.0,774.14,575.78
2016,9,6,10,0,874.0,104.0,2.2,29.0,738.0,817.02,600.88
2016,9,6,10,15,882.5,105.5,2.0,29.5,770.0,854.48,621.29
2016,9,6,10,30,891.0,107.0,1.8,30.0,802.0,889.42,639.42
2016,9,6,10,45,897.0,108.5,1.65,30.5,826.5,919.4,654.35
2016,9,6,11,0,903.0,110.0,1.5,31.0,851.0,946.38,667.0
2016,9,6,11,15,907.0,110.5,1.4,31.0,868.0,967.26,677.63
2016,9,6,11,30,911.0,111.0,1.3,31.0,885.0,984.78,686.14
2016,9,6,11,45,913.0,111.5,1.2,31.5,894.0,996.93,689.94
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,1005.5,691.6
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,1007.98,693.77
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,1006.82,693.94
2016,9,6,12,45,914.0,111.5,1.3,32.0,897.5,1000.51,691.99
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,990.6,687.91
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,973.78,678.92
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,953.56,667.92
2016,9,6,13,45,899.5,107.5,1.55,32.0,834.5,928.17,653.71
2016,9,6,14,0,894.0,106.0,1.6,32.0,811.0,899.67,637.51
2016,9,6,14,15,885.5,104.5,1.65,32.0,780.5,865.69,617.71
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,829.12,596.06
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,787.28,570.7
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,743.49,543.68
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,697.11,514.13
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,646.83,480.32
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,591.52,441.31
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,536.26,401.17
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,477.0,357.07
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,419.09,312.56
2016,9,6,16,45,683.5,75.0,1.35,30.5,336.5,356.81,263.48
2016,9,6,17,0,643.0,70.0,1.2,30.0,283.0,297.91,215.61
2016,9,6,17,15,587.5,63.0,1.1,29.0,230.5,236.41,165.55
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,180.79,119.63
2016,9,6,17,45,444.5,46.5,0.95,27.0,130.0,123.44,74.48
2016,9,6,18,0,357.0,37.0,0.9,26.0,82.0,76.43,39.86
2016,9,6,18,15,221.5,23.0,0.9,25.5,46.5,32.32,8.32
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,8.85,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.0,18.0,1.85,20.5,29.0,18.53,0.0
2016,9,7,6,30,220.0,36.0,2.0,21.0,58.0,54.62,28.57
2016,9,7,6,45,316.5,49.0,2.2,22.0,103.0,96.13,58.86
2016,9,7,7,0,413.0,62.0,2.4,23.0,148.0,150.1,100.98
2016,9,7,7,15,475.5,72.0,2.35,23.5,198.0,202.6,144.97
2016,9,7,7,30,538.0,82.0,2.3,24.0,248.0,262.03,194.81
2016,9,7,7,45,587.5,87.5,2.25,25.0,300.0,318.52,241.57
2016,9,7,8,0,637.0,93.0,2.2,26.0,352.0,379.69,290.61
2016,9,7,8,15,668.5,98.0,2.15,27.0,402.0,435.79,334.28
2016,9,7,8,30,700.0,103.0,2.1,28.0,452.0,493.91,377.73
2016,9,7,8,45,727.5,105.5,2.1,29.0,500.0,548.67,417.31
2016,9,7,9,0,755.0,108.0,2.1,30.0,548.0,603.59,455.57
2016,9,7,9,15,772.0,111.5,1.95,30.5,591.0,653.51,489.07
2016,9,7,9,30,789.0,115.0,1.8,31.0,634.0,702.71,520.03
2016,9,7,9,45,809.0,114.0,1.65,31.5,673.0,748.46,546.96
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,793.08,572.31
2016,9,7,10,15,838.0,114.5,1.5,32.0,743.0,825.88,592.09
2016,9,7,10,30,847.0,116.0,1.5,32.0,774.0,859.9,612.62
2016,9,7,10,45,855.5,116.5,1.5,32.5,799.0,889.87,629.17
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,917.08,643.89
2016,9,7,11,15,868.5,117.5,1.55,33.0,840.5,937.65,656.42
2016,9,7,11,30,873.0,118.0,1.6,33.0,857.0,955.01,667.1
2016,9,7,11,45,876.0,118.0,1.65,33.5,866.0,967.11,673.3
2016,9,7,12,0,879.0,118.0,1.7,34.0,875.0,975.79,677.53
2016,9,7,12,15,879.5,118.0,1.7,34.0,876.0,978.58,679.06
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,977.86,678.64
2016,9,7,12,45,874.5,119.5,1.75,34.0,869.0,969.45,674.29
2016,9,7,13,0,869.0,121.0,1.8,34.0,861.0,957.65,668.01
2016,9,7,13,15,435.5,136.5,1.8,34.0,507.5,564.06,412.0
2016,9,7,13,30,2.0,152.0,1.8,34.0,154.0,149.96,107.12
2016,9,7,13,45,1.0,110.0,1.85,34.0,111.0,107.67,76.42
2016,9,7,14,0,0.0,68.0,1.9,34.0,68.0,65.84,44.89
2016,9,7,14,15,0.0,106.5,1.85,34.0,106.5,103.29,73.42
2016,9,7,14,30,0.0,145.0,1.8,34.0,145.0,141.13,101.96
2016,9,7,14,45,409.0,125.0,1.8,34.0,399.0,459.48,345.54
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,723.74,529.11
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,675.98,496.7
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,627.22,464.13
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,573.72,426.46
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,520.16,387.64
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,462.02,344.63
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,405.46,301.38
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,345.2,254.06
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,288.23,207.87
2016,9,7,17,15,558.0,64.5,1.2,30.0,221.5,227.55,158.68
2016,9,7,17,30,501.0,57.0,1.1,29.0,170.0,172.97,113.9
2016,9,7,17,45,415.5,47.0,1.0,28.5,123.0,117.58,70.41
2016,9,7,18,0,330.0,37.0,0.9,28.0,76.0,72.32,37.27
2016,9,7,18,15,165.0,18.5,0.9,27.5,38.0,24.36,3.32
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,17.38,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,55.49,27.24
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,98.29,58.47
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,152.39,100.84
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,205.23,145.21
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,264.81,195.04
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,320.93,241.22
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,380.74,288.49
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,437.44,332.16
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,495.59,375.22
2016,9,8,8,45,745.5,96.5,1.15,29.5,498.0,548.83,412.35
2016,9,8,9,0,767.0,100.0,1.2,31.0,545.0,602.34,448.13
2016,9,8,9,15,784.0,103.0,1.25,31.5,588.0,652.19,481.94
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,701.28,513.2
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,746.44,541.35
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,787.04,566.18
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.0,824.21,589.8
2016,9,8,10,30,858.0,107.0,1.7,33.0,770.0,859.0,611.83
2016,9,8,10,45,859.5,110.5,1.8,33.5,793.0,886.12,627.68
2016,9,8,11,0,861.0,114.0,1.9,34.0,816.0,910.14,641.6
2016,9,8,11,15,865.5,115.0,1.9,34.0,832.5,931.1,653.93
2016,9,8,11,30,870.0,116.0,1.9,34.0,849.0,948.87,664.33
2016,9,8,11,45,866.0,120.0,1.95,34.0,856.5,958.4,670.28
2016,9,8,12,0,862.0,124.0,2.0,34.0,864.0,964.41,674.25
2016,9,8,12,15,862.5,124.0,2.0,34.0,864.5,967.08,675.77
2016,9,8,12,30,863.0,124.0,2.0,34.0,865.0,966.3,675.3
2016,9,8,12,45,849.5,130.0,2.05,34.5,854.5,954.97,667.62
2016,9,8,13,0,836.0,136.0,2.1,35.0,844.0,946.09,661.65
2016,9,8,13,15,832.0,135.0,2.1,35.0,828.5,929.94,652.08
2016,9,8,13,30,828.0,134.0,2.1,35.0,813.0,910.63,640.67
2016,9,8,13,45,813.5,137.0,2.15,35.0,788.5,883.13,624.58
2016,9,8,14,0,799.0,140.0,2.2,35.0,764.0,853.18,606.89
2016,9,8,14,15,789.5,137.5,2.2,34.5,734.0,819.46,587.48
2016,9,8,14,30,780.0,135.0,2.2,34.0,704.0,783.52,566.4
2016,9,8,14,45,758.5,136.0,2.2,34.0,665.5,739.88,538.81
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,696.96,511.36
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.5,648.87,479.45
2016,9,8,15,30,701.0,129.0,2.1,33.0,544.0,600.24,446.37
2016,9,8,15,45,668.0,127.0,2.1,33.0,496.0,544.34,406.44
2016,9,8,16,0,635.0,125.0,2.1,33.0,448.0,489.88,366.57
2016,9,8,16,15,603.5,118.0,1.95,32.5,399.0,432.87,324.15
2016,9,8,16,30,572.0,111.0,1.8,32.0,350.0,377.92,282.07
2016,9,8,16,45,521.0,104.0,1.65,32.0,299.0,317.63,234.53
2016,9,8,17,0,470.0,97.0,1.5,32.0,248.0,260.88,188.94
2016,9,8,17,15,412.0,84.5,1.35,30.5,199.0,203.53,143.58
2016,9,8,17,30,354.0,72.0,1.2,29.0,150.0,152.6,102.92
2016,9,8,17,45,272.0,56.0,1.1,28.0,105.5,101.01,63.22
2016,9,8,18,0,190.0,40.0,1.0,27.0,61.0,59.24,32.65
2016,9,8,18,15,95.0,20.0,1.0,26.5,30.5,21.94,0.93
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.0,17.0,0.85,21.5,26.5,17.09,0.0
2016,9,9,6,30,194.0,34.0,0.9,22.0,53.0,50.29,25.67
2016,9,9,6,45,287.5,48.5,0.95,22.5,96.5,91.11,55.72
2016,9,9,7,0,381.0,63.0,1.0,23.0,140.0,143.13,96.13
2016,9,9,7,15,430.5,72.5,1.0,23.5,184.0,189.44,135.04
2016,9,9,7,30,480.0,82.0,1.0,24.0,228.0,242.66,179.55
2016,9,9,7,45,478.5,101.0,1.0,25.0,270.0,288.41,217.81
2016,9,9,8,0,477.0,120.0,1.0,26.0,312.0,334.87,254.92
2016,9,9,8,15,572.0,114.5,0.95,27.0,375.0,404.69,307.72
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,481.39,363.72
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,534.52,400.89
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,588.29,437.24
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,637.75,470.68
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,685.33,501.97
2016,9,9,9,45,451.0,234.0,1.05,32.0,533.5,597.56,434.76
2016,9,9,10,0,151.0,342.0,1.1,33.0,451.0,474.61,342.31
2016,9,9,10,15,247.0,342.5,1.15,33.0,529.5,567.33,408.5
2016,9,9,10,30,343.0,343.0,1.2,33.0,608.0,658.69,470.68
2016,9,9,10,45,381.0,339.0,1.3,33.5,642.0,697.73,495.81
2016,9,9,11,0,419.0,335.0,1.4,34.0,676.0,743.97,525.63
2016,9,9,11,15,455.5,330.0,1.4,34.0,707.5,781.19,549.59
2016,9,9,11,30,492.0,325.0,1.4,34.0,739.0,817.63,572.91
2016,9,9,11,45,645.0,243.0,1.45,34.5,790.5,885.62,619.12
2016,9,9,12,0,798.0,161.0,1.5,35.0,842.0,946.64,655.53
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.0,948.63,656.0
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,947.36,655.25
2016,9,9,12,45,792.5,162.5,1.55,35.0,835.5,939.16,651.06
2016,9,9,13,0,787.0,164.0,1.6,35.0,827.0,927.8,645.08
2016,9,9,13,15,782.5,162.5,1.55,35.0,812.0,911.2,634.76
2016,9,9,13,30,778.0,161.0,1.5,35.0,797.0,891.64,622.73
2016,9,9,13,45,773.0,158.0,1.5,35.0,774.5,867.21,608.34
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,840.09,592.27
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,806.72,572.85
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,773.51,553.42
2016,9,9,14,45,735.5,146.0,1.4,34.0,656.0,732.47,528.05
2016,9,9,15,0,723.0,142.0,1.4,34.0,620.0,689.97,501.01
2016,9,9,15,15,705.0,138.0,1.35,34.0,578.5,642.42,468.96
2016,9,9,15,30,687.0,134.0,1.3,34.0,537.0,594.36,435.9
