Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,45,664.0,128.0,1.3,34.0,491.5,540.98,398.7
2016,9,9,16,0,641.0,122.0,1.3,34.0,446.0,488.15,360.84
2016,9,9,16,15,609.0,115.5,1.2,33.5,397.0,431.16,319.13
2016,9,9,16,30,577.0,109.0,1.1,33.0,348.0,376.28,277.7
2016,9,9,16,45,532.5,101.0,1.05,32.5,297.5,317.4,232.37
2016,9,9,17,0,488.0,93.0,1.0,32.0,247.0,261.3,187.99
2016,9,9,17,15,428.0,81.5,0.9,31.0,198.0,203.55,142.2
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,152.45,101.42
2016,9,9,17,45,283.5,54.5,0.75,29.0,105.0,100.41,61.77
2016,9,9,18,0,199.0,39.0,0.7,28.0,61.0,58.49,31.34
2016,9,9,18,15,99.5,19.5,0.75,27.5,30.5,21.15,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,71.5,17.0,0.85,21.5,24.0,18.51,0.0
2016,9,10,6,30,143.0,34.0,0.9,22.0,48.0,45.92,23.91
2016,9,10,6,45,228.0,52.0,0.95,22.5,90.0,85.84,53.91
2016,9,10,7,0,313.0,70.0,1.0,23.0,132.0,136.0,92.9
2016,9,10,7,15,375.0,83.0,1.0,23.5,179.5,185.15,133.17
2016,9,10,7,30,437.0,96.0,1.0,24.0,227.0,241.28,179.22
2016,9,10,7,45,481.5,106.0,1.05,25.0,276.5,294.4,222.37
2016,9,10,8,0,526.0,116.0,1.1,26.0,326.0,351.85,267.68
2016,9,10,8,15,560.0,124.0,1.1,27.0,374.5,408.13,310.54
2016,9,10,8,30,594.0,132.0,1.1,28.0,423.0,465.15,352.39
2016,9,10,8,45,619.5,138.5,1.15,29.0,469.0,517.75,389.82
2016,9,10,9,0,645.0,145.0,1.2,30.0,515.0,571.31,426.67
2016,9,10,9,15,664.5,149.5,1.2,30.5,557.0,619.32,459.06
2016,9,10,9,30,684.0,154.0,1.2,31.0,599.0,667.1,490.41
2016,9,10,9,45,720.5,147.0,1.25,32.0,639.5,715.22,520.89
2016,9,10,10,0,757.0,140.0,1.3,33.0,680.0,761.62,548.17
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.0,798.2,571.45
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,832.72,593.42
2016,9,10,10,45,781.5,148.5,1.65,33.5,765.0,859.81,609.91
2016,9,10,11,0,785.0,152.0,1.8,34.0,788.0,884.14,624.67
2016,9,10,11,15,790.0,153.5,1.85,34.0,804.0,904.87,637.44
2016,9,10,11,30,795.0,155.0,1.9,34.0,820.0,922.64,648.47
2016,9,10,11,45,791.5,159.0,2.0,34.0,827.5,931.91,654.81
2016,9,10,12,0,788.0,163.0,2.1,34.0,835.0,937.9,659.28
2016,9,10,12,15,537.5,286.0,2.15,34.0,744.5,830.14,588.0
2016,9,10,12,30,287.0,409.0,2.2,34.0,654.0,711.1,503.74
2016,9,10,12,45,154.0,356.5,2.25,34.0,488.0,518.43,373.01
2016,9,10,13,0,21.0,304.0,2.3,34.0,322.0,320.34,231.46
2016,9,10,13,15,159.0,343.0,2.35,34.0,472.5,504.81,366.71
2016,9,10,13,30,297.0,382.0,2.4,34.0,623.0,676.74,485.89
2016,9,10,13,45,190.0,371.5,2.45,34.0,524.0,555.77,401.03
2016,9,10,14,0,83.0,361.0,2.5,34.0,425.0,439.62,318.64
2016,9,10,14,15,110.0,352.0,2.5,34.0,433.5,450.33,327.99
2016,9,10,14,30,137.0,343.0,2.5,34.0,442.0,465.51,339.8
2016,9,10,14,45,202.5,318.5,2.55,34.0,456.5,484.94,355.87
2016,9,10,15,0,268.0,294.0,2.6,34.0,471.0,504.7,371.79
2016,9,10,15,15,260.0,274.0,2.6,33.5,436.0,466.32,345.69
2016,9,10,15,30,252.0,254.0,2.6,33.0,401.0,427.96,319.36
2016,9,10,15,45,242.5,232.5,2.6,33.0,364.0,387.29,290.16
2016,9,10,16,0,233.0,211.0,2.6,33.0,327.0,343.14,257.89
2016,9,10,16,15,138.5,185.0,2.45,32.5,252.0,256.93,193.34
2016,9,10,16,30,44.0,159.0,2.3,32.0,177.0,177.73,133.36
2016,9,10,16,45,197.5,139.0,2.2,31.5,202.5,219.57,164.66
2016,9,10,17,0,351.0,119.0,2.1,31.0,228.0,240.36,176.51
2016,9,10,17,15,295.0,101.5,1.95,30.0,181.0,184.0,131.78
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,136.16,93.87
2016,9,10,17,45,170.0,61.5,1.7,28.5,92.0,87.92,56.72
2016,9,10,18,0,101.0,39.0,1.6,28.0,50.0,48.09,26.85
2016,9,10,18,15,50.5,19.5,1.7,27.5,25.0,19.43,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,99.5,16.0,1.35,21.5,25.0,18.16,0.0
2016,9,11,6,30,199.0,32.0,1.5,22.0,50.0,48.65,23.67
2016,9,11,6,45,293.5,45.5,1.7,22.5,92.5,88.74,53.45
2016,9,11,7,0,388.0,59.0,1.9,23.0,135.0,140.15,93.51
2016,9,11,7,15,452.5,69.0,2.1,23.5,184.0,192.44,137.15
2016,9,11,7,30,517.0,79.0,2.3,24.0,233.0,250.97,186.32
2016,9,11,7,45,561.0,86.0,2.5,24.5,283.0,305.54,232.42
2016,9,11,8,0,605.0,93.0,2.7,25.0,333.0,364.21,280.8
2016,9,11,8,15,637.5,99.0,2.6,25.5,382.5,419.99,325.35
2016,9,11,8,30,670.0,105.0,2.5,26.0,432.0,477.93,370.02
2016,9,11,8,45,542.0,159.5,2.4,26.5,441.5,490.89,378.11
2016,9,11,9,0,414.0,214.0,2.3,27.0,451.0,492.28,376.37
2016,9,11,9,15,344.5,250.5,2.15,27.5,458.0,497.3,377.39
2016,9,11,9,30,275.0,287.0,2.0,28.0,465.0,500.37,376.32
2016,9,11,9,45,356.0,282.0,1.9,28.5,526.5,568.44,424.78
2016,9,11,10,0,437.0,277.0,1.8,29.0,588.0,647.64,478.99
2016,9,11,10,15,347.0,319.0,1.7,29.0,573.0,625.7,459.87
2016,9,11,10,30,257.0,361.0,1.6,29.0,558.0,603.41,440.95
2016,9,11,10,45,532.5,250.5,1.55,29.5,675.0,745.76,543.53
2016,9,11,11,0,808.0,140.0,1.5,30.0,792.0,891.31,637.47
2016,9,11,11,15,580.0,259.5,1.45,30.0,732.5,823.8,589.37
2016,9,11,11,30,352.0,379.0,1.4,30.0,673.0,734.56,524.13
2016,9,11,11,45,396.5,362.5,1.4,30.0,696.5,763.22,544.89
2016,9,11,12,0,441.0,346.0,1.4,30.0,720.0,798.52,568.5
2016,9,11,12,15,403.5,364.5,1.35,30.0,707.0,775.71,551.8
2016,9,11,12,30,366.0,383.0,1.3,30.0,694.0,758.76,539.31
2016,9,11,12,45,234.0,394.5,1.3,30.5,592.5,634.75,453.94
2016,9,11,13,0,102.0,406.0,1.3,31.0,491.0,511.95,367.53
2016,9,11,13,15,107.0,394.0,1.2,31.0,482.0,502.36,361.88
2016,9,11,13,30,112.0,382.0,1.1,31.0,473.0,500.14,360.38
2016,9,11,13,45,194.5,371.0,1.05,31.0,523.0,559.03,403.02
2016,9,11,14,0,277.0,360.0,1.0,31.0,573.0,620.64,445.91
2016,9,11,14,15,272.0,345.0,0.95,30.5,547.0,591.95,427.15
2016,9,11,14,30,267.0,330.0,0.9,30.0,521.0,562.6,408.59
2016,9,11,14,45,203.0,316.5,0.85,30.0,457.5,482.89,353.14
2016,9,11,15,0,139.0,303.0,0.8,30.0,394.0,413.83,304.33
2016,9,11,15,15,217.0,273.5,0.75,30.0,404.5,430.4,318.62
2016,9,11,15,30,295.0,244.0,0.7,30.0,415.0,444.62,329.96
2016,9,11,15,45,472.5,177.5,0.65,30.0,424.0,471.51,351.13
2016,9,11,16,0,650.0,111.0,0.6,30.0,433.0,477.64,355.83
2016,9,11,16,15,658.0,98.0,0.55,29.5,393.5,433.4,322.68
2016,9,11,16,30,666.0,85.0,0.5,29.0,354.0,387.02,286.94
2016,9,11,16,45,629.0,78.0,0.45,29.0,303.5,327.54,239.8
2016,9,11,17,0,592.0,71.0,0.4,29.0,253.0,271.26,193.9
2016,9,11,17,15,530.0,63.0,0.4,28.5,202.0,210.72,145.01
2016,9,11,17,30,468.0,55.0,0.4,28.0,151.0,156.94,101.29
2016,9,11,17,45,375.5,43.5,0.45,27.5,106.0,102.14,59.31
2016,9,11,18,0,283.0,32.0,0.5,27.0,61.0,58.41,27.65
2016,9,11,18,15,141.5,16.0,0.55,26.5,30.5,18.46,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,1.0,14.5,1.9,18.5,14.5,14.28,0.0
2016,9,12,6,30,2.0,29.0,2.0,19.0,29.0,28.15,15.23
2016,9,12,6,45,24.5,50.0,2.15,19.5,54.5,52.37,35.99
2016,9,12,7,0,47.0,71.0,2.3,20.0,80.0,79.29,58.05
2016,9,12,7,15,66.0,92.5,2.35,20.5,110.0,108.56,82.27
2016,9,12,7,30,85.0,114.0,2.4,21.0,140.0,142.0,109.79
2016,9,12,7,45,66.5,133.5,2.45,22.0,156.5,157.65,122.82
2016,9,12,8,0,48.0,153.0,2.5,23.0,173.0,173.09,134.93
2016,9,12,8,15,46.5,173.0,2.5,23.5,194.5,195.28,152.1
2016,9,12,8,30,45.0,193.0,2.5,24.0,216.0,217.32,168.74
2016,9,12,8,45,195.0,211.0,2.55,25.0,320.5,330.49,257.08
2016,9,12,9,0,345.0,229.0,2.6,26.0,425.0,458.91,353.85
2016,9,12,9,15,549.5,179.5,2.5,26.5,520.5,568.42,435.97
2016,9,12,9,30,754.0,130.0,2.4,27.0,616.0,691.2,524.89
2016,9,12,9,45,775.0,129.5,2.35,27.5,655.0,735.14,552.22
2016,9,12,10,0,796.0,129.0,2.3,28.0,694.0,779.65,579.75
2016,9,12,10,15,453.0,246.5,2.2,28.5,571.0,644.32,479.11
2016,9,12,10,30,110.0,364.0,2.1,29.0,448.0,465.84,343.35
2016,9,12,10,45,112.5,373.5,2.05,29.5,461.5,480.95,353.8
2016,9,12,11,0,115.0,383.0,2.0,30.0,475.0,503.69,368.35
2016,9,12,11,15,297.0,352.5,1.95,30.0,597.5,649.92,474.02
2016,9,12,11,30,479.0,322.0,1.9,30.0,720.0,800.66,577.27
2016,9,12,11,45,503.0,320.5,1.85,30.5,742.0,827.17,591.85
2016,9,12,12,0,527.0,319.0,1.8,31.0,764.0,851.89,606.21
2016,9,12,12,15,384.0,366.5,1.75,31.0,691.5,758.67,541.33
2016,9,12,12,30,241.0,414.0,1.7,31.0,619.0,663.47,474.7
2016,9,12,12,45,515.5,290.5,1.7,31.0,722.0,807.94,579.28
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,928.97,659.44
2016,9,12,13,15,785.0,166.0,1.7,31.0,809.0,912.17,647.99
2016,9,12,13,30,780.0,165.0,1.7,31.0,793.0,892.41,636.19
2016,9,12,13,45,768.0,165.0,1.7,31.0,768.5,864.63,619.32
2016,9,12,14,0,756.0,165.0,1.7,31.0,744.0,837.51,602.9
2016,9,12,14,15,436.5,250.5,1.7,30.5,582.0,635.97,465.9
2016,9,12,14,30,117.0,336.0,1.7,30.0,420.0,441.89,325.08
2016,9,12,14,45,115.5,318.0,1.75,30.0,397.0,411.17,305.09
2016,9,12,15,0,114.0,300.0,1.8,30.0,374.0,386.76,288.35
2016,9,12,15,15,283.5,253.0,1.8,29.5,420.0,459.32,345.73
2016,9,12,15,30,453.0,206.0,1.8,29.0,466.0,510.47,385.74
2016,9,12,15,45,247.5,200.0,1.8,29.0,340.5,355.32,269.99
2016,9,12,16,0,42.0,194.0,1.8,29.0,215.0,216.93,164.19
2016,9,12,16,15,283.0,158.0,1.65,28.5,273.0,302.85,231.85
2016,9,12,16,30,524.0,122.0,1.5,28.0,331.0,358.81,271.81
2016,9,12,16,45,473.0,112.5,1.4,28.0,280.5,299.41,223.82
2016,9,12,17,0,422.0,103.0,1.3,28.0,230.0,245.04,179.58
2016,9,12,17,15,358.5,88.5,1.15,27.0,181.5,187.68,133.59
2016,9,12,17,30,295.0,74.0,1.0,26.0,133.0,137.5,93.38
2016,9,12,17,45,212.5,55.0,0.9,25.5,91.0,87.52,54.97
2016,9,12,18,0,130.0,36.0,0.8,25.0,49.0,47.03,24.41
2016,9,12,18,15,65.0,18.0,0.85,24.5,24.5,19.49,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,17.85,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,44.79,22.22
2016,9,13,6,45,240.0,49.5,1.15,20.5,88.0,84.86,52.83
2016,9,13,7,0,338.0,66.0,1.3,21.0,131.0,136.67,93.04
2016,9,13,7,15,189.0,87.5,1.3,21.5,126.0,138.74,102.47
2016,9,13,7,30,40.0,109.0,1.3,22.0,121.0,120.69,92.73
2016,9,13,7,45,313.0,106.5,1.35,23.0,227.0,230.65,177.34
2016,9,13,8,0,586.0,104.0,1.4,24.0,333.0,366.45,281.7
2016,9,13,8,15,620.5,110.5,1.35,24.5,383.0,422.73,325.42
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,481.39,369.78
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,536.73,409.7
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,593.48,449.15
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,643.67,483.45
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,693.38,516.44
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,738.0,544.09
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,783.29,571.47
2016,9,13,10,15,813.0,130.0,1.3,29.5,725.5,820.18,592.89
2016,9,13,10,30,823.0,132.0,1.3,30.0,757.0,854.81,612.67
2016,9,13,10,45,835.5,131.0,1.3,30.5,782.0,885.99,630.03
2016,9,13,11,0,848.0,130.0,1.3,31.0,807.0,914.59,645.66
2016,9,13,11,15,852.5,131.0,1.3,31.0,824.0,935.18,657.56
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,947.01,664.19
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,959.67,670.92
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,968.99,675.67
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.0,971.27,676.88
2016,9,13,12,30,871.0,128.0,1.4,32.0,860.0,970.06,676.18
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.0,964.8,673.16
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,955.96,668.12
2016,9,13,13,15,625.5,236.0,1.4,32.0,748.5,840.56,595.63
2016,9,13,13,30,369.0,354.0,1.4,32.0,649.0,710.87,505.97
2016,9,13,13,45,617.0,233.0,1.4,32.0,709.5,803.86,575.28
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,865.86,616.15
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,831.29,593.77
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,797.88,573.1
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,755.48,546.96
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,711.29,519.36
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,662.13,488.56
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,612.12,454.99
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.5,556.72,415.97
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,501.59,375.82
2016,9,13,16,15,713.0,85.5,1.3,30.5,401.0,442.74,331.63
2016,9,13,16,30,682.0,81.0,1.2,30.0,350.0,385.28,287.01
2016,9,13,16,45,640.0,75.0,1.15,30.0,298.0,324.26,238.06
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,266.99,190.8
2016,9,13,17,15,533.5,61.0,1.0,29.0,195.0,205.84,141.08
2016,9,13,17,30,469.0,53.0,0.9,28.0,144.0,151.77,97.03
2016,9,13,17,45,369.5,41.0,0.85,27.0,99.0,96.08,54.69
2016,9,13,18,0,270.0,29.0,0.8,26.0,54.0,52.3,22.63
2016,9,13,18,15,135.0,14.5,0.85,25.5,27.0,17.51,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.0,14.5,0.95,20.0,23.5,16.69,0.0
2016,9,14,6,30,220.0,29.0,1.1,21.0,47.0,46.97,20.59
2016,9,14,6,45,325.0,41.5,1.25,22.0,91.0,89.48,52.55
2016,9,14,7,0,430.0,54.0,1.4,23.0,135.0,143.87,94.5
2016,9,14,7,15,496.5,62.5,1.4,23.5,185.0,196.52,138.49
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,256.52,188.75
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,313.54,236.13
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,374.77,285.33
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,431.45,329.55
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,490.08,373.29
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,543.36,411.58
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,597.62,448.94
2016,9,14,9,15,781.0,104.0,0.9,28.5,574.5,647.04,481.38
2016,9,14,9,30,798.0,107.0,0.8,29.0,617.0,695.68,511.16
2016,9,14,9,45,825.5,102.5,0.7,30.0,657.0,743.18,537.36
2016,9,14,10,0,853.0,98.0,0.6,31.0,697.0,786.54,559.91
2016,9,14,10,15,861.5,99.5,0.6,31.0,728.0,822.79,581.23
2016,9,14,10,30,870.0,101.0,0.6,31.0,759.0,856.55,600.9
2016,9,14,10,45,877.5,101.5,0.6,31.5,783.0,885.69,616.37
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,911.91,629.99
2016,9,14,11,15,888.5,103.0,0.65,32.0,823.0,931.91,642.11
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,948.58,652.39
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,960.16,659.39
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,968.23,664.42
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,970.01,666.22
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,968.17,666.06
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.5,960.04,663.07
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,948.4,658.03
2016,9,14,13,15,888.0,103.0,1.2,33.0,822.5,931.21,648.1
2016,9,14,13,30,884.0,102.0,1.2,33.0,806.0,910.71,636.26
2016,9,14,13,45,877.5,101.0,1.3,33.0,782.5,884.8,622.47
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,855.93,606.65
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,821.67,586.06
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,784.96,563.76
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.5,742.81,537.7
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,701.66,512.03
2016,9,14,15,15,520.5,171.0,1.4,32.5,496.0,538.61,398.48
2016,9,14,15,30,213.0,249.0,1.4,32.0,370.0,390.85,290.38
2016,9,14,15,45,481.5,165.5,1.45,32.0,406.0,460.11,344.93
2016,9,14,16,0,750.0,82.0,1.5,32.0,442.0,493.93,370.07
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.0,435.54,325.67
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,379.01,281.71
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,317.46,232.78
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,260.03,185.65
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,199.47,136.1
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,146.04,92.42
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,90.77,50.7
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,47.85,19.08
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,15.91,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,115.5,13.5,2.05,19.5,23.0,15.74,0.0
2016,9,15,6,30,231.0,27.0,2.3,20.0,46.0,46.07,19.11
2016,9,15,6,45,335.0,39.0,2.55,20.5,89.5,88.22,51.39
2016,9,15,7,0,439.0,51.0,2.8,21.0,133.0,142.39,93.84
2016,9,15,7,15,312.0,80.0,2.85,21.5,147.5,164.88,120.09
2016,9,15,7,30,185.0,109.0,2.9,22.0,162.0,170.94,130.63
2016,9,15,7,45,92.5,115.0,3.0,23.0,141.5,151.03,116.83
2016,9,15,8,0,0.0,121.0,3.1,24.0,121.0,118.07,90.63
2016,9,15,8,15,21.0,154.5,3.0,25.0,164.5,161.58,124.78
2016,9,15,8,30,42.0,188.0,2.9,26.0,208.0,210.87,162.69
2016,9,15,8,45,55.0,213.5,2.85,27.0,243.0,246.81,189.45
2016,9,15,9,0,68.0,239.0,2.8,28.0,278.0,284.01,216.64
2016,9,15,9,15,262.0,236.0,2.7,28.5,400.5,425.67,325.17
2016,9,15,9,30,456.0,233.0,2.6,29.0,523.0,579.6,437.91
2016,9,15,9,45,358.5,277.0,2.55,29.5,513.5,564.37,422.54
2016,9,15,10,0,261.0,321.0,2.5,30.0,504.0,546.9,406.14
2016,9,15,10,15,548.0,219.5,2.4,30.0,625.5,693.17,514.98
2016,9,15,10,30,835.0,118.0,2.3,30.0,747.0,847.92,619.41
2016,9,15,10,45,838.0,122.0,2.25,30.5,769.5,876.2,634.08
2016,9,15,11,0,841.0,126.0,2.2,31.0,792.0,901.47,647.76
2016,9,15,11,15,845.0,126.5,2.1,31.0,808.0,915.5,655.01
2016,9,15,11,30,849.0,127.0,2.0,31.0,824.0,931.43,663.57
2016,9,15,11,45,847.5,130.0,1.95,31.5,831.5,941.56,667.63
2016,9,15,12,0,846.0,133.0,1.9,32.0,839.0,948.28,669.66
2016,9,15,12,15,846.0,133.0,1.85,32.0,839.0,949.87,669.96
2016,9,15,12,30,846.0,133.0,1.8,32.0,839.0,948.06,668.31
2016,9,15,12,45,831.5,139.5,1.75,32.5,827.5,941.92,662.75
2016,9,15,13,0,817.0,146.0,1.7,33.0,816.0,926.8,651.78
2016,9,15,13,15,812.0,145.0,1.65,33.0,800.0,909.45,640.95
2016,9,15,13,30,807.0,144.0,1.6,33.0,784.0,889.05,628.3
2016,9,15,13,45,796.0,144.0,1.6,33.0,759.5,861.52,611.77
2016,9,15,14,0,785.0,144.0,1.6,33.0,735.0,831.48,593.67
2016,9,15,14,15,774.0,141.5,1.6,32.5,704.0,796.53,573.46
2016,9,15,14,30,763.0,139.0,1.6,32.0,673.0,759.51,551.68
2016,9,15,14,45,744.5,138.0,1.65,32.0,635.5,718.49,526.25
2016,9,15,15,0,726.0,137.0,1.7,32.0,598.0,674.38,497.46
2016,9,15,15,15,706.5,132.5,1.7,31.5,555.5,625.12,464.72
2016,9,15,15,30,687.0,128.0,1.7,31.0,513.0,575.52,430.81
2016,9,15,15,45,412.0,166.5,1.75,31.0,391.5,419.19,316.09
2016,9,15,16,0,137.0,205.0,1.8,31.0,270.0,282.8,213.17
2016,9,15,16,15,126.5,183.0,1.7,30.5,238.0,247.59,187.39
2016,9,15,16,30,116.0,161.0,1.6,30.0,206.0,213.35,161.42
2016,9,15,16,45,101.5,138.0,1.55,29.5,173.0,177.65,133.85
2016,9,15,17,0,87.0,115.0,1.5,29.0,140.0,143.56,107.02
2016,9,15,17,15,69.0,91.5,1.35,28.0,109.0,108.24,79.05
2016,9,15,17,30,51.0,68.0,1.2,27.0,78.0,77.04,54.09
2016,9,15,17,45,25.5,46.5,1.1,26.5,51.5,49.08,31.9
2016,9,15,18,0,0.0,25.0,1.0,26.0,25.0,24.09,9.89
2016,9,15,18,15,0.0,12.5,1.05,25.5,12.5,12.29,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,14.99,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,34.25,15.46
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,72.49,46.5
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,120.13,83.88
2016,9,16,7,15,141.5,89.5,2.3,20.5,118.0,126.76,94.65
2016,9,16,7,30,49.0,107.0,2.3,21.0,121.0,121.73,93.92
2016,9,16,7,45,26.5,118.0,2.3,21.5,125.5,127.09,98.78
2016,9,16,8,0,4.0,129.0,2.3,22.0,130.0,127.85,99.24
2016,9,16,8,15,104.5,164.5,2.2,22.5,214.0,218.26,171.32
2016,9,16,8,30,205.0,200.0,2.1,23.0,298.0,314.46,246.35
2016,9,16,8,45,409.0,177.5,2.05,24.0,397.5,429.91,335.09
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,558.29,430.37
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,606.71,463.53
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,655.09,496.11
2016,9,16,9,45,684.0,163.0,1.75,26.5,618.5,700.28,526.18
2016,9,16,10,0,713.0,160.0,1.7,27.0,657.0,745.26,554.95
2016,9,16,10,15,724.0,163.0,1.6,27.0,687.0,781.22,576.88
2016,9,16,10,30,735.0,166.0,1.5,27.0,717.0,815.27,597.24
2016,9,16,10,45,748.0,165.5,1.45,27.5,741.5,845.19,613.94
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,869.57,626.88
2016,9,16,11,15,424.0,277.0,1.3,28.5,613.0,693.44,503.29
2016,9,16,11,30,87.0,389.0,1.2,29.0,460.0,480.12,347.64
2016,9,16,11,45,70.5,380.5,1.2,29.5,439.0,456.4,331.41
2016,9,16,12,0,54.0,372.0,1.2,30.0,418.0,432.15,313.45
2016,9,16,12,15,41.0,349.0,1.2,30.0,384.0,395.49,287.61
2016,9,16,12,30,28.0,326.0,1.2,30.0,350.0,358.77,261.54
2016,9,16,12,45,114.5,364.5,1.2,30.0,458.5,489.22,356.01
2016,9,16,13,0,201.0,403.0,1.2,30.0,567.0,609.38,438.97
2016,9,16,13,15,274.5,378.5,1.2,30.0,598.0,655.59,471.22
2016,9,16,13,30,348.0,354.0,1.2,30.0,629.0,689.96,496.05
2016,9,16,13,45,332.5,346.0,1.25,30.0,602.0,659.71,476.25
2016,9,16,14,0,317.0,338.0,1.3,30.0,575.0,628.92,456.46
2016,9,16,14,15,313.0,323.5,1.3,30.0,549.0,600.35,437.97
2016,9,16,14,30,309.0,309.0,1.3,30.0,523.0,570.95,418.68
2016,9,16,14,45,450.5,245.5,1.35,30.0,539.0,604.91,446.61
2016,9,16,15,0,592.0,182.0,1.4,30.0,555.0,623.48,462.89
2016,9,16,15,15,646.5,149.5,1.45,29.5,530.5,600.48,449.24
2016,9,16,15,30,701.0,117.0,1.5,29.0,506.0,570.49,430.21
2016,9,16,15,45,673.5,113.0,1.55,29.0,459.5,516.16,390.8
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,462.83,351.06
2016,9,16,16,15,611.5,102.5,1.55,28.5,364.0,404.89,307.01
2016,9,16,16,30,577.0,96.0,1.5,28.0,315.0,349.37,263.42
2016,9,16,16,45,527.0,88.5,1.5,28.0,265.0,289.89,215.36
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,235.25,170.17
2016,9,16,17,15,407.5,69.5,1.3,27.0,167.0,175.85,121.96
2016,9,16,17,30,338.0,58.0,1.1,26.0,119.0,125.66,81.54
2016,9,16,17,45,243.0,42.5,0.95,25.5,78.5,76.23,44.13
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,37.11,12.38
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,14.29,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,15.34,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,40.3,16.1
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,80.56,48.14
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,132.86,88.68
2016,9,17,7,15,443.5,65.5,1.65,20.5,171.5,184.89,132.24
2016,9,17,7,30,514.0,75.0,1.6,21.0,220.0,243.93,182.02
2016,9,17,7,45,257.0,93.5,1.55,22.0,166.0,192.74,148.31
2016,9,17,8,0,0.0,112.0,1.5,23.0,112.0,109.18,83.59
2016,9,17,8,15,0.0,116.0,1.45,23.5,116.0,112.98,86.36
2016,9,17,8,30,0.0,120.0,1.4,24.0,120.0,116.81,88.94
2016,9,17,8,45,2.0,145.5,1.4,25.0,147.0,143.25,109.15
2016,9,17,9,0,4.0,171.0,1.4,26.0,174.0,169.99,129.12
2016,9,17,9,15,9.0,193.5,1.4,26.5,199.5,196.02,148.52
2016,9,17,9,30,14.0,216.0,1.4,27.0,225.0,222.53,168.01
2016,9,17,9,45,22.5,245.0,1.4,27.5,261.0,258.73,194.57
2016,9,17,10,0,31.0,274.0,1.4,28.0,297.0,302.05,225.87
2016,9,17,10,15,32.5,285.5,1.4,28.0,310.0,316.33,235.77
2016,9,17,10,30,34.0,297.0,1.4,28.0,323.0,330.63,245.79
2016,9,17,10,45,157.5,333.5,1.4,28.5,457.5,485.98,359.59
2016,9,17,11,0,281.0,370.0,1.4,29.0,592.0,647.37,470.86
2016,9,17,11,15,244.0,385.0,1.4,29.0,580.5,626.68,454.17
2016,9,17,11,30,207.0,400.0,1.4,29.0,569.0,611.94,442.89
2016,9,17,11,45,163.5,403.0,1.4,29.5,537.5,576.52,416.7
2016,9,17,12,0,120.0,406.0,1.4,30.0,506.0,539.72,389.61
2016,9,17,12,15,153.0,408.0,1.4,30.0,535.0,573.3,413.74
2016,9,17,12,30,186.0,410.0,1.4,30.0,564.0,606.17,436.68
2016,9,17,12,45,227.5,399.5,1.45,30.5,586.0,632.5,454.98
2016,9,17,13,0,269.0,389.0,1.5,31.0,608.0,665.62,477.55
2016,9,17,13,15,144.5,336.0,1.55,31.0,453.5,483.0,351.45
2016,9,17,13,30,20.0,283.0,1.6,31.0,299.0,297.76,217.86
2016,9,17,13,45,437.0,194.0,1.65,31.0,519.5,596.51,443.38
2016,9,17,14,0,854.0,105.0,1.7,31.0,740.0,839.74,607.85
2016,9,17,14,15,845.0,103.5,1.75,31.0,709.5,805.81,584.7
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,769.49,562.5
2016,9,17,14,45,531.5,192.5,1.9,31.0,552.5,608.93,451.89
2016,9,17,15,0,227.0,283.0,2.0,31.0,426.0,454.14,337.94
2016,9,17,15,15,502.5,187.0,2.0,30.5,472.5,538.67,405.72
2016,9,17,15,30,778.0,91.0,2.0,30.0,519.0,587.67,444.77
2016,9,17,15,45,756.5,87.0,2.05,30.0,472.0,533.46,404.52
2016,9,17,16,0,735.0,83.0,2.1,30.0,425.0,479.49,363.87
2016,9,17,16,15,703.0,78.5,2.0,29.5,375.0,420.55,318.48
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,363.86,273.3
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,303.05,223.39
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,246.34,175.66
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,185.68,125.71
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,132.81,82.6
2016,9,17,17,45,328.0,34.5,1.05,26.0,80.5,78.9,42.43
2016,9,17,18,0,214.0,23.0,0.8,25.0,38.0,37.34,8.58
2016,9,17,18,15,107.0,11.5,0.8,24.5,19.0,12.42,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,73.5,12.5,0.6,19.5,18.0,13.7,0.0
2016,9,18,6,30,147.0,25.0,0.7,20.0,36.0,36.29,12.9
2016,9,18,6,45,233.5,40.5,0.8,20.5,74.5,74.54,44.35
2016,9,18,7,0,320.0,56.0,0.9,21.0,113.0,122.19,81.56
2016,9,18,7,15,382.0,67.5,0.8,21.5,158.0,169.67,120.94
2016,9,18,7,30,444.0,79.0,0.7,22.0,203.0,224.12,166.19
2016,9,18,7,45,438.0,99.0,0.6,23.0,242.5,268.73,203.67
2016,9,18,8,0,432.0,119.0,0.5,24.0,282.0,312.08,238.28
2016,9,18,8,15,411.0,144.0,0.55,24.5,316.5,352.03,269.63
2016,9,18,8,30,390.0,169.0,0.6,25.0,351.0,389.0,297.4
2016,9,18,8,45,334.0,201.5,0.7,26.0,369.5,405.9,308.73
2016,9,18,9,0,278.0,234.0,0.8,27.0,388.0,421.08,317.98
2016,9,18,9,15,296.5,251.0,0.9,27.5,427.0,464.42,348.79
2016,9,18,9,30,315.0,268.0,1.0,28.0,466.0,508.57,379.38
2016,9,18,9,45,362.0,274.5,1.15,28.5,514.5,563.68,418.09
2016,9,18,10,0,409.0,281.0,1.3,29.0,563.0,621.1,457.67
2016,9,18,10,15,333.5,315.0,1.4,29.0,552.0,608.91,447.0
2016,9,18,10,30,258.0,349.0,1.5,29.0,541.0,591.08,432.78
2016,9,18,10,45,227.5,366.0,1.65,29.5,539.0,581.82,425.26
2016,9,18,11,0,197.0,383.0,1.8,30.0,537.0,577.8,421.05
2016,9,18,11,15,126.5,373.0,1.85,30.0,473.0,506.42,369.79
2016,9,18,11,30,56.0,363.0,1.9,30.0,409.0,423.8,309.97
2016,9,18,11,45,41.5,341.5,1.95,30.5,375.5,387.91,283.94
2016,9,18,12,0,27.0,320.0,2.0,31.0,342.0,351.74,257.31
2016,9,18,12,15,105.0,364.5,2.05,31.0,451.0,481.37,351.84
2016,9,18,12,30,183.0,409.0,2.1,31.0,560.0,602.15,436.49
2016,9,18,12,45,111.0,375.0,2.15,31.0,466.5,497.14,361.91
2016,9,18,13,0,39.0,341.0,2.2,31.0,373.0,384.55,281.18
2016,9,18,13,15,19.5,187.5,2.2,31.0,203.5,205.94,151.72
2016,9,18,13,30,0.0,34.0,2.2,31.0,34.0,32.9,19.98
2016,9,18,13,45,0.0,26.0,2.2,31.0,26.0,25.15,14.03
2016,9,18,14,0,0.0,18.0,2.2,31.0,18.0,17.41,8.0
2016,9,18,14,15,0.0,16.5,2.2,30.5,16.5,15.95,6.91
2016,9,18,14,30,0.0,15.0,2.2,30.0,15.0,14.5,5.81
2016,9,18,14,45,87.5,150.5,2.2,30.0,204.5,219.95,167.45
2016,9,18,15,0,175.0,286.0,2.2,30.0,394.0,420.07,316.18
2016,9,18,15,15,87.5,147.5,2.1,29.5,201.5,209.31,158.83
2016,9,18,15,30,0.0,9.0,2.0,29.0,9.0,8.69,1.29
2016,9,18,15,45,91.5,102.5,1.9,29.0,144.5,156.71,119.93
2016,9,18,16,0,183.0,196.0,1.8,29.0,280.0,296.59,226.84
2016,9,18,16,15,178.0,172.5,1.6,28.5,246.0,260.09,198.46
2016,9,18,16,30,173.0,149.0,1.4,28.0,212.0,223.88,170.36
2016,9,18,16,45,161.0,126.5,1.2,27.5,178.0,186.57,140.76
2016,9,18,17,0,149.0,104.0,1.0,27.0,144.0,150.49,111.53
2016,9,18,17,15,124.5,82.5,0.9,26.5,111.0,113.72,81.72
2016,9,18,17,30,100.0,61.0,0.8,26.0,78.0,79.83,54.24
2016,9,18,17,45,57.0,41.5,0.75,26.0,50.0,48.67,29.78
2016,9,18,18,0,14.0,22.0,0.7,26.0,22.0,22.06,2.48
2016,9,18,18,15,7.0,11.0,0.7,25.5,11.0,10.86,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,32.0,12.0,0.8,22.0,14.0,12.38,0.0
2016,9,19,6,30,64.0,24.0,1.0,22.0,28.0,28.5,9.34
2016,9,19,6,45,117.0,42.5,1.25,22.0,59.5,59.49,36.86
2016,9,19,7,0,170.0,61.0,1.5,22.0,91.0,96.11,66.05
2016,9,19,7,15,200.5,81.0,1.4,22.0,128.0,134.84,98.55
2016,9,19,7,30,231.0,101.0,1.3,22.0,165.0,177.08,134.0
2016,9,19,7,45,116.0,112.5,1.25,22.5,144.5,157.3,121.32
2016,9,19,8,0,1.0,124.0,1.2,23.0,124.0,121.73,93.7
2016,9,19,8,15,0.5,104.0,1.1,23.5,104.0,101.35,76.98
2016,9,19,8,30,0.0,84.0,1.0,24.0,84.0,81.27,60.49
2016,9,19,8,45,57.0,164.0,0.95,24.5,195.5,197.02,152.35
2016,9,19,9,0,114.0,244.0,0.9,25.0,307.0,323.5,247.81
2016,9,19,9,15,57.0,199.0,0.85,25.0,230.5,238.15,181.69
2016,9,19,9,30,0.0,154.0,0.8,25.0,154.0,150.32,113.04
2016,9,19,9,45,5.0,186.0,0.8,25.0,189.5,186.02,140.62
2016,9,19,10,0,10.0,218.0,0.8,25.0,225.0,222.26,167.79
2016,9,19,10,15,5.0,156.5,0.8,25.0,160.0,156.8,117.52
2016,9,19,10,30,0.0,95.0,0.8,25.0,95.0,92.02,67.26
2016,9,19,10,45,4.5,156.0,0.8,25.0,159.5,156.13,117.1
2016,9,19,11,0,9.0,217.0,0.8,25.0,224.0,221.22,166.17
2016,9,19,11,15,104.0,307.5,0.85,25.0,391.0,416.07,311.57
2016,9,19,11,30,199.0,398.0,0.9,25.0,558.0,602.2,441.51
2016,9,19,11,45,202.0,401.5,0.95,25.5,566.0,610.8,444.92
2016,9,19,12,0,205.0,405.0,1.0,26.0,574.0,618.59,449.59
2016,9,19,12,15,187.5,406.0,1.0,26.0,560.5,603.53,438.79
2016,9,19,12,30,170.0,407.0,1.0,26.0,547.0,587.68,427.68
2016,9,19,12,45,211.0,398.0,1.05,26.0,569.0,614.99,448.22
2016,9,19,13,0,252.0,389.0,1.1,26.0,591.0,649.19,472.76
2016,9,19,13,15,548.0,249.5,1.2,26.0,678.0,773.18,565.97
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,872.3,633.75
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.5,845.41,615.88
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,820.09,600.35
2016,9,19,14,15,815.5,108.0,1.6,26.5,685.5,785.66,580.88
2016,9,19,14,30,806.0,106.0,1.7,26.0,655.0,748.97,559.51
2016,9,19,14,45,450.5,192.0,1.85,26.0,496.0,545.16,414.57
2016,9,19,15,0,95.0,278.0,2.0,26.0,337.0,349.34,265.33
2016,9,19,15,15,417.0,187.5,2.05,26.0,416.5,479.61,369.87
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,564.86,435.81
