Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,509.3,393.4
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,454.51,351.24
2016,9,19,16,15,636.0,89.5,2.25,25.5,351.5,396.43,305.67
2016,9,19,16,30,601.0,84.0,2.2,25.0,302.0,340.8,260.58
2016,9,19,16,45,543.0,78.0,2.15,25.0,251.5,279.25,209.52
2016,9,19,17,0,485.0,72.0,2.1,25.0,201.0,223.41,162.33
2016,9,19,17,15,411.0,61.5,1.9,24.5,154.0,165.3,114.1
2016,9,19,17,30,337.0,51.0,1.7,24.0,107.0,114.82,73.02
2016,9,19,17,45,230.0,36.0,1.55,23.5,68.0,65.63,36.0
2016,9,19,18,0,123.0,21.0,1.4,23.0,29.0,27.47,0.0
2016,9,19,18,15,61.5,10.5,1.5,22.5,14.5,10.56,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,9.5,2.7,17.5,9.5,9.34,0.0
2016,9,20,6,30,0.0,19.0,2.8,18.0,19.0,18.34,4.44
2016,9,20,6,45,8.5,39.0,2.9,18.5,40.5,39.05,25.44
2016,9,20,7,0,17.0,59.0,3.0,19.0,62.0,61.63,44.59
2016,9,20,7,15,28.0,80.5,3.15,19.5,87.5,87.01,65.83
2016,9,20,7,30,39.0,102.0,3.3,20.0,113.0,113.74,88.03
2016,9,20,7,45,45.5,123.5,3.45,20.5,139.0,140.13,109.74
2016,9,20,8,0,52.0,145.0,3.6,21.0,165.0,167.27,131.66
2016,9,20,8,15,91.5,171.5,3.7,21.5,212.0,216.13,170.71
2016,9,20,8,30,131.0,198.0,3.8,22.0,259.0,273.04,215.64
2016,9,20,8,45,114.5,219.0,3.9,22.5,276.5,292.08,229.66
2016,9,20,9,0,98.0,240.0,4.0,23.0,294.0,304.47,238.21
2016,9,20,9,15,49.5,202.0,4.0,23.5,229.5,236.28,183.61
2016,9,20,9,30,1.0,164.0,4.0,24.0,165.0,161.05,122.94
2016,9,20,9,45,4.0,182.5,4.05,24.5,185.5,181.79,138.8
2016,9,20,10,0,7.0,201.0,4.1,25.0,206.0,202.8,154.59
2016,9,20,10,15,428.5,151.0,4.1,25.5,466.5,522.91,408.67
2016,9,20,10,30,850.0,101.0,4.1,26.0,727.0,831.81,630.22
2016,9,20,10,45,453.5,223.5,4.1,26.5,559.0,642.52,489.08
2016,9,20,11,0,57.0,346.0,4.1,27.0,391.0,405.09,303.97
2016,9,20,11,15,59.5,355.5,4.1,27.0,403.5,418.48,314.35
2016,9,20,11,30,62.0,365.0,4.1,27.0,416.0,431.74,323.84
2016,9,20,11,45,32.5,262.0,4.15,27.5,289.0,295.92,222.45
2016,9,20,12,0,3.0,159.0,4.2,28.0,162.0,158.05,117.17
2016,9,20,12,15,11.0,224.0,4.25,28.0,233.5,230.56,172.75
2016,9,20,12,30,19.0,289.0,4.3,28.0,305.0,303.93,227.8
2016,9,20,12,45,121.0,340.0,4.35,28.0,437.5,468.95,352.59
2016,9,20,13,0,223.0,391.0,4.4,28.0,570.0,615.86,460.03
2016,9,20,13,15,167.5,381.5,4.4,28.0,514.5,552.05,412.64
2016,9,20,13,30,112.0,372.0,4.4,28.0,459.0,481.34,360.67
2016,9,20,13,45,458.5,245.5,4.4,28.0,583.0,666.81,505.55
2016,9,20,14,0,805.0,119.0,4.4,28.0,707.0,810.71,611.14
2016,9,20,14,15,402.5,129.0,4.35,27.5,423.0,473.85,367.36
2016,9,20,14,30,0.0,139.0,4.3,27.0,139.0,135.37,100.82
2016,9,20,14,45,0.0,105.0,4.25,26.5,105.0,101.8,75.31
2016,9,20,15,0,0.0,71.0,4.2,26.0,71.0,68.68,49.41
2016,9,20,15,15,0.0,70.5,4.1,26.0,70.5,68.18,49.18
2016,9,20,15,30,0.0,70.0,4.0,26.0,70.0,67.69,48.94
2016,9,20,15,45,0.0,103.5,3.95,26.0,103.5,100.45,75.34
2016,9,20,16,0,0.0,137.0,3.9,26.0,137.0,133.97,102.28
2016,9,20,16,15,0.0,120.0,3.75,25.5,120.0,117.17,89.33
2016,9,20,16,30,0.0,103.0,3.6,25.0,103.0,100.4,76.25
2016,9,20,16,45,0.0,85.5,3.5,25.0,85.5,83.19,62.42
2016,9,20,17,0,0.0,68.0,3.4,25.0,68.0,66.01,48.41
2016,9,20,17,15,0.0,51.5,3.1,24.5,51.5,49.88,35.09
2016,9,20,17,30,0.0,35.0,2.8,24.0,35.0,33.8,21.65
2016,9,20,17,45,0.0,22.0,2.5,23.5,22.0,21.24,10.7
2016,9,20,18,0,0.0,9.0,2.2,23.0,9.0,8.68,0.0
2016,9,20,18,15,0.0,4.5,2.15,22.5,4.5,4.42,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,7.0,3.3,19.0,7.0,6.88,0.0
2016,9,21,6,30,0.0,14.0,3.4,19.0,14.0,13.51,1.02
2016,9,21,6,45,0.0,30.5,3.5,19.5,30.5,29.5,17.96
2016,9,21,7,0,0.0,47.0,3.6,20.0,47.0,45.6,31.9
2016,9,21,7,15,0.0,67.0,3.75,20.0,67.0,65.23,48.6
2016,9,21,7,30,0.0,87.0,3.9,20.0,87.0,84.92,65.14
2016,9,21,7,45,2.5,106.5,4.1,20.5,107.5,105.08,81.61
2016,9,21,8,0,5.0,126.0,4.3,21.0,128.0,125.57,98.05
2016,9,21,8,15,122.0,158.0,4.55,21.0,214.0,220.13,174.78
2016,9,21,8,30,239.0,190.0,4.8,21.0,300.0,325.97,259.91
2016,9,21,8,45,155.0,211.0,5.05,21.5,285.5,307.17,243.75
2016,9,21,9,0,71.0,232.0,5.3,22.0,271.0,279.23,219.74
2016,9,21,9,15,36.5,200.5,5.4,22.5,220.5,226.08,176.61
2016,9,21,9,30,2.0,169.0,5.5,23.0,170.0,166.81,128.31
2016,9,21,9,45,1.0,152.0,5.6,23.5,152.5,149.07,113.8
2016,9,21,10,0,0.0,135.0,5.7,24.0,135.0,131.41,99.39
2016,9,21,10,15,0.0,104.0,5.7,24.0,104.0,100.83,75.03
2016,9,21,10,30,0.0,73.0,5.7,24.0,73.0,70.67,50.97
2016,9,21,10,45,23.5,204.0,5.75,24.0,222.5,225.68,173.55
2016,9,21,11,0,47.0,335.0,5.8,24.0,372.0,384.59,295.06
2016,9,21,11,15,27.0,265.0,5.7,24.0,286.0,293.31,224.7
2016,9,21,11,30,7.0,195.0,5.6,24.0,200.0,197.59,150.34
2016,9,21,11,45,7.5,196.0,5.6,24.0,202.0,199.12,151.59
2016,9,21,12,0,8.0,197.0,5.6,24.0,204.0,200.63,152.74
2016,9,21,12,15,4.0,120.0,5.55,24.0,123.5,120.41,90.05
2016,9,21,12,30,0.0,43.0,5.5,24.0,43.0,41.63,27.62
2016,9,21,12,45,19.5,189.0,5.45,24.0,204.5,208.09,159.3
2016,9,21,13,0,39.0,335.0,5.4,24.0,366.0,378.51,289.51
2016,9,21,13,15,104.0,355.0,5.35,24.0,435.5,457.88,351.03
2016,9,21,13,30,169.0,375.0,5.3,24.0,505.0,542.9,415.78
2016,9,21,13,45,84.5,239.5,5.25,24.0,304.5,321.87,248.79
2016,9,21,14,0,0.0,104.0,5.2,24.0,104.0,100.84,74.81
2016,9,21,14,15,71.0,210.0,5.05,24.0,257.5,268.54,208.81
2016,9,21,14,30,142.0,316.0,4.9,24.0,411.0,439.22,339.95
2016,9,21,14,45,155.5,297.0,4.8,24.0,395.5,423.55,328.44
2016,9,21,15,0,169.0,278.0,4.7,24.0,380.0,406.45,316.29
2016,9,21,15,15,84.5,201.0,4.5,24.0,252.0,257.52,200.82
2016,9,21,15,30,0.0,124.0,4.3,24.0,124.0,120.71,91.77
2016,9,21,15,45,39.0,154.5,4.15,24.0,172.5,176.29,137.12
2016,9,21,16,0,78.0,185.0,4.0,24.0,221.0,226.27,177.03
2016,9,21,16,15,75.0,162.5,3.8,23.5,193.5,197.72,154.63
2016,9,21,16,30,72.0,140.0,3.6,23.0,166.0,169.45,132.14
2016,9,21,16,45,64.0,118.0,3.4,23.0,138.0,140.27,108.28
2016,9,21,17,0,56.0,96.0,3.2,23.0,110.0,111.99,84.83
2016,9,21,17,15,41.5,74.0,3.0,22.5,83.5,83.17,61.05
2016,9,21,17,30,27.0,52.0,2.8,22.0,57.0,56.11,38.69
2016,9,21,17,45,13.5,32.5,2.6,22.0,35.0,33.53,19.38
2016,9,21,18,0,0.0,13.0,2.4,22.0,13.0,12.55,0.0
2016,9,21,18,15,0.0,6.5,2.35,21.5,6.5,6.39,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,2.46,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,4.82,0.0
2016,9,22,6,45,0.0,12.0,3.05,19.5,12.0,11.57,3.59
2016,9,22,7,0,0.0,19.0,3.2,20.0,19.0,18.32,9.46
2016,9,22,7,15,0.0,27.0,3.35,20.0,27.0,26.05,16.1
2016,9,22,7,30,0.0,35.0,3.5,20.0,35.0,33.79,22.67
2016,9,22,7,45,0.0,43.5,3.65,20.5,43.5,42.01,29.49
2016,9,22,8,0,0.0,52.0,3.8,21.0,52.0,50.23,36.19
2016,9,22,8,15,0.0,60.0,3.8,21.5,60.0,57.98,42.39
2016,9,22,8,30,0.0,68.0,3.8,22.0,68.0,65.74,48.5
2016,9,22,8,45,0.0,76.0,3.8,22.5,76.0,73.49,54.54
2016,9,22,9,0,0.0,84.0,3.8,23.0,84.0,81.26,60.51
2016,9,22,9,15,0.0,104.5,3.75,23.5,104.5,101.34,76.28
2016,9,22,9,30,0.0,125.0,3.7,24.0,125.0,121.56,91.96
2016,9,22,9,45,2.0,153.5,3.65,24.5,155.0,151.34,115.0
2016,9,22,10,0,4.0,182.0,3.6,25.0,185.0,181.43,137.95
2016,9,22,10,15,4.0,181.0,3.55,25.5,184.0,180.49,136.65
2016,9,22,10,30,4.0,180.0,3.5,26.0,183.0,179.57,135.44
2016,9,22,10,45,5.0,184.5,3.45,26.5,189.0,185.02,139.2
2016,9,22,11,0,6.0,189.0,3.4,27.0,195.0,190.51,142.98
2016,9,22,11,15,4.0,171.0,3.4,27.0,175.0,170.81,127.72
2016,9,22,11,30,2.0,153.0,3.4,27.0,155.0,151.12,112.48
2016,9,22,11,45,1.0,143.0,3.4,27.5,144.0,140.3,103.88
2016,9,22,12,0,0.0,133.0,3.4,28.0,133.0,129.49,95.3
2016,9,22,12,15,0.0,133.0,3.35,28.0,133.0,129.49,95.31
2016,9,22,12,30,0.0,133.0,3.3,28.0,133.0,129.49,95.32
2016,9,22,12,45,2.0,150.5,3.3,28.0,152.0,148.66,110.15
2016,9,22,13,0,4.0,168.0,3.3,28.0,171.0,167.86,124.95
2016,9,22,13,15,4.0,171.5,3.25,28.0,174.5,171.28,127.61
2016,9,22,13,30,4.0,175.0,3.2,28.0,178.0,174.7,130.33
2016,9,22,13,45,3.0,171.0,3.2,28.0,173.5,169.77,126.68
2016,9,22,14,0,2.0,167.0,3.2,28.0,169.0,164.89,123.09
2016,9,22,14,15,3.0,173.5,3.2,28.0,176.0,172.16,128.92
2016,9,22,14,30,4.0,180.0,3.2,28.0,183.0,179.4,134.75
2016,9,22,14,45,36.5,221.0,3.2,28.0,243.5,249.73,189.7
2016,9,22,15,0,69.0,262.0,3.2,28.0,304.0,314.13,239.21
2016,9,22,15,15,44.5,227.5,3.15,27.5,254.0,259.11,197.77
2016,9,22,15,30,20.0,193.0,3.1,27.0,204.0,202.31,154.58
2016,9,22,15,45,325.5,147.5,3.1,27.0,292.5,342.06,266.68
2016,9,22,16,0,631.0,102.0,3.1,27.0,381.0,434.63,336.79
2016,9,22,16,15,593.5,95.5,2.95,26.5,332.0,376.67,290.17
2016,9,22,16,30,556.0,89.0,2.8,26.0,283.0,321.52,245.13
2016,9,22,16,45,487.5,83.0,2.7,25.5,232.5,259.34,194.05
2016,9,22,17,0,419.0,77.0,2.6,25.0,182.0,203.02,147.18
2016,9,22,17,15,341.5,64.0,2.4,24.5,136.0,146.51,100.73
2016,9,22,17,30,264.0,51.0,2.2,24.0,90.0,98.95,62.65
2016,9,22,17,45,157.5,33.5,2.0,23.5,54.0,52.88,27.64
2016,9,22,18,0,51.0,16.0,1.8,23.0,18.0,18.28,0.0
2016,9,22,18,15,25.5,8.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,100.5,10.0,1.75,18.5,16.0,11.41,0.0
2016,9,23,6,30,201.0,20.0,1.9,19.0,32.0,34.7,3.34
2016,9,23,6,45,321.0,31.0,2.05,19.5,73.0,76.7,41.88
2016,9,23,7,0,441.0,42.0,2.2,20.0,114.0,131.19,84.05
2016,9,23,7,15,512.5,49.0,2.15,20.5,163.0,183.42,128.39
2016,9,23,7,30,584.0,56.0,2.1,21.0,212.0,243.52,179.94
2016,9,23,7,45,292.0,57.0,2.1,22.0,135.0,169.46,129.44
2016,9,23,8,0,0.0,58.0,2.1,23.0,58.0,56.04,40.56
2016,9,23,8,15,0.0,87.0,2.1,23.5,87.0,84.34,63.48
2016,9,23,8,30,0.0,116.0,2.1,24.0,116.0,113.0,86.15
2016,9,23,8,45,0.0,137.0,2.1,24.5,137.0,133.82,102.19
2016,9,23,9,0,0.0,158.0,2.1,25.0,158.0,154.72,118.05
2016,9,23,9,15,15.5,199.0,2.1,25.5,208.5,206.28,157.82
2016,9,23,9,30,31.0,240.0,2.1,26.0,259.0,265.06,202.17
2016,9,23,9,45,47.5,268.5,2.1,26.5,300.0,308.45,234.14
2016,9,23,10,0,64.0,297.0,2.1,27.0,341.0,353.07,266.53
2016,9,23,10,15,37.0,259.0,2.1,27.0,284.5,292.83,220.7
2016,9,23,10,30,10.0,221.0,2.1,27.0,228.0,225.91,169.61
2016,9,23,10,45,101.5,297.0,2.1,27.5,374.5,398.39,299.79
2016,9,23,11,0,193.0,373.0,2.1,28.0,521.0,563.17,417.19
2016,9,23,11,15,231.5,375.5,2.1,28.5,556.0,604.08,444.45
2016,9,23,11,30,270.0,378.0,2.1,29.0,591.0,653.84,477.99
2016,9,23,11,45,579.5,238.0,2.1,29.5,701.5,804.44,587.45
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,936.58,672.33
2016,9,23,12,15,889.0,98.0,2.1,30.0,811.5,937.58,671.62
2016,9,23,12,30,889.0,98.0,2.1,30.0,811.0,935.0,670.06
2016,9,23,12,45,594.0,233.5,2.1,30.0,707.5,810.94,588.49
2016,9,23,13,0,299.0,369.0,2.1,30.0,604.0,669.01,485.82
2016,9,23,13,15,314.0,356.0,2.05,30.0,598.5,663.67,483.86
2016,9,23,13,30,329.0,343.0,2.0,30.0,593.0,656.56,479.71
2016,9,23,13,45,600.5,216.5,2.0,30.5,653.5,756.62,554.58
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,823.53,599.38
2016,9,23,14,15,863.0,88.0,1.95,31.0,683.0,788.26,576.02
2016,9,23,14,30,854.0,86.0,1.9,31.0,652.0,750.57,551.86
2016,9,23,14,45,843.5,83.5,1.9,31.0,615.0,709.04,525.27
2016,9,23,15,0,833.0,81.0,1.9,31.0,578.0,665.63,497.09
2016,9,23,15,15,816.5,78.5,1.9,30.5,535.5,616.72,464.49
2016,9,23,15,30,800.0,76.0,1.9,30.0,493.0,569.02,430.82
2016,9,23,15,45,779.0,72.0,1.9,30.0,446.0,514.26,390.16
2016,9,23,16,0,758.0,68.0,1.9,30.0,399.0,459.69,348.35
2016,9,23,16,15,725.5,64.5,1.7,29.5,349.0,400.96,302.16
2016,9,23,16,30,693.0,61.0,1.5,29.0,299.0,344.24,256.08
2016,9,23,16,45,648.0,55.5,1.35,28.5,248.5,283.53,205.95
2016,9,23,17,0,603.0,50.0,1.2,28.0,198.0,226.96,158.04
2016,9,23,17,15,526.5,42.5,1.1,27.0,149.0,165.88,107.79
2016,9,23,17,30,450.0,35.0,1.0,26.0,100.0,113.27,65.46
2016,9,23,17,45,319.0,24.5,0.95,25.0,60.5,60.83,26.44
2016,9,23,18,0,188.0,14.0,0.9,24.0,21.0,22.5,0.0
2016,9,23,18,15,94.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,117.5,9.5,1.35,17.5,16.0,11.11,0.0
2016,9,24,6,30,235.0,19.0,1.6,18.0,32.0,35.91,0.73
2016,9,24,6,45,356.0,29.5,1.85,19.0,74.5,79.57,42.58
2016,9,24,7,0,477.0,40.0,2.1,20.0,117.0,135.67,86.08
2016,9,24,7,15,548.0,47.0,1.95,20.5,167.0,189.77,132.14
2016,9,24,7,30,619.0,54.0,1.8,21.0,217.0,251.66,185.24
2016,9,24,7,45,665.0,59.0,1.65,22.0,268.5,309.47,234.58
2016,9,24,8,0,711.0,64.0,1.5,23.0,320.0,371.55,285.52
2016,9,24,8,15,742.0,68.0,1.45,24.0,370.0,429.14,331.36
2016,9,24,8,30,773.0,72.0,1.4,25.0,420.0,488.44,376.47
2016,9,24,8,45,796.0,74.5,1.35,26.5,467.0,542.86,415.28
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,597.47,452.34
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,644.76,484.16
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,693.22,513.91
2016,9,24,9,45,865.5,82.5,1.0,30.0,636.0,737.04,538.33
2016,9,24,10,0,880.0,83.0,0.9,31.0,673.0,779.12,560.77
2016,9,24,10,15,888.5,84.0,0.8,31.0,703.0,814.86,580.73
2016,9,24,10,30,897.0,85.0,0.7,31.0,733.0,847.98,598.67
2016,9,24,10,45,901.5,86.5,0.6,31.5,755.5,875.39,611.47
2016,9,24,11,0,906.0,88.0,0.5,32.0,778.0,899.64,622.09
2016,9,24,11,15,909.5,89.0,0.5,32.0,793.5,919.15,632.98
2016,9,24,11,30,913.0,90.0,0.5,32.0,809.0,935.22,641.92
2016,9,24,11,45,913.5,90.5,0.5,32.5,815.5,944.45,645.61
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,950.05,647.33
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,950.52,647.49
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,947.33,645.69
2016,9,24,12,45,900.0,96.5,0.55,33.5,808.5,935.01,638.36
2016,9,24,13,0,887.0,102.0,0.6,34.0,797.0,919.32,629.21
2016,9,24,13,15,882.5,101.0,0.6,34.0,779.5,901.02,618.9
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,879.46,606.71
2016,9,24,13,45,869.0,99.5,0.6,34.0,737.0,851.47,590.63
2016,9,24,14,0,860.0,99.0,0.6,34.0,712.0,820.71,572.85
2016,9,24,14,15,849.5,97.5,0.55,34.0,680.0,785.1,551.15
2016,9,24,14,30,839.0,96.0,0.5,34.0,648.0,747.21,527.94
2016,9,24,14,45,823.0,94.5,0.45,34.0,609.5,706.43,502.74
2016,9,24,15,0,807.0,93.0,0.4,34.0,571.0,660.79,474.14
2016,9,24,15,15,788.0,90.0,0.3,33.5,527.5,610.47,440.64
2016,9,24,15,30,769.0,87.0,0.2,33.0,484.0,559.59,405.93
2016,9,24,15,45,737.0,85.5,0.15,33.0,435.5,502.89,365.88
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,448.12,326.01
2016,9,24,16,15,668.5,79.0,0.15,32.5,337.5,388.67,282.77
2016,9,24,16,30,632.0,74.0,0.2,32.0,288.0,331.8,239.64
2016,9,24,16,45,570.0,68.5,0.3,31.5,236.5,268.75,190.89
2016,9,24,17,0,508.0,63.0,0.4,31.0,185.0,211.85,145.52
2016,9,24,17,15,427.0,52.5,0.5,30.0,137.5,152.24,98.58
2016,9,24,17,30,346.0,42.0,0.6,29.0,90.0,101.88,59.59
2016,9,24,17,45,218.5,27.5,0.7,28.0,53.0,51.52,22.02
2016,9,24,18,0,91.0,13.0,0.8,27.0,16.0,16.69,0.0
2016,9,24,18,15,45.5,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.0,1.7,18.5,12.5,10.56,0.0
2016,9,25,6,30,102.0,20.0,1.9,19.0,25.0,26.83,0.0
2016,9,25,6,45,199.0,37.5,2.15,19.5,63.5,66.38,38.33
2016,9,25,7,0,296.0,55.0,2.4,20.0,102.0,115.35,76.69
2016,9,25,7,15,369.5,67.5,2.4,20.5,148.5,164.79,117.67
2016,9,25,7,30,443.0,80.0,2.4,21.0,195.0,222.55,166.26
2016,9,25,7,45,221.5,67.0,2.4,21.5,124.5,154.06,118.16
2016,9,25,8,0,0.0,54.0,2.4,22.0,54.0,52.17,37.58
2016,9,25,8,15,0.0,63.5,2.2,22.5,63.5,61.37,45.01
2016,9,25,8,30,0.0,73.0,2.0,23.0,73.0,70.58,52.26
2016,9,25,8,45,0.0,73.5,1.85,24.0,73.5,71.07,52.25
2016,9,25,9,0,0.0,74.0,1.7,25.0,74.0,71.56,52.24
2016,9,25,9,15,0.0,117.0,1.5,25.5,117.0,113.72,85.38
2016,9,25,9,30,0.0,160.0,1.3,26.0,160.0,156.52,118.17
2016,9,25,9,45,0.0,140.5,1.15,26.5,140.5,136.96,102.38
2016,9,25,10,0,0.0,121.0,1.0,27.0,121.0,117.59,86.99
2016,9,25,10,15,0.0,115.0,0.8,27.0,115.0,111.66,82.23
2016,9,25,10,30,0.0,109.0,0.6,27.0,109.0,105.76,77.48
2016,9,25,10,45,2.0,144.5,0.45,27.5,146.0,142.59,105.4
2016,9,25,11,0,4.0,180.0,0.3,28.0,183.0,179.78,132.75
2016,9,25,11,15,8.0,213.5,0.25,28.0,220.0,217.09,160.07
2016,9,25,11,30,12.0,247.0,0.2,28.0,257.0,254.73,187.15
2016,9,25,11,45,9.0,220.0,0.15,28.5,228.0,224.72,164.44
2016,9,25,12,0,6.0,193.0,0.1,29.0,199.0,194.82,142.22
2016,9,25,12,15,12.5,237.5,0.15,29.0,248.0,245.71,179.79
2016,9,25,12,30,19.0,282.0,0.2,29.0,297.0,297.0,216.56
2016,9,25,12,45,30.5,306.5,0.25,29.5,330.5,341.21,247.56
2016,9,25,13,0,42.0,331.0,0.3,30.0,364.0,377.41,272.62
2016,9,25,13,15,102.5,348.0,0.3,30.0,425.5,448.87,323.67
2016,9,25,13,30,163.0,365.0,0.3,30.0,487.0,526.13,376.94
2016,9,25,13,45,106.0,334.5,0.3,30.0,412.5,433.28,312.36
2016,9,25,14,0,49.0,304.0,0.3,30.0,338.0,351.12,254.93
2016,9,25,14,15,57.0,295.5,0.25,30.0,334.0,347.08,253.17
2016,9,25,14,30,65.0,287.0,0.2,30.0,330.0,342.41,250.32
2016,9,25,14,45,33.5,228.0,0.2,30.0,250.0,254.98,187.56
2016,9,25,15,0,2.0,169.0,0.2,30.0,170.0,167.02,122.86
2016,9,25,15,15,304.0,154.5,0.3,29.5,310.0,364.77,275.87
2016,9,25,15,30,606.0,140.0,0.4,29.0,450.0,517.0,385.66
2016,9,25,15,45,571.5,134.5,0.55,29.0,403.5,462.04,345.33
2016,9,25,16,0,537.0,129.0,0.7,29.0,357.0,407.21,305.67
2016,9,25,16,15,495.5,119.0,0.8,28.5,309.0,349.23,262.42
2016,9,25,16,30,454.0,109.0,0.9,28.0,261.0,294.76,220.21
2016,9,25,16,45,401.5,96.0,1.05,27.5,213.0,237.38,174.7
2016,9,25,17,0,349.0,83.0,1.2,27.0,165.0,185.46,132.51
2016,9,25,17,15,274.0,66.5,1.15,26.0,120.5,130.86,88.97
2016,9,25,17,30,199.0,50.0,1.1,25.0,76.0,85.01,53.21
2016,9,25,17,45,115.0,30.0,1.1,24.5,43.0,42.0,18.04
2016,9,25,18,0,31.0,10.0,1.1,24.0,10.0,11.06,0.0
2016,9,25,18,15,15.5,5.0,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,8.6,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,18.98,0.0
2016,9,26,6,45,99.5,40.5,2.3,18.5,54.0,55.35,33.66
2016,9,26,7,0,164.0,64.0,2.4,19.0,89.0,97.97,67.99
2016,9,26,7,15,229.0,83.5,2.45,19.0,133.5,144.18,106.0
2016,9,26,7,30,294.0,103.0,2.5,19.0,178.0,197.88,150.95
2016,9,26,7,45,339.0,119.0,2.6,19.5,224.5,247.85,193.07
2016,9,26,8,0,384.0,135.0,2.7,20.0,271.0,305.83,240.94
2016,9,26,8,15,192.0,77.0,2.75,20.5,145.0,171.64,135.91
2016,9,26,8,30,0.0,19.0,2.8,21.0,19.0,18.34,9.57
2016,9,26,8,45,0.0,21.5,2.85,21.5,21.5,20.76,11.53
2016,9,26,9,0,0.0,24.0,2.9,22.0,24.0,23.18,13.44
2016,9,26,9,15,0.0,42.0,2.95,22.5,42.0,40.59,27.56
2016,9,26,9,30,0.0,60.0,3.0,23.0,60.0,58.02,41.51
2016,9,26,9,45,0.0,89.5,3.05,23.5,89.5,86.62,64.22
2016,9,26,10,0,0.0,119.0,3.1,24.0,119.0,115.62,86.91
2016,9,26,10,15,1.5,145.0,3.1,24.0,146.0,142.6,107.97
2016,9,26,10,30,3.0,171.0,3.1,24.0,173.0,169.82,129.03
2016,9,26,10,45,11.0,220.0,3.1,24.5,228.0,226.05,172.16
2016,9,26,11,0,19.0,269.0,3.1,25.0,283.0,283.13,215.04
2016,9,26,11,15,42.0,312.5,3.1,25.5,345.0,357.49,270.53
2016,9,26,11,30,65.0,356.0,3.1,26.0,407.0,425.53,320.13
2016,9,26,11,45,88.0,370.5,3.1,26.5,440.0,462.83,346.87
2016,9,26,12,0,111.0,385.0,3.1,27.0,473.0,500.15,373.44
2016,9,26,12,15,80.5,366.5,3.1,27.0,430.5,452.07,337.79
2016,9,26,12,30,50.0,348.0,3.1,27.0,388.0,403.84,302.05
2016,9,26,12,45,66.0,356.0,3.1,27.0,408.0,426.72,319.53
2016,9,26,13,0,82.0,364.0,3.1,27.0,428.0,449.08,336.32
2016,9,26,13,15,158.0,360.0,3.1,27.0,479.5,519.36,389.58
2016,9,26,13,30,234.0,356.0,3.1,27.0,531.0,577.83,433.47
2016,9,26,13,45,275.0,335.0,3.1,27.0,533.5,592.21,444.98
2016,9,26,14,0,316.0,314.0,3.1,27.0,536.0,595.46,448.93
2016,9,26,14,15,199.0,303.0,3.1,27.0,440.5,474.22,359.5
2016,9,26,14,30,82.0,292.0,3.1,27.0,345.0,360.64,273.78
2016,9,26,14,45,43.5,236.5,3.1,27.0,265.0,271.19,206.62
2016,9,26,15,0,5.0,181.0,3.1,27.0,185.0,181.23,137.36
2016,9,26,15,15,2.5,143.5,3.05,26.5,145.5,141.82,107.36
2016,9,26,15,30,0.0,106.0,3.0,26.0,106.0,102.95,77.14
2016,9,26,15,45,44.5,140.5,2.95,26.0,159.5,164.65,126.98
2016,9,26,16,0,89.0,175.0,2.9,26.0,213.0,220.79,171.26
2016,9,26,16,15,77.0,154.0,2.65,25.5,183.5,189.3,146.5
2016,9,26,16,30,65.0,133.0,2.4,25.0,154.0,159.04,122.53
2016,9,26,16,45,52.0,110.0,2.15,24.5,125.0,127.65,97.32
2016,9,26,17,0,39.0,87.0,1.9,24.0,96.0,97.77,72.99
2016,9,26,17,15,21.5,64.5,1.8,23.5,69.5,68.99,49.55
2016,9,26,17,30,4.0,42.0,1.7,23.0,43.0,41.67,27.29
2016,9,26,17,45,2.0,23.0,1.6,22.5,23.5,22.45,7.81
2016,9,26,18,0,0.0,4.0,1.5,22.0,4.0,3.93,0.0
2016,9,26,18,15,0.0,2.0,1.6,22.0,2.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.5,1.55,20.0,0.5,0.49,0.0
2016,9,27,6,30,0.0,1.0,1.5,20.0,1.0,0.96,0.0
2016,9,27,6,45,0.0,5.5,1.45,20.0,5.5,5.3,0.0
2016,9,27,7,0,0.0,10.0,1.4,20.0,10.0,9.64,2.27
2016,9,27,7,15,0.0,15.5,1.35,20.0,15.5,14.94,6.83
2016,9,27,7,30,0.0,21.0,1.3,20.0,21.0,20.26,11.36
2016,9,27,7,45,0.0,27.0,1.3,20.0,27.0,26.05,16.26
2016,9,27,8,0,0.0,33.0,1.3,20.0,33.0,31.86,21.09
2016,9,27,8,15,78.0,110.5,1.25,20.0,145.0,149.82,118.19
2016,9,27,8,30,156.0,188.0,1.2,20.0,257.0,275.84,218.19
2016,9,27,8,45,89.0,191.5,1.15,20.5,231.5,244.38,191.87
2016,9,27,9,0,22.0,195.0,1.1,21.0,206.0,206.13,160.25
2016,9,27,9,15,40.5,225.5,1.1,21.0,249.0,255.55,198.68
2016,9,27,9,30,59.0,256.0,1.1,21.0,292.0,302.23,234.04
2016,9,27,9,45,30.0,209.0,1.15,21.5,227.5,233.21,179.82
2016,9,27,10,0,1.0,162.0,1.2,22.0,163.0,159.2,121.33
2016,9,27,10,15,0.5,139.0,1.2,22.0,139.5,135.85,103.04
2016,9,27,10,30,0.0,116.0,1.2,22.0,116.0,112.66,84.68
2016,9,27,10,45,9.0,191.0,1.2,22.5,198.0,195.09,148.93
2016,9,27,11,0,18.0,266.0,1.2,23.0,280.0,279.24,212.15
2016,9,27,11,15,29.5,297.5,1.2,23.5,320.5,330.45,249.46
2016,9,27,11,30,41.0,329.0,1.2,24.0,361.0,374.86,281.26
2016,9,27,11,45,26.5,287.5,1.25,24.5,308.5,317.71,238.4
2016,9,27,12,0,12.0,246.0,1.3,25.0,256.0,253.93,190.6
2016,9,27,12,15,12.0,245.5,1.3,25.0,255.5,253.43,190.49
2016,9,27,12,30,12.0,245.0,1.3,25.0,255.0,252.89,190.12
2016,9,27,12,45,318.5,243.0,1.3,25.5,488.5,561.53,423.4
2016,9,27,13,0,625.0,241.0,1.3,26.0,722.0,833.32,609.61
2016,9,27,13,15,400.0,300.5,1.3,26.0,605.5,685.18,502.95
2016,9,27,13,30,175.0,360.0,1.3,26.0,489.0,530.72,392.14
2016,9,27,13,45,154.0,346.5,1.3,26.5,457.0,494.31,366.97
2016,9,27,14,0,133.0,333.0,1.3,27.0,425.0,458.4,341.05
2016,9,27,14,15,201.5,311.0,1.2,26.5,444.0,484.38,362.49
2016,9,27,14,30,270.0,289.0,1.1,26.0,463.0,512.18,384.3
2016,9,27,14,45,258.5,272.0,1.05,26.0,430.5,475.32,357.95
2016,9,27,15,0,247.0,255.0,1.0,26.0,398.0,438.58,331.87
2016,9,27,15,15,276.5,229.0,0.9,26.0,377.5,418.5,318.07
2016,9,27,15,30,306.0,203.0,0.8,26.0,357.0,395.17,301.28
2016,9,27,15,45,226.5,189.0,0.75,26.0,296.5,322.31,246.42
2016,9,27,16,0,147.0,175.0,0.7,26.0,236.0,252.84,193.62
2016,9,27,16,15,122.5,156.5,0.65,25.5,203.0,215.05,164.89
2016,9,27,16,30,98.0,138.0,0.6,25.0,170.0,179.74,137.43
2016,9,27,16,45,76.0,114.0,0.6,25.0,136.0,139.71,105.62
2016,9,27,17,0,54.0,90.0,0.6,25.0,102.0,104.99,77.71
2016,9,27,17,15,31.5,65.5,0.6,24.0,72.0,72.23,51.49
2016,9,27,17,30,9.0,41.0,0.6,23.0,42.0,41.49,26.77
2016,9,27,17,45,4.5,20.5,0.65,22.5,21.0,20.22,4.79
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,30.5,8.0,1.25,16.0,9.5,7.86,0.0
2016,9,28,6,30,61.0,16.0,1.3,16.0,19.0,19.69,0.0
2016,9,28,6,45,154.0,36.0,1.4,16.5,56.0,58.95,33.96
2016,9,28,7,0,247.0,56.0,1.5,17.0,93.0,106.7,72.07
2016,9,28,7,15,320.5,71.0,1.25,17.5,138.5,155.54,112.44
2016,9,28,7,30,394.0,86.0,1.0,18.0,184.0,212.76,160.19
2016,9,28,7,45,210.5,108.0,0.8,19.0,161.5,189.53,147.05
2016,9,28,8,0,27.0,130.0,0.6,20.0,139.0,141.89,110.76
2016,9,28,8,15,75.0,158.0,0.6,20.5,190.0,194.67,152.81
2016,9,28,8,30,123.0,186.0,0.6,21.0,241.0,256.58,200.84
2016,9,28,8,45,164.0,207.0,0.65,22.0,288.0,308.09,239.54
2016,9,28,9,0,205.0,228.0,0.7,23.0,335.0,363.2,280.09
2016,9,28,9,15,113.5,224.5,0.9,23.5,284.5,308.2,237.08
2016,9,28,9,30,22.0,221.0,1.1,24.0,234.0,233.98,178.67
2016,9,28,9,45,51.5,259.0,1.35,25.0,292.0,301.93,230.19
2016,9,28,10,0,81.0,297.0,1.6,26.0,350.0,366.84,277.68
2016,9,28,10,15,145.5,317.0,1.7,26.0,418.0,449.69,339.17
2016,9,28,10,30,210.0,337.0,1.8,26.0,486.0,528.98,396.87
2016,9,28,10,45,165.5,348.5,1.9,26.5,468.5,508.59,379.76
2016,9,28,11,0,121.0,360.0,2.0,27.0,451.0,485.64,361.38
2016,9,28,11,15,74.5,331.0,2.1,27.0,387.5,406.51,303.63
2016,9,28,11,30,28.0,302.0,2.2,27.0,324.0,334.36,249.87
2016,9,28,11,45,17.5,250.0,2.35,27.5,264.0,263.02,196.79
2016,9,28,12,0,7.0,198.0,2.5,28.0,204.0,200.81,149.69
2016,9,28,12,15,13.0,238.5,2.5,28.0,249.0,247.26,184.93
2016,9,28,12,30,19.0,279.0,2.5,28.0,294.0,294.07,219.78
2016,9,28,12,45,13.0,238.5,2.55,28.0,249.0,247.15,184.72
2016,9,28,13,0,7.0,198.0,2.6,28.0,204.0,200.68,149.83
2016,9,28,13,15,403.5,164.5,2.55,28.0,462.0,541.23,414.13
2016,9,28,13,30,800.0,131.0,2.5,28.0,720.0,840.2,622.71
2016,9,28,13,45,783.5,133.0,2.5,28.0,693.5,809.89,600.52
2016,9,28,14,0,767.0,135.0,2.5,28.0,667.0,777.42,579.6
2016,9,28,14,15,531.0,208.5,2.4,27.5,568.5,646.76,487.26
2016,9,28,14,30,295.0,282.0,2.3,27.0,470.0,522.74,395.1
2016,9,28,14,45,147.5,202.5,2.25,27.0,296.5,315.33,241.74
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,119.71,89.24
2016,9,28,15,15,0.0,65.5,2.05,26.5,65.5,63.33,45.29
2016,9,28,15,30,0.0,8.0,1.9,26.0,8.0,7.72,0.63
2016,9,28,15,45,132.0,85.5,1.8,26.0,139.5,161.36,125.69
2016,9,28,16,0,264.0,163.0,1.7,26.0,271.0,300.57,232.96
2016,9,28,16,15,233.0,146.5,1.55,25.5,233.0,255.53,196.89
2016,9,28,16,30,202.0,130.0,1.4,25.0,195.0,213.47,163.35
2016,9,28,16,45,163.0,109.5,1.25,25.0,156.0,165.27,124.38
2016,9,28,17,0,124.0,89.0,1.1,25.0,117.0,124.39,91.13
2016,9,28,17,15,86.5,66.0,1.05,24.5,82.5,85.67,59.95
2016,9,28,17,30,49.0,43.0,1.0,24.0,48.0,51.38,32.5
2016,9,28,17,45,24.5,21.5,1.0,23.5,24.0,23.39,3.29
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.0,1.35,19.0,10.5,7.86,0.0
2016,9,29,6,30,107.0,16.0,1.6,19.0,21.0,22.7,0.0
2016,9,29,6,45,214.0,32.5,1.85,19.5,58.5,62.87,33.73
2016,9,29,7,0,321.0,49.0,2.1,20.0,96.0,113.07,73.3
2016,9,29,7,15,398.0,60.5,2.25,20.5,143.0,163.34,115.03
2016,9,29,7,30,475.0,72.0,2.4,21.0,190.0,223.65,165.91
2016,9,29,7,45,255.5,102.5,2.55,21.5,167.5,199.75,154.18
2016,9,29,8,0,36.0,133.0,2.7,22.0,145.0,148.89,116.22
2016,9,29,8,15,41.5,153.0,2.8,22.0,169.5,173.82,136.38
2016,9,29,8,30,47.0,173.0,2.9,22.0,194.0,199.33,156.59
2016,9,29,8,45,146.0,197.5,3.05,22.5,271.5,287.75,226.91
2016,9,29,9,0,245.0,222.0,3.2,23.0,349.0,386.51,303.71
2016,9,29,9,15,489.0,172.0,3.2,23.5,452.0,511.03,401.17
2016,9,29,9,30,733.0,122.0,3.2,24.0,555.0,651.9,507.65
2016,9,29,9,45,739.0,128.5,3.2,24.5,588.5,691.68,534.45
2016,9,29,10,0,745.0,135.0,3.2,25.0,622.0,729.49,558.99
2016,9,29,10,15,399.5,221.0,3.2,25.0,483.5,565.32,434.36
2016,9,29,10,30,54.0,307.0,3.2,25.0,345.0,359.61,273.18
2016,9,29,10,45,30.5,256.5,3.2,25.5,278.0,286.99,218.08
2016,9,29,11,0,7.0,206.0,3.2,26.0,211.0,208.66,157.46
2016,9,29,11,15,3.5,120.0,3.2,26.0,122.5,119.75,88.89
2016,9,29,11,30,0.0,34.0,3.2,26.0,34.0,32.9,20.53
2016,9,29,11,45,40.0,200.5,3.2,26.0,231.5,238.81,182.16
2016,9,29,12,0,80.0,367.0,3.2,26.0,429.0,452.3,340.78
2016,9,29,12,15,94.0,371.5,3.25,26.0,444.5,470.04,353.28
2016,9,29,12,30,108.0,376.0,3.3,26.0,460.0,487.39,366.34
2016,9,29,12,45,108.0,371.0,3.35,26.5,454.0,481.2,361.33
2016,9,29,13,0,108.0,366.0,3.4,27.0,448.0,474.61,356.2
2016,9,29,13,15,194.0,353.0,3.35,27.0,496.5,542.82,408.27
2016,9,29,13,30,280.0,340.0,3.3,27.0,545.0,606.87,456.15
2016,9,29,13,45,492.0,253.0,3.3,27.0,597.5,691.54,522.28
2016,9,29,14,0,704.0,166.0,3.3,27.0,650.0,759.97,575.15
2016,9,29,14,15,367.0,207.5,3.15,26.5,459.5,516.37,395.9
2016,9,29,14,30,30.0,249.0,3.0,26.0,269.0,275.87,209.83
2016,9,29,14,45,130.0,250.5,2.95,26.0,326.0,353.66,272.38
2016,9,29,15,0,230.0,252.0,2.9,26.0,383.0,416.89,321.72
2016,9,29,15,15,146.0,228.0,2.8,25.5,309.0,328.85,254.49
2016,9,29,15,30,62.0,204.0,2.7,25.0,235.0,243.17,188.32
2016,9,29,15,45,34.5,171.5,2.65,25.0,189.0,191.65,148.3
2016,9,29,16,0,7.0,139.0,2.6,25.0,143.0,140.11,107.68
2016,9,29,16,15,226.5,121.0,2.4,24.5,192.5,225.1,175.16
2016,9,29,16,30,446.0,103.0,2.2,24.0,242.0,279.24,213.39
2016,9,29,16,45,376.0,91.5,2.0,24.0,194.0,219.07,163.2
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,166.38,119.47
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,111.24,75.17
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,67.69,40.97
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,28.05,0.06
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
