Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,8.0,1.55,19.0,8.0,0.0,0.0
2016,9,30,6,30,0.0,16.0,1.8,19.0,16.0,15.73,0.0
2016,9,30,6,45,123.0,34.0,2.05,19.5,52.0,51.63,28.38
2016,9,30,7,0,246.0,52.0,2.3,20.0,88.0,102.14,67.36
2016,9,30,7,15,321.0,67.0,2.35,20.5,133.5,151.06,107.51
2016,9,30,7,30,396.0,82.0,2.4,21.0,179.0,208.52,155.53
2016,9,30,7,45,198.0,97.0,2.45,21.5,145.5,173.22,133.64
2016,9,30,8,0,0.0,112.0,2.5,22.0,112.0,109.9,84.83
2016,9,30,8,15,0.0,96.5,2.6,22.5,96.5,93.93,71.6
2016,9,30,8,30,0.0,81.0,2.7,23.0,81.0,78.38,58.65
2016,9,30,8,45,0.0,55.5,2.85,23.5,55.5,53.63,38.27
2016,9,30,9,0,0.0,30.0,3.0,24.0,30.0,28.98,18.03
2016,9,30,9,15,156.5,139.5,3.05,24.0,231.5,251.44,198.65
2016,9,30,9,30,313.0,249.0,3.1,24.0,433.0,484.06,376.78
2016,9,30,9,45,550.0,183.5,3.15,24.5,531.5,607.27,470.69
2016,9,30,10,0,787.0,118.0,3.2,25.0,630.0,739.98,567.16
2016,9,30,10,15,798.0,120.0,3.2,25.0,659.5,775.76,590.39
2016,9,30,10,30,809.0,122.0,3.2,25.0,689.0,809.33,612.58
2016,9,30,10,45,495.0,240.5,3.25,25.5,591.0,688.63,522.16
2016,9,30,11,0,181.0,359.0,3.3,26.0,493.0,536.81,404.04
2016,9,30,11,15,512.0,241.5,3.3,26.0,630.0,723.93,547.69
2016,9,30,11,30,843.0,124.0,3.3,26.0,767.0,901.87,671.8
2016,9,30,11,45,470.5,248.0,3.3,26.5,607.5,704.63,529.54
2016,9,30,12,0,98.0,372.0,3.3,27.0,448.0,474.22,354.12
2016,9,30,12,15,229.0,358.5,3.25,27.0,535.5,588.04,440.76
2016,9,30,12,30,360.0,345.0,3.2,27.0,623.0,700.54,522.46
2016,9,30,12,45,219.0,348.5,3.2,27.0,517.0,565.57,423.53
2016,9,30,13,0,78.0,352.0,3.2,27.0,411.0,432.71,324.31
2016,9,30,13,15,97.5,350.0,3.15,27.0,422.0,446.49,335.72
2016,9,30,13,30,117.0,348.0,3.1,27.0,433.0,459.28,345.79
2016,9,30,13,45,485.0,225.0,3.05,27.0,559.0,654.5,496.98
2016,9,30,14,0,853.0,102.0,3.0,27.0,685.0,802.05,603.34
2016,9,30,14,15,447.0,180.5,2.9,27.0,485.0,548.36,419.57
2016,9,30,14,30,41.0,259.0,2.8,27.0,285.0,294.79,223.32
2016,9,30,14,45,425.5,174.5,2.75,27.0,415.0,493.84,382.03
2016,9,30,15,0,810.0,90.0,2.7,27.0,545.0,643.06,495.01
2016,9,30,15,15,790.0,87.0,2.55,26.5,501.5,592.15,456.75
2016,9,30,15,30,770.0,84.0,2.4,26.0,458.0,540.79,418.47
2016,9,30,15,45,738.5,81.0,2.3,26.0,409.5,483.22,373.82
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,427.64,329.47
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,367.32,280.63
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,309.99,232.81
2016,9,30,16,45,557.5,62.0,1.45,24.5,209.5,245.7,179.13
2016,9,30,17,0,488.0,56.0,1.2,24.0,158.0,188.48,130.81
2016,9,30,17,15,394.0,45.0,1.1,23.5,112.0,128.82,82.34
2016,9,30,17,30,300.0,34.0,1.0,23.0,66.0,80.03,43.76
2016,9,30,17,45,150.0,17.0,0.9,22.5,33.0,29.42,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.0,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,174.0,14.0,0.8,15.0,20.0,25.09,0.0
2016,10,1,6,45,310.0,26.5,0.85,15.5,60.5,68.96,34.11
2016,10,1,7,0,446.0,39.0,0.9,16.0,101.0,125.97,79.46
2016,10,1,7,15,525.0,47.0,0.8,16.5,151.0,180.51,125.66
2016,10,1,7,30,604.0,55.0,0.7,17.0,201.0,243.74,179.71
2016,10,1,7,45,655.0,60.5,0.6,17.5,253.0,302.6,230.26
2016,10,1,8,0,706.0,66.0,0.5,18.0,305.0,365.6,282.36
2016,10,1,8,15,740.0,70.5,0.9,19.0,356.0,424.3,331.43
2016,10,1,8,30,774.0,75.0,1.3,20.0,407.0,484.97,380.44
2016,10,1,8,45,798.5,78.0,1.7,21.0,454.5,540.25,423.94
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,595.81,466.34
2016,10,1,9,15,840.0,83.5,2.2,22.0,544.5,645.86,504.01
2016,10,1,9,30,857.0,86.0,2.3,22.0,587.0,691.87,537.14
2016,10,1,9,45,869.5,88.5,2.4,22.5,623.5,735.97,566.44
2016,10,1,10,0,882.0,91.0,2.5,23.0,660.0,778.14,594.03
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.0,814.25,617.66
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,847.75,639.37
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,874.92,655.43
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,898.94,669.34
2016,10,1,11,15,914.5,97.0,2.45,24.0,780.0,917.9,680.76
2016,10,1,11,30,918.0,98.0,2.4,24.0,795.0,933.41,689.97
2016,10,1,11,45,919.5,98.0,2.4,24.5,801.5,942.46,694.14
2016,10,1,12,0,921.0,98.0,2.4,25.0,808.0,947.87,696.1
2016,10,1,12,15,920.5,98.0,2.35,25.0,806.0,947.79,695.5
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,944.02,692.68
2016,10,1,12,45,916.5,97.5,2.3,25.5,793.5,933.36,684.65
2016,10,1,13,0,913.0,97.0,2.3,26.0,783.0,919.13,674.5
2016,10,1,13,15,907.5,96.0,2.3,26.0,765.0,899.15,662.02
2016,10,1,13,30,902.0,95.0,2.3,26.0,747.0,875.87,647.44
2016,10,1,13,45,891.5,95.0,2.35,26.0,720.0,846.38,629.15
2016,10,1,14,0,881.0,95.0,2.4,26.0,693.0,814.14,608.91
2016,10,1,14,15,869.5,93.5,2.35,25.5,660.0,776.96,585.61
2016,10,1,14,30,858.0,92.0,2.3,25.0,627.0,737.53,560.52
2016,10,1,14,45,840.0,90.5,2.25,25.0,587.0,694.67,531.66
2016,10,1,15,0,822.0,89.0,2.2,25.0,547.0,647.11,498.22
2016,10,1,15,15,801.5,86.0,2.1,25.0,503.0,595.41,459.93
2016,10,1,15,30,781.0,83.0,2.0,25.0,459.0,543.29,420.4
2016,10,1,15,45,751.5,79.5,1.9,25.0,410.0,485.81,375.83
2016,10,1,16,0,722.0,76.0,1.8,25.0,361.0,429.42,330.84
2016,10,1,16,15,682.0,71.0,1.55,24.0,310.5,369.11,282.39
2016,10,1,16,30,642.0,66.0,1.3,23.0,260.0,311.13,234.24
2016,10,1,16,45,580.5,59.0,1.1,22.5,209.0,247.71,180.76
2016,10,1,17,0,519.0,52.0,0.9,22.0,158.0,190.47,131.8
2016,10,1,17,15,424.0,41.5,0.9,21.5,111.0,129.71,82.15
2016,10,1,17,30,329.0,31.0,0.9,21.0,64.0,79.94,42.24
2016,10,1,17,45,164.5,15.5,0.95,20.5,32.0,28.32,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,16.71,0.0
2016,10,2,6,45,164.5,30.0,1.75,13.5,52.5,53.83,28.07
2016,10,2,7,0,329.0,43.0,2.0,14.0,88.0,108.27,70.35
2016,10,2,7,15,390.0,56.5,1.9,14.5,132.5,157.19,112.41
2016,10,2,7,30,451.0,70.0,1.8,15.0,177.0,212.92,160.87
2016,10,2,7,45,505.0,76.5,1.75,16.0,223.5,265.45,206.38
2016,10,2,8,0,559.0,83.0,1.7,17.0,270.0,323.11,254.98
2016,10,2,8,15,650.0,81.0,1.65,18.0,332.0,393.57,312.06
2016,10,2,8,30,741.0,79.0,1.6,19.0,394.0,471.16,372.82
2016,10,2,8,45,764.0,83.0,1.55,20.0,440.0,525.01,413.4
2016,10,2,9,0,787.0,87.0,1.5,21.0,486.0,579.09,452.57
2016,10,2,9,15,804.5,89.5,1.4,21.5,528.0,627.86,486.92
2016,10,2,9,30,822.0,92.0,1.3,22.0,570.0,675.72,519.0
2016,10,2,9,45,840.5,92.0,1.25,22.5,607.0,720.36,546.95
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,759.92,570.82
2016,10,2,10,15,868.0,93.5,1.1,23.5,673.0,795.23,590.78
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,828.0,608.6
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.5,854.96,623.0
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,878.87,635.33
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.0,897.39,644.52
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,912.54,651.53
2016,10,2,11,45,897.5,99.0,0.65,25.0,781.5,921.33,655.54
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,926.56,657.52
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,925.94,656.03
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,921.74,652.52
2016,10,2,12,45,892.5,99.5,0.45,25.5,773.5,911.38,644.15
2016,10,2,13,0,888.0,100.0,0.4,26.0,763.0,897.59,633.9
2016,10,2,13,15,882.0,99.0,0.4,26.0,744.5,877.5,622.14
2016,10,2,13,30,876.0,98.0,0.4,26.0,726.0,854.25,608.52
2016,10,2,13,45,867.5,97.0,0.4,26.0,700.5,825.89,591.71
2016,10,2,14,0,859.0,96.0,0.4,26.0,675.0,794.77,573.12
2016,10,2,14,15,847.5,94.0,0.45,26.0,642.5,757.7,551.37
2016,10,2,14,30,836.0,92.0,0.5,26.0,610.0,721.9,530.19
2016,10,2,14,45,819.5,90.0,0.55,26.0,571.0,676.94,502.44
2016,10,2,15,0,803.0,88.0,0.6,26.0,532.0,630.67,472.21
2016,10,2,15,15,782.5,85.0,0.65,25.5,488.0,579.84,437.99
2016,10,2,15,30,762.0,82.0,0.7,25.0,444.0,528.64,402.15
2016,10,2,15,45,728.5,79.5,0.75,25.0,396.0,471.14,359.45
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,415.9,316.86
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,355.52,269.07
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,298.31,222.16
2016,10,2,16,45,548.5,59.0,0.7,23.5,198.0,235.81,170.51
2016,10,2,17,0,484.0,52.0,0.7,23.0,148.0,179.88,123.48
2016,10,2,17,15,386.5,41.5,0.7,22.5,103.5,121.04,76.01
2016,10,2,17,30,289.0,31.0,0.7,22.0,59.0,73.51,37.98
2016,10,2,17,45,144.5,15.5,0.75,21.5,29.5,25.78,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,13.76,0.0
2016,10,3,6,45,125.0,30.5,2.05,15.5,47.5,47.84,24.24
2016,10,3,7,0,250.0,47.0,2.2,16.0,81.0,97.23,63.85
2016,10,3,7,15,317.0,62.0,2.2,16.5,124.5,144.12,103.23
2016,10,3,7,30,384.0,77.0,2.2,17.0,168.0,198.61,149.74
2016,10,3,7,45,448.5,83.5,2.2,17.5,214.0,250.51,194.36
2016,10,3,8,0,513.0,90.0,2.2,18.0,260.0,310.89,245.29
2016,10,3,8,15,587.5,93.5,2.15,18.5,318.0,377.15,299.72
2016,10,3,8,30,662.0,97.0,2.1,19.0,376.0,449.79,357.68
2016,10,3,8,45,692.0,101.0,2.05,20.0,422.5,503.85,398.97
2016,10,3,9,0,722.0,105.0,2.0,21.0,469.0,558.97,439.57
2016,10,3,9,15,742.5,108.5,1.85,21.5,510.5,608.06,474.59
2016,10,3,9,30,763.0,112.0,1.7,22.0,552.0,655.06,506.85
2016,10,3,9,45,802.0,104.0,1.55,22.5,592.5,703.87,538.51
2016,10,3,10,0,841.0,96.0,1.4,23.0,633.0,752.56,568.22
2016,10,3,10,15,851.0,97.5,1.25,23.5,663.0,784.29,585.5
2016,10,3,10,30,861.0,99.0,1.1,24.0,693.0,817.33,603.23
2016,10,3,10,45,683.5,180.5,0.95,24.5,661.5,783.86,576.72
2016,10,3,11,0,506.0,262.0,0.8,25.0,630.0,728.6,532.61
2016,10,3,11,15,693.0,183.5,0.7,25.0,698.0,821.01,596.15
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,902.55,644.62
2016,10,3,11,45,877.0,108.0,0.5,25.0,772.0,910.35,646.01
2016,10,3,12,0,874.0,111.0,0.4,25.0,778.0,914.62,646.35
2016,10,3,12,15,874.0,111.0,0.35,25.0,776.0,914.83,645.38
2016,10,3,12,30,874.0,111.0,0.3,25.0,774.0,911.54,642.47
2016,10,3,12,45,865.5,113.5,0.25,25.5,763.0,899.9,633.39
2016,10,3,13,0,857.0,116.0,0.2,26.0,752.0,890.17,625.83
2016,10,3,13,15,585.5,219.0,0.2,26.0,649.0,755.35,539.88
2016,10,3,13,30,314.0,322.0,0.2,26.0,546.0,613.65,442.23
2016,10,3,13,45,388.0,287.0,0.25,26.0,553.5,628.95,457.36
2016,10,3,14,0,462.0,252.0,0.3,26.0,561.0,646.72,471.88
2016,10,3,14,15,505.0,222.5,0.35,26.0,545.5,633.49,465.09
2016,10,3,14,30,548.0,193.0,0.4,26.0,530.0,615.65,455.33
2016,10,3,14,45,281.0,193.0,0.5,26.0,365.5,402.22,303.62
2016,10,3,15,0,14.0,193.0,0.6,26.0,201.0,199.88,150.6
2016,10,3,15,15,24.0,188.0,0.65,25.5,200.0,200.67,153.14
2016,10,3,15,30,34.0,183.0,0.7,25.0,199.0,204.95,157.31
2016,10,3,15,45,28.5,164.0,0.75,25.0,176.5,180.87,138.96
2016,10,3,16,0,23.0,145.0,0.8,25.0,154.0,154.13,118.37
2016,10,3,16,15,271.0,114.5,0.8,24.5,195.0,233.91,180.12
2016,10,3,16,30,519.0,84.0,0.8,24.0,236.0,280.99,210.79
2016,10,3,16,45,454.5,73.5,0.8,23.5,187.5,219.0,159.4
2016,10,3,17,0,390.0,63.0,0.8,23.0,139.0,165.38,114.79
2016,10,3,17,15,292.5,48.5,0.8,22.0,95.5,108.59,69.68
2016,10,3,17,30,195.0,34.0,0.8,21.0,52.0,63.28,33.22
2016,10,3,17,45,97.5,17.0,0.85,20.5,26.0,23.5,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.0,6.0,1.95,14.5,7.0,0.0,0.0
2016,10,4,6,30,70.0,12.0,2.1,15.0,14.0,16.14,0.0
2016,10,4,6,45,193.5,28.0,2.3,15.5,50.0,54.48,25.59
2016,10,4,7,0,317.0,44.0,2.5,16.0,86.0,105.93,68.02
2016,10,4,7,15,400.5,55.5,2.55,16.5,133.0,157.82,111.49
2016,10,4,7,30,484.0,67.0,2.6,17.0,180.0,218.56,163.44
2016,10,4,7,45,544.0,74.0,2.7,18.0,230.0,275.33,212.56
2016,10,4,8,0,604.0,81.0,2.8,19.0,280.0,337.82,265.37
2016,10,4,8,15,642.5,87.0,2.9,19.5,329.0,394.71,313.15
2016,10,4,8,30,681.0,93.0,3.0,20.0,378.0,454.21,361.6
2016,10,4,8,45,711.0,96.5,3.1,20.5,424.5,508.52,404.73
2016,10,4,9,0,741.0,100.0,3.2,21.0,471.0,563.81,447.39
2016,10,4,9,15,761.0,103.5,3.15,21.5,513.0,611.89,483.05
2016,10,4,9,30,781.0,107.0,3.1,22.0,555.0,660.68,518.19
2016,10,4,9,45,804.0,106.0,3.05,22.5,592.5,705.91,548.93
2016,10,4,10,0,827.0,105.0,3.0,23.0,630.0,750.08,577.75
2016,10,4,10,15,837.0,107.0,2.95,23.0,659.5,785.88,601.36
2016,10,4,10,30,847.0,109.0,2.9,23.0,689.0,819.27,623.15
2016,10,4,10,45,853.0,111.0,2.9,23.5,711.0,846.69,639.76
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,871.15,654.31
2016,10,4,11,15,863.0,113.5,2.9,24.0,747.5,883.99,662.25
2016,10,4,11,30,867.0,114.0,2.9,24.0,762.0,898.51,671.54
2016,10,4,11,45,867.5,115.5,2.9,24.5,768.5,907.64,675.96
2016,10,4,12,0,868.0,117.0,2.9,25.0,775.0,913.32,678.22
2016,10,4,12,15,867.5,117.0,2.9,25.0,773.0,913.01,677.95
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,909.23,675.56
2016,10,4,12,45,861.5,117.5,2.95,25.0,760.5,903.43,672.34
2016,10,4,13,0,856.0,118.0,3.0,25.0,750.0,888.88,663.36
2016,10,4,13,15,550.5,225.5,3.0,25.0,628.0,727.55,550.39
2016,10,4,13,30,245.0,333.0,3.0,25.0,506.0,558.54,423.07
2016,10,4,13,45,304.5,307.0,3.05,25.0,514.5,581.17,442.54
2016,10,4,14,0,364.0,281.0,3.1,25.0,523.0,591.56,452.18
2016,10,4,14,15,582.0,195.0,3.1,24.5,560.0,661.2,509.11
2016,10,4,14,30,800.0,109.0,3.1,24.0,597.0,708.55,547.78
2016,10,4,14,45,782.5,106.5,3.15,24.0,558.0,663.63,515.97
2016,10,4,15,0,765.0,104.0,3.2,24.0,519.0,617.59,482.25
2016,10,4,15,15,742.5,100.0,3.15,23.5,475.5,567.4,445.16
2016,10,4,15,30,720.0,96.0,3.1,23.0,432.0,515.75,405.93
2016,10,4,15,45,689.5,91.0,3.1,23.0,384.5,459.17,361.13
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,403.98,316.13
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.5,343.6,266.23
2016,10,4,16,30,572.0,73.0,2.7,22.0,238.0,286.71,217.86
2016,10,4,16,45,510.5,64.0,2.5,21.5,189.0,225.71,165.74
2016,10,4,17,0,449.0,55.0,2.3,21.0,140.0,171.0,118.6
2016,10,4,17,15,348.0,42.5,2.1,20.0,95.5,112.23,70.86
2016,10,4,17,30,247.0,30.0,1.9,19.0,51.0,64.81,31.37
2016,10,4,17,45,123.5,15.0,1.7,18.5,25.5,22.94,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.5,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,65.0,12.0,2.9,14.0,14.0,15.77,0.0
2016,10,5,6,45,187.0,28.0,3.1,14.5,49.0,53.31,24.05
2016,10,5,7,0,309.0,44.0,3.3,15.0,84.0,104.25,67.08
2016,10,5,7,15,397.5,55.0,3.45,15.5,131.0,156.15,110.59
2016,10,5,7,30,486.0,66.0,3.6,16.0,178.0,217.53,163.32
2016,10,5,7,45,541.5,74.5,3.75,16.5,227.5,274.26,213.36
2016,10,5,8,0,597.0,83.0,3.9,17.0,277.0,336.25,266.97
2016,10,5,8,15,335.0,127.0,3.85,17.5,239.0,293.1,235.73
2016,10,5,8,30,73.0,171.0,3.8,18.0,201.0,211.09,168.96
2016,10,5,8,45,36.5,143.0,3.8,18.5,158.0,164.11,130.29
2016,10,5,9,0,0.0,115.0,3.8,19.0,115.0,112.03,86.83
2016,10,5,9,15,11.0,164.0,3.75,19.0,170.5,168.37,132.51
2016,10,5,9,30,22.0,213.0,3.7,19.0,226.0,226.25,178.53
2016,10,5,9,45,13.5,200.0,3.65,19.5,208.0,207.23,162.39
2016,10,5,10,0,5.0,187.0,3.6,20.0,190.0,187.79,146.13
2016,10,5,10,15,21.0,233.5,3.55,20.5,247.5,247.89,193.29
2016,10,5,10,30,37.0,280.0,3.5,21.0,305.0,317.39,246.52
2016,10,5,10,45,40.0,292.0,3.45,21.5,320.0,333.52,257.86
2016,10,5,11,0,43.0,304.0,3.4,22.0,335.0,349.68,269.32
2016,10,5,11,15,30.5,284.0,3.35,22.0,306.5,317.84,244.52
2016,10,5,11,30,18.0,264.0,3.3,22.0,278.0,278.0,213.65
2016,10,5,11,45,10.5,216.0,3.25,22.0,224.0,222.3,170.63
2016,10,5,12,0,3.0,168.0,3.2,22.0,170.0,167.16,127.55
2016,10,5,12,15,27.5,249.0,3.15,22.0,269.5,278.56,214.74
2016,10,5,12,30,52.0,330.0,3.1,22.0,369.0,387.17,297.13
2016,10,5,12,45,53.0,326.5,3.1,22.5,366.0,383.91,293.87
2016,10,5,13,0,54.0,323.0,3.1,23.0,363.0,380.45,290.95
2016,10,5,13,15,35.0,285.0,3.05,23.0,311.0,322.4,247.03
2016,10,5,13,30,16.0,247.0,3.0,23.0,259.0,258.3,198.06
2016,10,5,13,45,12.5,228.5,3.0,23.0,238.0,236.23,181.43
2016,10,5,14,0,9.0,210.0,3.0,23.0,217.0,214.37,164.75
2016,10,5,14,15,5.0,189.0,3.0,23.0,193.0,189.83,145.86
2016,10,5,14,30,1.0,168.0,3.0,23.0,169.0,165.63,127.1
2016,10,5,14,45,0.5,140.0,3.0,23.0,140.5,137.16,104.92
2016,10,5,15,0,0.0,112.0,3.0,23.0,112.0,108.91,82.68
2016,10,5,15,15,3.5,134.5,2.95,22.5,136.0,133.73,103.13
2016,10,5,15,30,7.0,157.0,2.9,22.0,160.0,158.76,123.71
2016,10,5,15,45,3.5,140.5,2.9,22.0,142.0,140.2,109.05
2016,10,5,16,0,0.0,124.0,2.9,22.0,124.0,122.03,94.64
2016,10,5,16,15,274.0,100.0,2.75,21.5,177.5,217.98,170.94
2016,10,5,16,30,548.0,76.0,2.6,21.0,231.0,279.33,213.19
2016,10,5,16,45,480.0,66.5,2.5,20.5,182.0,217.41,160.11
2016,10,5,17,0,412.0,57.0,2.4,20.0,133.0,162.56,113.15
2016,10,5,17,15,305.0,43.5,2.2,19.5,89.5,103.76,65.6
2016,10,5,17,30,198.0,30.0,2.0,19.0,46.0,57.32,26.22
2016,10,5,17,45,99.0,15.0,1.85,18.5,23.0,20.99,0.0
2016,10,5,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,48.0,5.5,2.25,12.5,6.5,0.0,0.0
2016,10,6,6,30,96.0,11.0,2.5,13.0,13.0,16.58,0.0
2016,10,6,6,45,248.5,24.0,2.8,13.5,50.0,56.49,22.86
2016,10,6,7,0,401.0,37.0,3.1,14.0,87.0,113.65,71.01
2016,10,6,7,15,488.0,45.5,3.25,14.5,135.5,167.28,116.84
2016,10,6,7,30,575.0,54.0,3.4,15.0,184.0,230.53,172.08
2016,10,6,7,45,633.0,59.0,3.6,15.5,235.5,289.1,224.51
2016,10,6,8,0,691.0,64.0,3.8,16.0,287.0,352.43,280.05
2016,10,6,8,15,726.0,68.0,3.85,16.5,336.5,409.75,329.55
2016,10,6,8,30,761.0,72.0,3.9,17.0,386.0,469.11,379.13
2016,10,6,8,45,787.5,75.0,3.95,18.0,433.0,524.34,423.18
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,580.04,466.03
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.5,629.84,503.68
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,675.64,536.82
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.5,718.61,565.78
2016,10,6,10,0,877.0,86.0,3.8,21.0,636.0,759.72,592.94
2016,10,6,10,15,886.0,87.5,3.75,21.0,665.5,795.2,616.85
2016,10,6,10,30,895.0,89.0,3.7,21.0,695.0,828.06,638.77
2016,10,6,10,45,902.0,89.5,3.65,21.5,717.0,855.35,655.39
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,879.57,669.79
2016,10,6,11,15,912.0,90.5,3.55,22.0,753.0,897.09,680.85
2016,10,6,11,30,915.0,91.0,3.5,22.0,767.0,911.14,689.63
2016,10,6,11,45,917.0,91.0,3.45,22.5,773.0,920.2,693.78
2016,10,6,12,0,919.0,91.0,3.4,23.0,779.0,925.65,695.61
2016,10,6,12,15,647.0,208.0,3.35,23.0,692.0,818.19,621.18
2016,10,6,12,30,375.0,325.0,3.3,23.0,605.0,687.3,521.7
2016,10,6,12,45,234.5,334.5,3.3,23.5,509.0,561.65,428.1
2016,10,6,13,0,94.0,344.0,3.3,24.0,413.0,438.24,333.53
2016,10,6,13,15,493.5,217.5,3.3,24.0,564.0,666.93,513.22
2016,10,6,13,30,893.0,91.0,3.3,24.0,715.0,849.53,644.4
2016,10,6,13,45,885.5,89.5,3.3,24.0,689.0,820.95,624.03
2016,10,6,14,0,878.0,88.0,3.3,24.0,663.0,789.52,603.23
2016,10,6,14,15,511.0,182.0,3.3,24.0,512.5,589.9,457.47
2016,10,6,14,30,144.0,276.0,3.3,24.0,362.0,394.64,304.92
2016,10,6,14,45,154.0,257.0,3.3,24.0,343.5,375.63,292.05
2016,10,6,15,0,164.0,238.0,3.3,24.0,325.0,355.47,277.41
2016,10,6,15,15,135.5,216.5,3.25,23.5,284.5,308.28,241.51
2016,10,6,15,30,107.0,195.0,3.2,23.0,244.0,258.61,203.21
2016,10,6,15,45,102.5,174.0,3.2,23.0,216.5,229.39,180.34
2016,10,6,16,0,98.0,153.0,3.2,23.0,189.0,200.48,157.27
2016,10,6,16,15,363.0,106.0,3.0,22.5,211.0,263.47,205.43
2016,10,6,16,30,628.0,59.0,2.8,22.0,233.0,287.4,217.17
2016,10,6,16,45,556.5,52.5,2.65,21.5,183.0,223.58,162.21
2016,10,6,17,0,485.0,46.0,2.5,21.0,133.0,167.13,113.56
2016,10,6,17,15,373.0,35.5,2.4,20.5,89.0,107.21,65.01
2016,10,6,17,30,261.0,25.0,2.3,20.0,45.0,58.87,22.76
2016,10,6,17,45,130.5,12.5,2.2,19.5,22.5,20.11,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.95,0.0
2016,10,7,6,45,0.0,14.0,3.15,16.0,14.0,13.51,2.58
2016,10,7,7,0,0.0,25.0,3.2,16.0,25.0,24.13,14.04
2016,10,7,7,15,0.0,40.0,3.2,16.0,40.0,38.67,26.73
2016,10,7,7,30,0.0,55.0,3.2,16.0,55.0,53.39,39.49
2016,10,7,7,45,0.0,71.0,3.2,16.5,71.0,69.14,52.84
2016,10,7,8,0,0.0,87.0,3.2,17.0,87.0,84.93,65.97
2016,10,7,8,15,17.0,122.5,3.2,17.0,129.5,128.38,101.96
2016,10,7,8,30,34.0,158.0,3.2,17.0,172.0,177.62,142.27
2016,10,7,8,45,17.0,147.5,3.25,17.5,154.5,154.68,122.8
2016,10,7,9,0,0.0,137.0,3.3,18.0,137.0,134.25,105.35
2016,10,7,9,15,0.0,134.0,3.3,18.0,134.0,131.0,102.43
2016,10,7,9,30,0.0,131.0,3.3,18.0,131.0,127.84,99.6
2016,10,7,9,45,0.0,146.0,3.3,18.5,146.5,142.79,111.22
2016,10,7,10,0,0.0,161.0,3.3,19.0,162.0,157.78,122.74
2016,10,7,10,15,7.0,196.0,3.3,19.0,201.0,198.61,155.18
2016,10,7,10,30,14.0,231.0,3.3,19.0,240.0,240.12,187.74
2016,10,7,10,45,8.5,201.5,3.3,19.5,207.0,205.57,159.81
2016,10,7,11,0,3.0,172.0,3.3,20.0,174.0,171.15,132.11
2016,10,7,11,15,3.5,175.0,3.3,20.0,177.5,174.63,134.81
2016,10,7,11,30,4.0,178.0,3.3,20.0,181.0,178.11,137.48
2016,10,7,11,45,10.0,218.5,3.3,20.5,226.5,224.46,173.61
2016,10,7,12,0,16.0,259.0,3.3,21.0,272.0,271.31,209.51
2016,10,7,12,15,19.0,268.5,3.25,21.0,283.5,283.78,219.03
2016,10,7,12,30,22.0,278.0,3.2,21.0,295.0,296.22,228.63
2016,10,7,12,45,16.5,252.5,3.2,21.5,265.0,264.94,204.14
2016,10,7,13,0,11.0,227.0,3.2,22.0,235.0,233.89,179.87
2016,10,7,13,15,6.5,197.0,3.15,22.0,202.0,199.4,153.18
2016,10,7,13,30,2.0,167.0,3.1,22.0,169.0,165.27,126.55
2016,10,7,13,45,8.0,196.0,3.05,22.0,202.0,199.48,153.8
2016,10,7,14,0,14.0,225.0,3.0,22.0,235.0,233.78,180.84
2016,10,7,14,15,7.5,196.0,2.9,22.0,201.5,198.96,153.7
2016,10,7,14,30,1.0,167.0,2.8,22.0,168.0,164.72,126.92
2016,10,7,14,45,10.0,180.0,2.75,22.0,185.5,184.27,143.0
2016,10,7,15,0,19.0,193.0,2.7,22.0,203.0,203.37,158.56
2016,10,7,15,15,9.5,136.0,2.65,22.0,141.0,138.92,107.51
2016,10,7,15,30,0.0,79.0,2.6,22.0,79.0,76.4,57.16
2016,10,7,15,45,0.0,70.0,2.55,22.0,70.0,67.67,50.25
2016,10,7,16,0,0.0,61.0,2.5,22.0,61.0,58.95,43.22
2016,10,7,16,15,0.0,51.5,2.45,21.5,51.5,49.75,35.77
2016,10,7,16,30,0.0,42.0,2.4,21.0,42.0,40.56,28.2
2016,10,7,16,45,0.0,32.5,2.35,21.0,32.5,31.37,20.44
2016,10,7,17,0,0.0,23.0,2.3,21.0,23.0,22.19,12.61
2016,10,7,17,15,0.0,15.0,2.25,21.0,15.0,14.46,5.91
2016,10,7,17,30,0.0,7.0,2.2,21.0,7.0,6.75,0.0
2016,10,7,17,45,0.0,3.5,2.2,21.0,3.5,3.44,0.0
2016,10,7,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,4.1,19.0,2.5,2.41,0.0
2016,10,8,7,0,0.0,5.0,4.2,19.0,5.0,4.82,0.0
2016,10,8,7,15,0.0,8.0,4.3,19.0,8.0,7.71,0.73
2016,10,8,7,30,0.0,11.0,4.4,19.0,11.0,10.6,3.24
2016,10,8,7,45,0.0,14.5,4.55,19.0,14.5,13.98,6.12
2016,10,8,8,0,0.0,18.0,4.7,19.0,18.0,17.36,8.98
2016,10,8,8,15,0.0,15.5,4.9,19.0,15.5,14.95,6.93
2016,10,8,8,30,0.0,13.0,5.1,19.0,13.0,12.54,4.88
2016,10,8,8,45,0.0,13.0,5.35,19.5,13.0,12.55,4.83
2016,10,8,9,0,0.0,13.0,5.6,20.0,13.0,12.55,4.78
2016,10,8,9,15,0.0,15.5,5.8,20.0,15.5,14.97,6.76
2016,10,8,9,30,0.0,18.0,6.0,20.0,18.0,17.38,8.72
2016,10,8,9,45,0.0,19.5,6.25,20.0,19.5,18.84,9.89
2016,10,8,10,0,0.0,21.0,6.5,20.0,21.0,20.29,11.05
2016,10,8,10,15,0.0,25.5,6.6,20.0,25.5,24.65,14.59
2016,10,8,10,30,0.0,30.0,6.7,20.0,30.0,29.0,18.12
2016,10,8,10,45,0.0,27.5,6.85,20.0,27.5,26.59,16.12
2016,10,8,11,0,0.0,25.0,7.0,20.0,25.0,24.17,14.12
2016,10,8,11,15,0.0,25.5,6.95,20.0,25.5,24.66,14.5
2016,10,8,11,30,0.0,26.0,6.9,20.0,26.0,25.14,14.88
2016,10,8,11,45,0.0,41.5,6.9,20.0,41.5,40.15,27.09
2016,10,8,12,0,0.0,57.0,6.9,20.0,57.0,55.16,39.27
2016,10,8,12,15,0.0,44.0,6.8,20.0,44.0,42.57,29.05
2016,10,8,12,30,0.0,31.0,6.7,20.0,31.0,29.98,18.82
2016,10,8,12,45,0.0,65.5,6.6,20.0,65.5,63.39,45.98
2016,10,8,13,0,0.0,100.0,6.5,20.0,100.0,96.93,73.11
2016,10,8,13,15,1.5,136.5,6.4,19.5,138.0,134.34,103.52
2016,10,8,13,30,3.0,173.0,6.3,19.0,176.0,172.18,134.23
2016,10,8,13,45,1.5,114.0,6.25,19.0,115.5,111.95,85.84
2016,10,8,14,0,0.0,55.0,6.2,19.0,55.0,53.19,38.09
2016,10,8,14,15,0.0,54.0,6.2,19.0,54.0,52.22,37.39
2016,10,8,14,30,0.0,53.0,6.2,19.0,53.0,51.24,36.68
2016,10,8,14,45,0.0,44.5,6.2,19.0,44.5,43.01,29.98
2016,10,8,15,0,0.0,36.0,6.2,19.0,36.0,34.78,23.26
2016,10,8,15,15,0.0,48.5,6.2,18.5,48.5,46.86,33.45
2016,10,8,15,30,0.0,61.0,6.2,18.0,61.0,58.95,43.72
2016,10,8,15,45,0.0,54.0,6.2,18.0,54.0,52.17,38.18
2016,10,8,16,0,0.0,47.0,6.2,18.0,47.0,45.4,32.6
2016,10,8,16,15,0.0,40.0,6.15,18.0,40.0,38.62,26.95
2016,10,8,16,30,0.0,33.0,6.1,18.0,33.0,31.85,21.22
2016,10,8,16,45,0.0,25.5,6.1,18.0,25.5,24.6,15.01
2016,10,8,17,0,0.0,18.0,6.1,18.0,18.0,17.36,8.75
2016,10,8,17,15,0.0,11.5,6.1,17.5,11.5,11.09,3.25
2016,10,8,17,30,0.0,5.0,6.1,17.0,5.0,4.82,0.0
2016,10,8,17,45,0.0,2.5,6.1,17.0,2.5,2.46,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,255.5,14.5,4.0,10.5,44.5,45.96,11.33
2016,10,9,7,0,511.0,29.0,4.1,11.0,89.0,122.41,73.64
2016,10,9,7,15,597.0,35.5,4.25,11.0,140.0,179.54,124.18
2016,10,9,7,30,683.0,42.0,4.4,11.0,191.0,246.0,184.28
2016,10,9,7,45,734.0,46.5,4.55,11.5,244.0,307.1,240.93
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,372.63,300.25
2016,10,9,8,15,818.5,54.5,4.75,12.5,348.5,431.59,352.81
2016,10,9,8,30,852.0,58.0,4.8,13.0,400.0,493.55,406.05
2016,10,9,8,45,874.0,61.0,4.9,13.5,448.5,549.97,453.32
2016,10,9,9,0,896.0,64.0,5.0,14.0,497.0,606.22,499.01
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.0,657.04,538.85
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,706.53,575.34
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.5,750.2,606.0
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,791.71,634.68
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,828.01,658.68
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,861.36,680.27
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,888.24,697.3
2016,10,9,11,0,979.0,72.0,5.0,18.0,760.0,911.72,711.87
2016,10,9,11,15,982.0,72.5,4.95,18.0,774.0,930.06,723.84
2016,10,9,11,30,985.0,73.0,4.9,18.0,788.0,944.68,733.27
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.5,953.05,736.97
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,957.53,738.08
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.5,956.43,736.5
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,951.42,732.37
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,940.78,723.85
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,926.33,712.88
2016,10,9,13,15,975.0,71.0,4.55,20.0,753.0,905.37,698.49
2016,10,9,13,30,970.0,70.0,4.5,20.0,734.0,880.88,681.74
2016,10,9,13,45,963.5,69.0,4.5,20.0,707.0,851.8,662.13
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,819.55,640.23
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,781.17,613.5
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,740.23,584.77
2016,10,9,14,45,923.0,63.5,4.35,20.0,573.0,694.3,552.11
2016,10,9,15,0,909.0,62.0,4.3,20.0,533.0,646.61,516.64
2016,10,9,15,15,890.0,60.0,4.15,19.5,487.5,593.96,476.13
2016,10,9,15,30,871.0,58.0,4.0,19.0,442.0,540.58,433.82
2016,10,9,15,45,843.5,55.5,3.9,18.5,392.0,482.03,386.18
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,424.27,337.51
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,362.7,284.14
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,302.48,230.39
2016,10,9,16,45,668.0,41.0,3.2,16.5,186.0,236.47,171.61
2016,10,9,17,0,601.0,36.0,3.0,16.0,134.0,177.14,118.54
2016,10,9,17,15,482.0,27.5,2.85,15.0,87.5,112.74,64.91
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,59.97,8.09
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,18.62,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
