Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,44.68,8.93
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,117.87,71.74
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.5,174.19,121.38
2016,10,10,7,30,655.0,45.0,2.5,9.0,186.0,240.14,180.48
2016,10,10,7,45,707.5,50.0,2.65,10.0,238.5,300.67,235.85
2016,10,10,8,0,760.0,55.0,2.8,11.0,291.0,365.79,293.77
2016,10,10,8,15,795.0,59.0,2.9,11.5,342.5,426.15,346.82
2016,10,10,8,30,830.0,63.0,3.0,12.0,394.0,488.41,399.65
2016,10,10,8,45,854.5,65.5,3.2,12.5,442.0,542.64,444.81
2016,10,10,9,0,879.0,68.0,3.4,13.0,490.0,598.82,490.1
2016,10,10,9,15,896.5,70.0,3.35,13.5,533.0,649.76,529.26
2016,10,10,9,30,914.0,72.0,3.3,14.0,576.0,699.53,565.49
2016,10,10,9,45,928.0,73.0,3.3,14.5,613.5,744.21,596.08
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,786.87,624.73
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,823.52,648.38
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,857.3,669.71
2016,10,10,10,45,964.5,77.5,3.15,16.5,733.0,884.44,686.15
2016,10,10,11,0,970.0,78.0,3.1,17.0,755.0,908.22,700.16
2016,10,10,11,15,973.5,78.5,3.05,17.0,769.5,926.77,711.87
2016,10,10,11,30,977.0,79.0,3.0,17.0,784.0,941.65,721.14
2016,10,10,11,45,977.5,79.5,3.0,17.5,790.0,950.12,725.16
2016,10,10,12,0,978.0,80.0,3.0,18.0,796.0,954.73,726.72
2016,10,10,12,15,977.5,80.0,2.95,18.0,793.0,954.01,725.8
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,949.42,722.43
2016,10,10,12,45,974.0,79.5,2.85,18.0,779.0,938.23,714.74
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,923.3,704.67
2016,10,10,13,15,965.5,78.5,2.75,18.0,749.0,902.58,690.78
2016,10,10,13,30,960.0,78.0,2.7,18.0,730.0,878.4,674.6
2016,10,10,13,45,952.5,76.5,2.7,18.5,703.0,848.17,653.39
2016,10,10,14,0,945.0,75.0,2.7,19.0,676.0,814.88,630.09
2016,10,10,14,15,934.0,74.0,2.65,18.5,642.0,776.68,605.25
2016,10,10,14,30,923.0,73.0,2.6,18.0,608.0,736.05,578.4
2016,10,10,14,45,908.5,71.0,2.55,18.0,567.5,689.76,546.03
2016,10,10,15,0,894.0,69.0,2.5,18.0,527.0,641.81,510.38
2016,10,10,15,15,873.5,66.5,2.35,17.5,481.0,588.42,469.61
2016,10,10,15,30,853.0,64.0,2.2,17.0,435.0,534.48,427.21
2016,10,10,15,45,824.0,60.5,2.1,17.0,385.5,476.86,379.99
2016,10,10,16,0,795.0,57.0,2.0,17.0,336.0,418.1,330.47
2016,10,10,16,15,752.0,53.0,1.75,16.0,283.5,354.69,276.64
2016,10,10,16,30,709.0,49.0,1.5,15.0,231.0,294.47,223.73
2016,10,10,16,45,641.5,43.0,1.3,14.5,179.5,228.92,165.77
2016,10,10,17,0,574.0,37.0,1.1,14.0,128.0,170.14,113.57
2016,10,10,17,15,450.5,28.0,1.1,13.0,82.5,106.48,60.85
2016,10,10,17,30,327.0,19.0,1.1,12.0,37.0,54.74,0.0
2016,10,10,17,45,163.5,9.5,1.1,11.5,18.5,17.25,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,230.5,15.0,1.95,6.5,40.5,42.81,5.42
2016,10,11,7,0,461.0,30.0,2.2,7.0,81.0,113.53,68.72
2016,10,11,7,15,551.0,37.0,2.15,7.5,130.5,168.94,117.69
2016,10,11,7,30,641.0,44.0,2.1,8.0,180.0,234.12,176.04
2016,10,11,7,45,697.0,49.0,2.1,9.0,232.0,294.9,231.44
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,360.68,289.62
2016,10,11,8,15,788.0,57.5,2.15,10.5,335.0,419.98,341.64
2016,10,11,8,30,823.0,61.0,2.2,11.0,386.0,481.2,393.39
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.5,535.22,437.02
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,591.27,480.52
2016,10,11,9,15,889.5,68.0,2.25,13.5,523.5,641.2,518.27
2016,10,11,9,30,906.0,70.0,2.2,14.0,566.0,689.9,553.1
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.0,734.03,582.74
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,776.08,610.43
2016,10,11,10,15,940.5,74.0,2.15,15.0,669.5,811.77,633.97
2016,10,11,10,30,949.0,75.0,2.1,15.0,699.0,844.64,655.34
2016,10,11,10,45,953.5,76.5,2.05,15.5,721.0,871.75,671.31
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,895.5,684.87
2016,10,11,11,15,961.0,79.0,1.95,16.0,757.0,913.91,696.05
2016,10,11,11,30,964.0,80.0,1.9,16.0,771.0,928.69,704.85
2016,10,11,11,45,964.0,81.0,1.85,16.5,776.5,937.11,708.15
2016,10,11,12,0,964.0,82.0,1.8,17.0,782.0,941.72,709.06
2016,10,11,12,15,963.0,81.5,1.75,17.0,779.5,939.95,707.21
2016,10,11,12,30,962.0,81.0,1.7,17.0,777.0,934.36,703.03
2016,10,11,12,45,959.0,81.0,1.7,17.5,766.0,923.82,695.05
2016,10,11,13,0,956.0,81.0,1.7,18.0,755.0,909.58,684.8
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.5,888.51,671.4
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,864.04,655.8
2016,10,11,13,45,784.5,127.5,1.7,18.0,643.0,771.79,593.26
2016,10,11,14,0,624.0,176.0,1.7,18.0,570.0,681.56,529.31
2016,10,11,14,15,552.0,189.0,1.7,18.0,524.0,619.43,484.24
2016,10,11,14,30,480.0,202.0,1.7,18.0,478.0,563.17,442.29
2016,10,11,14,45,508.5,178.0,1.75,18.0,452.5,537.81,425.04
2016,10,11,15,0,537.0,154.0,1.8,18.0,427.0,508.66,404.08
2016,10,11,15,15,685.5,109.5,1.75,17.5,425.5,526.5,419.32
2016,10,11,15,30,834.0,65.0,1.7,17.0,424.0,524.53,417.8
2016,10,11,15,45,803.5,62.0,1.7,17.0,374.5,465.64,369.87
2016,10,11,16,0,773.0,59.0,1.7,17.0,325.0,407.9,321.61
2016,10,11,16,15,729.0,54.5,1.5,16.0,274.0,344.86,268.27
2016,10,11,16,30,685.0,50.0,1.3,15.0,223.0,285.16,216.0
2016,10,11,16,45,613.5,43.5,1.15,14.5,172.0,219.56,158.38
2016,10,11,17,0,542.0,37.0,1.0,14.0,121.0,161.22,107.0
2016,10,11,17,15,415.0,27.5,1.0,13.0,77.0,98.81,55.46
2016,10,11,17,30,288.0,18.0,1.0,12.0,33.0,48.6,0.0
2016,10,11,17,45,144.0,9.0,1.05,11.5,16.5,15.43,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,15.5,1.85,6.5,38.0,40.53,1.44
2016,10,12,7,0,418.0,31.0,2.1,7.0,76.0,107.58,65.2
2016,10,12,7,15,512.5,39.5,2.1,7.5,125.0,162.77,113.65
2016,10,12,7,30,607.0,48.0,2.1,8.0,174.0,228.42,171.96
2016,10,12,7,45,664.0,54.0,2.1,9.0,226.0,287.88,226.02
2016,10,12,8,0,721.0,60.0,2.1,10.0,278.0,353.26,283.73
2016,10,12,8,15,758.0,64.0,2.0,11.0,328.5,412.29,334.48
2016,10,12,8,30,795.0,68.0,1.9,12.0,379.0,473.48,384.8
2016,10,12,8,45,821.0,71.0,1.85,13.0,426.5,529.35,429.04
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,585.54,471.65
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,633.29,506.94
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,682.47,541.72
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,726.72,570.51
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,769.06,597.37
2016,10,12,10,15,921.0,83.0,1.45,16.0,662.5,804.45,620.02
2016,10,12,10,30,930.0,84.0,1.4,16.0,692.0,837.1,640.58
2016,10,12,10,45,936.0,85.5,1.35,16.5,714.0,864.92,656.44
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,889.51,670.0
2016,10,12,11,15,945.5,87.5,1.25,17.0,750.0,907.47,680.34
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,921.86,688.41
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,929.86,691.09
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,934.11,691.5
2016,10,12,12,15,949.5,88.0,1.0,18.0,772.0,932.41,688.6
2016,10,12,12,30,948.0,88.0,0.9,18.0,769.0,926.95,683.42
2016,10,12,12,45,944.0,87.5,0.8,18.5,757.5,915.06,672.96
2016,10,12,13,0,940.0,87.0,0.7,19.0,746.0,899.55,660.38
2016,10,12,13,15,934.0,86.5,0.55,19.0,726.5,878.86,644.89
2016,10,12,13,30,928.0,86.0,0.4,19.0,707.0,854.84,627.43
2016,10,12,13,45,919.5,84.5,0.3,19.5,680.0,824.55,605.93
2016,10,12,14,0,911.0,83.0,0.2,20.0,653.0,791.38,582.84
2016,10,12,14,15,899.0,81.5,0.2,19.5,619.0,752.95,560.07
2016,10,12,14,30,887.0,80.0,0.2,19.0,585.0,712.28,535.47
2016,10,12,14,45,870.5,78.0,0.2,19.0,545.0,666.08,505.43
2016,10,12,15,0,854.0,76.0,0.2,19.0,505.0,621.22,473.9
2016,10,12,15,15,831.5,73.0,0.25,19.0,460.0,567.66,435.82
2016,10,12,15,30,809.0,70.0,0.3,19.0,415.0,513.84,396.19
2016,10,12,15,45,778.5,66.0,0.4,19.0,366.0,455.12,351.75
2016,10,12,16,0,748.0,62.0,0.5,19.0,317.0,397.63,306.21
2016,10,12,16,15,701.5,57.0,0.5,18.5,265.5,334.54,254.53
2016,10,12,16,30,655.0,52.0,0.5,18.0,214.0,275.1,203.98
2016,10,12,16,45,581.5,45.0,0.55,17.5,164.0,211.07,149.45
2016,10,12,17,0,508.0,38.0,0.6,17.0,114.0,153.97,100.49
2016,10,12,17,15,375.5,27.5,0.65,16.5,71.0,92.17,50.18
2016,10,12,17,30,243.0,17.0,0.7,16.0,28.0,42.02,0.0
2016,10,12,17,45,121.5,8.5,0.8,15.5,14.0,8.36,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.5,35.0,37.84,0.0
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,100.69,59.73
2016,10,13,7,15,478.0,38.5,1.2,10.5,116.5,153.26,105.32
2016,10,13,7,30,570.0,47.0,1.3,11.0,163.0,216.03,160.18
2016,10,13,7,45,623.5,53.0,1.4,12.0,212.5,272.79,211.1
2016,10,13,8,0,677.0,59.0,1.5,13.0,262.0,333.75,264.38
2016,10,13,8,15,713.5,63.0,1.5,13.5,310.5,390.14,312.94
2016,10,13,8,30,750.0,67.0,1.5,14.0,359.0,448.7,361.51
2016,10,13,8,45,772.0,71.5,1.55,15.0,403.5,501.79,403.59
2016,10,13,9,0,794.0,76.0,1.6,16.0,448.0,554.95,444.14
2016,10,13,9,15,811.5,78.5,1.7,16.5,488.5,602.83,480.54
2016,10,13,9,30,829.0,81.0,1.8,17.0,529.0,649.75,515.29
2016,10,13,9,45,839.5,84.0,1.9,18.0,563.0,691.06,542.8
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,726.68,565.48
2016,10,13,10,15,858.5,88.5,2.0,19.5,625.0,760.29,586.86
2016,10,13,10,30,867.0,90.0,2.0,20.0,653.0,791.36,606.23
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.5,815.64,621.2
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,836.75,634.02
2016,10,13,11,15,873.0,97.0,2.05,21.0,705.0,853.67,644.37
2016,10,13,11,30,876.0,98.0,2.0,21.0,718.0,867.28,652.55
2016,10,13,11,45,874.5,99.0,2.0,21.5,722.5,873.61,655.16
2016,10,13,12,0,873.0,100.0,2.0,22.0,727.0,876.46,655.63
2016,10,13,12,15,872.0,100.0,1.9,22.0,724.5,875.18,653.76
2016,10,13,12,30,871.0,100.0,1.8,22.0,722.0,870.45,649.72
2016,10,13,12,45,869.0,98.5,1.75,22.5,711.5,859.77,641.15
2016,10,13,13,0,867.0,97.0,1.7,23.0,701.0,845.74,630.55
2016,10,13,13,15,861.0,96.0,1.6,23.0,682.5,825.65,616.72
2016,10,13,13,30,855.0,95.0,1.5,23.0,664.0,802.51,600.97
2016,10,13,13,45,844.0,94.5,1.45,23.5,637.5,773.07,580.42
2016,10,13,14,0,833.0,94.0,1.4,24.0,611.0,745.13,560.99
2016,10,13,14,15,820.5,92.0,1.3,24.0,578.5,707.92,535.74
2016,10,13,14,30,808.0,90.0,1.2,24.0,546.0,668.73,509.06
2016,10,13,14,45,787.5,88.0,1.1,24.0,507.0,622.55,476.06
2016,10,13,15,0,767.0,86.0,1.0,24.0,468.0,575.51,441.39
2016,10,13,15,15,743.5,82.5,0.9,24.0,425.0,524.59,403.16
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,473.72,364.01
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,417.48,320.08
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,362.39,275.77
2016,10,13,16,15,595.5,65.5,0.65,23.5,240.0,302.03,226.79
2016,10,13,16,30,546.0,59.0,0.6,23.0,192.0,245.89,179.8
2016,10,13,16,45,464.5,50.5,0.6,22.5,145.0,183.69,128.31
2016,10,13,17,0,383.0,42.0,0.6,22.0,98.0,130.14,84.05
2016,10,13,17,15,261.0,29.0,0.55,21.5,60.0,75.07,39.88
2016,10,13,17,30,139.0,16.0,0.5,21.0,22.0,28.87,0.0
2016,10,13,17,45,69.5,8.0,0.45,21.0,11.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,19.0,2.45,11.0,30.0,32.09,0.0
2016,10,14,7,0,217.0,38.0,2.6,11.0,60.0,80.28,49.65
2016,10,14,7,15,308.5,52.5,2.65,11.5,103.5,128.73,90.84
2016,10,14,7,30,400.0,67.0,2.7,12.0,147.0,187.58,141.26
2016,10,14,7,45,465.0,76.5,2.75,12.5,195.0,242.1,189.47
2016,10,14,8,0,530.0,86.0,2.8,13.0,243.0,304.78,243.98
2016,10,14,8,15,573.0,93.5,2.75,13.5,290.5,360.37,291.83
2016,10,14,8,30,616.0,101.0,2.7,14.0,338.0,419.1,340.82
2016,10,14,8,45,647.5,106.5,2.7,14.5,382.5,472.26,384.11
2016,10,14,9,0,679.0,112.0,2.7,15.0,427.0,526.65,427.07
2016,10,14,9,15,611.5,138.0,2.55,15.5,441.0,541.74,437.02
2016,10,14,9,30,544.0,164.0,2.4,16.0,455.0,546.79,438.72
2016,10,14,9,45,442.5,207.0,2.25,16.5,454.0,542.26,431.64
2016,10,14,10,0,341.0,250.0,2.1,17.0,453.0,522.38,412.76
2016,10,14,10,15,434.0,233.0,1.95,17.0,504.5,593.06,466.47
2016,10,14,10,30,527.0,216.0,1.8,17.0,556.0,660.58,516.04
2016,10,14,10,45,446.5,254.0,1.7,17.5,548.5,648.39,502.39
2016,10,14,11,0,366.0,292.0,1.6,18.0,541.0,623.57,480.49
2016,10,14,11,15,319.5,309.5,1.5,18.0,530.5,609.11,468.05
2016,10,14,11,30,273.0,327.0,1.4,18.0,520.0,592.17,453.72
2016,10,14,11,45,274.0,328.5,1.35,18.5,523.0,596.82,455.9
2016,10,14,12,0,275.0,330.0,1.3,19.0,526.0,600.34,457.09
2016,10,14,12,15,181.0,330.5,1.2,19.0,459.5,510.02,389.41
2016,10,14,12,30,87.0,331.0,1.1,19.0,393.0,419.58,320.96
2016,10,14,12,45,84.5,325.0,1.0,19.0,384.5,410.22,314.41
2016,10,14,13,0,82.0,319.0,0.9,19.0,376.0,400.64,307.14
2016,10,14,13,15,118.0,316.0,0.8,19.0,395.5,434.43,332.85
2016,10,14,13,30,154.0,313.0,0.7,19.0,415.0,457.88,350.39
2016,10,14,13,45,245.5,287.5,0.65,19.5,442.5,497.99,381.15
2016,10,14,14,0,337.0,262.0,0.6,20.0,470.0,540.28,412.34
2016,10,14,14,15,529.0,194.0,0.6,19.5,500.0,602.73,461.64
2016,10,14,14,30,721.0,126.0,0.6,19.0,530.0,646.99,496.76
2016,10,14,14,45,694.0,124.0,0.6,19.0,490.5,599.53,462.14
2016,10,14,15,0,667.0,122.0,0.6,19.0,451.0,551.96,427.75
2016,10,14,15,15,638.5,116.5,0.65,19.0,408.0,500.07,389.77
2016,10,14,15,30,610.0,111.0,0.7,19.0,365.0,448.95,351.11
2016,10,14,15,45,562.5,106.0,0.8,19.0,318.0,390.37,305.7
2016,10,14,16,0,515.0,101.0,0.9,19.0,271.0,333.54,260.15
2016,10,14,16,15,459.5,91.0,0.85,18.5,224.0,274.42,211.61
2016,10,14,16,30,404.0,81.0,0.8,18.0,177.0,220.48,166.21
2016,10,14,16,45,329.0,66.5,0.75,17.5,132.5,162.21,117.47
2016,10,14,17,0,254.0,52.0,0.7,17.0,88.0,112.17,75.87
2016,10,14,17,15,127.0,34.5,0.75,16.0,52.5,57.88,32.16
2016,10,14,17,30,0.0,17.0,0.8,15.0,17.0,16.71,0.0
2016,10,14,17,45,0.0,8.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,88.0,18.5,1.05,10.5,27.0,29.14,0.0
2016,10,15,7,0,176.0,37.0,1.2,11.0,54.0,72.37,44.55
2016,10,15,7,15,263.0,53.0,1.2,11.5,96.0,118.87,84.01
2016,10,15,7,30,350.0,69.0,1.2,12.0,138.0,175.29,131.82
2016,10,15,7,45,377.5,80.0,1.25,12.5,173.5,216.04,168.64
2016,10,15,8,0,405.0,91.0,1.3,13.0,209.0,259.27,206.83
2016,10,15,8,15,437.5,104.0,1.3,13.5,252.5,309.07,249.14
2016,10,15,8,30,470.0,117.0,1.3,14.0,296.0,361.33,292.15
2016,10,15,8,45,485.0,131.0,1.3,14.5,336.0,407.42,328.97
2016,10,15,9,0,500.0,145.0,1.3,15.0,376.0,453.72,364.79
2016,10,15,9,15,588.5,138.5,1.2,15.5,434.0,526.6,420.05
2016,10,15,9,30,677.0,132.0,1.1,16.0,492.0,602.59,475.56
2016,10,15,9,45,691.0,137.5,1.05,16.5,526.0,643.72,503.48
2016,10,15,10,0,705.0,143.0,1.0,17.0,560.0,683.54,529.99
2016,10,15,10,15,718.0,146.0,0.95,17.5,588.5,718.34,552.35
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,751.28,572.22
2016,10,15,10,45,741.0,150.5,0.9,18.5,638.5,778.07,588.25
2016,10,15,11,0,751.0,152.0,0.9,19.0,660.0,802.44,602.61
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.0,820.41,613.81
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,835.52,623.25
2016,10,15,11,45,765.5,155.0,0.9,19.5,694.0,844.28,627.43
2016,10,15,12,0,769.0,155.0,0.9,20.0,700.0,849.97,629.76
2016,10,15,12,15,768.0,154.5,0.9,20.0,697.5,848.1,628.46
2016,10,15,12,30,767.0,154.0,0.9,20.0,695.0,843.1,625.35
2016,10,15,12,45,800.0,135.0,0.95,20.5,691.5,840.51,623.61
2016,10,15,13,0,833.0,116.0,1.0,21.0,688.0,837.46,621.65
2016,10,15,13,15,827.0,114.5,1.0,21.0,669.5,817.15,608.76
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,793.88,594.14
2016,10,15,13,45,624.0,175.0,1.05,21.0,574.5,690.07,523.38
2016,10,15,14,0,427.0,237.0,1.1,21.0,498.0,587.16,448.42
2016,10,15,14,15,372.5,234.5,1.1,21.0,453.5,524.33,403.82
2016,10,15,14,30,318.0,232.0,1.1,21.0,409.0,471.14,364.83
2016,10,15,14,45,523.5,166.5,1.15,21.0,433.0,528.64,411.63
2016,10,15,15,0,729.0,101.0,1.2,21.0,457.0,564.86,440.4
2016,10,15,15,15,702.0,96.5,1.15,20.5,413.5,512.49,400.78
2016,10,15,15,30,675.0,92.0,1.1,20.0,370.0,460.62,361.1
2016,10,15,15,45,629.5,88.5,1.1,20.0,322.5,401.89,314.49
2016,10,15,16,0,584.0,85.0,1.1,20.0,275.0,346.12,268.88
2016,10,15,16,15,529.0,77.0,1.0,19.5,227.0,285.54,218.66
2016,10,15,16,30,474.0,69.0,0.9,19.0,179.0,229.83,171.31
2016,10,15,16,45,387.5,58.0,0.8,18.5,133.0,167.42,119.13
2016,10,15,17,0,301.0,47.0,0.7,18.0,87.0,115.74,76.29
2016,10,15,17,15,150.5,31.5,0.75,17.5,51.5,59.07,30.56
2016,10,15,17,30,0.0,16.0,0.8,17.0,16.0,15.73,0.0
2016,10,15,17,45,0.0,8.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,119.5,17.0,0.4,12.5,28.5,30.64,0.0
2016,10,16,7,0,239.0,34.0,0.4,13.0,57.0,79.19,46.38
2016,10,16,7,15,336.0,46.5,0.5,13.5,100.0,127.56,87.41
2016,10,16,7,30,433.0,59.0,0.6,14.0,143.0,187.99,138.17
2016,10,16,7,45,501.5,67.0,0.75,14.5,191.5,244.15,186.87
2016,10,16,8,0,570.0,75.0,0.9,15.0,240.0,306.9,240.48
2016,10,16,8,15,613.0,81.0,1.05,15.5,287.0,362.57,287.75
2016,10,16,8,30,656.0,87.0,1.2,16.0,334.0,421.28,336.15
2016,10,16,8,45,689.5,90.5,1.35,17.0,379.5,474.84,378.61
2016,10,16,9,0,723.0,94.0,1.5,18.0,425.0,529.7,420.74
2016,10,16,9,15,744.5,97.5,1.55,18.5,465.5,578.03,456.99
2016,10,16,9,30,766.0,101.0,1.6,19.0,506.0,624.28,490.8
2016,10,16,9,45,801.5,95.5,1.65,19.5,544.0,671.28,524.44
2016,10,16,10,0,837.0,90.0,1.7,20.0,582.0,717.9,555.54
2016,10,16,10,15,847.5,91.5,1.7,20.5,610.5,752.63,577.42
2016,10,16,10,30,858.0,93.0,1.7,21.0,639.0,780.7,594.54
2016,10,16,10,45,863.5,95.0,1.75,21.5,660.0,806.7,610.65
2016,10,16,11,0,869.0,97.0,1.8,22.0,681.0,829.72,624.69
2016,10,16,11,15,873.0,97.5,1.75,22.0,694.5,846.7,634.9
2016,10,16,11,30,877.0,98.0,1.7,22.0,708.0,860.42,643.01
2016,10,16,11,45,877.5,99.0,1.7,22.5,713.0,868.32,646.64
2016,10,16,12,0,878.0,100.0,1.7,23.0,718.0,872.77,648.15
2016,10,16,12,15,877.0,99.5,1.7,23.0,715.5,870.79,646.81
2016,10,16,12,30,876.0,99.0,1.7,23.0,713.0,865.36,643.38
2016,10,16,12,45,873.0,98.5,1.7,23.0,702.0,854.79,636.69
2016,10,16,13,0,870.0,98.0,1.7,23.0,691.0,840.89,627.94
2016,10,16,13,15,864.0,97.0,1.7,23.0,672.5,820.71,615.07
2016,10,16,13,30,858.0,96.0,1.7,23.0,654.0,797.49,600.23
2016,10,16,13,45,848.5,94.5,1.7,23.0,628.0,772.3,584.06
2016,10,16,14,0,839.0,93.0,1.7,23.0,602.0,740.09,563.01
2016,10,16,14,15,826.0,91.0,1.7,23.0,569.0,702.42,538.04
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,662.81,511.46
2016,10,16,14,45,793.5,86.5,1.75,23.0,497.5,616.73,478.56
2016,10,16,15,0,774.0,84.0,1.8,23.0,459.0,569.73,444.04
2016,10,16,15,15,749.0,80.5,1.75,22.5,415.5,517.92,405.26
2016,10,16,15,30,724.0,77.0,1.7,22.0,372.0,466.3,365.39
2016,10,16,15,45,687.5,73.0,1.7,22.0,325.0,410.27,320.33
2016,10,16,16,0,651.0,69.0,1.7,22.0,278.0,355.25,274.72
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.5,294.06,223.42
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,237.4,174.68
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,175.99,122.65
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,123.27,78.32
2016,10,16,17,15,247.5,25.5,1.1,19.0,52.0,66.03,29.84
2016,10,16,17,30,113.0,12.0,1.1,18.0,16.0,21.49,0.0
2016,10,16,17,45,56.5,6.0,1.1,17.5,8.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,138.5,15.0,1.1,14.5,27.5,28.94,0.0
2016,10,17,7,0,277.0,30.0,1.2,15.0,55.0,81.15,45.27
2016,10,17,7,15,376.0,41.0,1.2,15.5,98.5,130.85,87.88
2016,10,17,7,30,475.0,52.0,1.2,16.0,142.0,191.63,139.1
2016,10,17,7,45,541.0,59.0,1.25,16.5,190.5,247.9,188.18
2016,10,17,8,0,607.0,66.0,1.3,17.0,239.0,310.45,241.75
2016,10,17,8,15,648.5,71.0,1.4,17.5,286.5,366.02,289.02
2016,10,17,8,30,690.0,76.0,1.5,18.0,334.0,424.43,337.12
2016,10,17,8,45,720.5,79.5,1.6,19.0,379.0,476.63,378.4
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,530.9,419.79
2016,10,17,9,15,771.5,86.0,1.7,20.5,464.5,579.01,455.6
2016,10,17,9,30,792.0,89.0,1.7,21.0,505.0,626.51,489.89
2016,10,17,9,45,804.5,92.5,1.7,22.0,539.0,668.08,517.65
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,707.89,542.36
2016,10,17,10,15,828.0,98.0,1.6,23.5,601.5,742.9,563.48
2016,10,17,10,30,839.0,100.0,1.5,24.0,630.0,775.59,582.6
2016,10,17,10,45,842.5,102.5,1.45,24.5,650.0,800.27,596.5
2016,10,17,11,0,846.0,105.0,1.4,25.0,670.0,821.93,608.33
2016,10,17,11,15,850.0,106.0,1.4,25.0,683.5,839.22,619.02
2016,10,17,11,30,854.0,107.0,1.4,25.0,697.0,853.29,627.71
2016,10,17,11,45,851.5,109.0,1.45,25.0,701.0,859.61,632.06
2016,10,17,12,0,849.0,111.0,1.5,25.0,705.0,862.5,634.37
2016,10,17,12,15,848.0,111.0,1.55,25.0,702.5,861.05,634.0
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,856.22,631.56
2016,10,17,12,45,862.0,101.0,1.7,25.5,693.0,845.43,624.62
2016,10,17,13,0,877.0,91.0,1.8,26.0,686.0,836.11,618.77
2016,10,17,13,15,871.0,90.5,1.85,26.0,667.0,816.37,606.7
2016,10,17,13,30,865.0,90.0,1.9,26.0,648.0,793.57,592.65
2016,10,17,13,45,853.0,89.5,1.95,26.0,621.5,763.2,573.4
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,734.28,555.06
2016,10,17,14,15,827.5,87.0,2.0,25.5,562.5,696.25,530.87
2016,10,17,14,30,814.0,85.0,2.0,25.0,530.0,656.3,505.03
2016,10,17,14,45,787.5,85.5,2.0,25.0,490.0,609.09,470.79
2016,10,17,15,0,761.0,86.0,2.0,25.0,450.0,561.45,435.4
2016,10,17,15,15,735.0,82.0,1.9,24.5,406.5,509.18,396.17
2016,10,17,15,30,709.0,78.0,1.8,24.0,363.0,458.33,356.81
2016,10,17,15,45,666.0,75.0,1.75,24.0,316.0,400.19,310.22
2016,10,17,16,0,623.0,72.0,1.7,24.0,269.0,344.74,264.49
2016,10,17,16,15,568.5,65.0,1.55,23.0,221.0,283.91,214.34
2016,10,17,16,30,514.0,58.0,1.4,22.0,173.0,227.87,166.85
2016,10,17,16,45,429.0,48.5,1.25,21.5,127.5,166.69,115.5
2016,10,17,17,0,344.0,39.0,1.1,21.0,82.0,114.59,72.19
2016,10,17,17,15,210.5,25.0,1.1,20.5,47.5,59.11,24.09
2016,10,17,17,30,77.0,11.0,1.1,20.0,13.0,17.21,0.0
2016,10,17,17,45,38.5,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,153.0,14.0,1.35,14.5,27.5,29.21,0.0
2016,10,18,7,0,306.0,28.0,1.5,15.0,55.0,83.38,44.91
2016,10,18,7,15,406.0,37.5,1.6,15.5,98.5,133.12,88.42
2016,10,18,7,30,506.0,47.0,1.7,16.0,142.0,194.02,140.14
2016,10,18,7,45,572.0,53.0,1.8,16.5,190.5,250.63,190.06
2016,10,18,8,0,638.0,59.0,1.9,17.0,239.0,313.5,244.55
2016,10,18,8,15,678.5,64.0,2.05,17.5,287.0,369.14,292.55
2016,10,18,8,30,719.0,69.0,2.2,18.0,335.0,428.33,341.96
2016,10,18,8,45,749.5,71.5,2.4,19.0,380.0,481.73,384.94
2016,10,18,9,0,780.0,74.0,2.6,20.0,425.0,536.0,427.18
2016,10,18,9,15,800.0,76.5,2.75,20.5,465.5,584.28,464.33
2016,10,18,9,30,820.0,79.0,2.9,21.0,506.0,631.83,500.0
2016,10,18,9,45,839.5,79.0,3.05,22.0,542.0,671.8,527.5
2016,10,18,10,0,859.0,79.0,3.2,23.0,578.0,713.52,554.97
2016,10,18,10,15,868.5,80.5,3.2,23.5,606.0,747.69,577.06
2016,10,18,10,30,878.0,82.0,3.2,24.0,634.0,779.35,597.19
2016,10,18,10,45,882.0,84.5,3.25,24.5,654.5,805.01,613.23
2016,10,18,11,0,886.0,87.0,3.3,25.0,675.0,827.56,627.1
2016,10,18,11,15,890.0,87.5,3.3,25.0,688.5,844.65,638.2
2016,10,18,11,30,894.0,88.0,3.3,25.0,702.0,858.42,647.14
2016,10,18,11,45,892.5,90.0,3.3,25.5,706.5,865.76,650.53
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,869.57,651.68
2016,10,18,12,15,890.0,91.5,3.25,26.0,708.0,867.5,649.97
2016,10,18,12,30,889.0,91.0,3.2,26.0,705.0,861.94,646.07
2016,10,18,12,45,883.0,92.0,3.2,26.0,694.0,850.35,638.51
2016,10,18,13,0,877.0,93.0,3.2,26.0,683.0,835.47,628.85
2016,10,18,13,15,871.0,92.0,3.2,26.0,664.0,815.16,615.56
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,791.8,600.23
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.5,761.24,579.87
2016,10,18,14,0,839.0,91.0,3.2,26.0,592.0,732.22,560.57
2016,10,18,14,15,825.5,89.0,3.15,26.0,559.0,694.28,534.57
2016,10,18,14,30,812.0,87.0,3.1,26.0,526.0,654.44,506.87
2016,10,18,14,45,789.5,85.5,3.05,26.0,487.0,607.73,472.28
2016,10,18,15,0,767.0,84.0,3.0,26.0,448.0,560.33,436.45
2016,10,18,15,15,741.5,80.5,2.8,25.5,404.5,508.73,397.06
2016,10,18,15,30,716.0,77.0,2.6,25.0,361.0,458.48,357.58
2016,10,18,15,45,679.5,72.0,2.45,25.0,314.0,401.0,310.93
2016,10,18,16,0,643.0,67.0,2.3,25.0,267.0,345.58,264.71
2016,10,18,16,15,589.0,60.5,2.1,24.0,219.0,284.68,214.16
2016,10,18,16,30,535.0,54.0,1.9,23.0,171.0,228.49,166.24
2016,10,18,16,45,455.0,44.5,1.75,22.5,126.0,167.75,114.92
2016,10,18,17,0,375.0,35.0,1.6,22.0,81.0,115.56,71.12
2016,10,18,17,15,235.0,22.0,1.6,21.5,46.0,58.39,19.86
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,16.48,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.0,14.5,1.1,15.5,25.5,27.68,0.0
2016,10,19,7,0,270.0,29.0,1.2,16.0,51.0,77.91,41.0
2016,10,19,7,15,372.5,40.0,1.25,16.5,94.5,127.88,84.74
2016,10,19,7,30,475.0,51.0,1.3,17.0,138.0,188.97,135.95
2016,10,19,7,45,541.5,58.5,1.4,17.5,186.5,245.58,185.27
2016,10,19,8,0,608.0,66.0,1.5,18.0,235.0,308.53,239.22
2016,10,19,8,15,650.5,71.0,1.4,18.5,282.5,364.32,286.25
2016,10,19,8,30,693.0,76.0,1.3,19.0,330.0,423.01,333.83
2016,10,19,8,45,724.5,79.5,1.25,20.0,375.5,475.56,374.51
2016,10,19,9,0,756.0,83.0,1.2,21.0,421.0,530.32,415.12
2016,10,19,9,15,777.0,86.0,1.25,22.0,461.0,578.73,450.09
2016,10,19,9,30,798.0,89.0,1.3,23.0,501.0,626.54,483.51
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.0,672.03,514.54
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,712.9,540.33
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,747.16,559.99
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,778.95,577.44
2016,10,19,10,45,878.0,89.5,1.1,26.5,653.0,804.88,591.14
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,827.81,602.66
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.0,844.81,611.36
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,858.49,617.91
2016,10,19,11,45,892.0,93.0,0.7,27.5,705.0,865.93,619.27
2016,10,19,12,0,892.0,94.0,0.6,28.0,710.0,869.86,618.51
2016,10,19,12,15,891.0,94.0,0.65,28.0,707.5,868.32,618.42
2016,10,19,12,30,890.0,94.0,0.7,28.0,705.0,863.27,616.32
2016,10,19,12,45,887.0,93.0,0.75,28.0,694.0,851.96,610.39
2016,10,19,13,0,884.0,92.0,0.8,28.0,683.0,837.27,602.43
2016,10,19,13,15,878.0,91.0,0.85,28.0,664.0,816.85,590.85
2016,10,19,13,30,872.0,90.0,0.9,28.0,645.0,793.35,577.28
2016,10,19,13,45,860.5,89.5,1.0,28.0,618.5,763.26,559.93
2016,10,19,14,0,849.0,89.0,1.1,28.0,592.0,734.57,543.28
2016,10,19,14,15,835.5,87.0,1.1,28.0,559.0,696.37,518.81
2016,10,19,14,30,822.0,85.0,1.1,28.0,526.0,656.25,492.6
2016,10,19,14,45,801.0,83.0,1.1,28.0,486.5,609.67,459.99
2016,10,19,15,0,780.0,81.0,1.1,28.0,447.0,562.27,425.98
2016,10,19,15,15,754.5,77.5,1.05,27.5,403.5,510.22,388.11
2016,10,19,15,30,729.0,74.0,1.0,27.0,360.0,458.41,349.15
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.5,401.12,304.4
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,345.05,259.17
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,284.08,209.83
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,227.91,162.93
2016,10,19,16,45,455.0,44.0,0.9,24.5,123.0,165.86,111.7
2016,10,19,17,0,368.0,35.0,0.9,24.0,77.0,113.12,68.26
2016,10,19,17,15,184.0,17.5,0.9,23.0,38.5,45.85,11.23
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
