Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.0,13.0,0.85,16.5,25.0,27.17,0.0
2016,10,20,7,0,294.0,26.0,0.8,17.0,50.0,77.82,38.61
2016,10,20,7,15,398.5,36.5,0.8,17.5,94.0,129.19,84.12
2016,10,20,7,30,503.0,47.0,0.8,18.0,138.0,191.46,136.0
2016,10,20,7,45,567.5,54.0,0.85,19.0,186.5,248.17,184.79
2016,10,20,8,0,632.0,61.0,0.9,20.0,235.0,310.96,237.6
2016,10,20,8,15,594.0,78.0,0.85,20.5,266.0,346.38,268.78
2016,10,20,8,30,556.0,95.0,0.8,21.0,297.0,376.64,294.12
2016,10,20,8,45,664.5,86.5,0.75,21.5,358.5,451.43,351.84
2016,10,20,9,0,773.0,78.0,0.7,22.0,420.0,532.78,412.18
2016,10,20,9,15,793.5,81.0,0.9,23.0,460.5,581.44,447.84
2016,10,20,9,30,814.0,84.0,1.1,24.0,501.0,629.42,482.31
2016,10,20,9,45,825.5,87.5,1.3,25.0,535.5,670.8,510.98
2016,10,20,10,0,837.0,91.0,1.5,26.0,570.0,710.28,536.59
2016,10,20,10,15,847.0,93.0,1.6,26.0,598.0,744.84,559.83
2016,10,20,10,30,857.0,95.0,1.7,26.0,626.0,776.97,581.38
2016,10,20,10,45,853.5,100.5,1.8,26.5,644.5,799.63,595.35
2016,10,20,11,0,850.0,106.0,1.9,27.0,663.0,818.95,607.16
2016,10,20,11,15,854.0,107.0,1.95,27.0,676.0,836.11,618.37
2016,10,20,11,30,858.0,108.0,2.0,27.0,689.0,850.04,627.55
2016,10,20,11,45,845.5,114.5,2.05,27.0,691.0,852.8,629.45
2016,10,20,12,0,833.0,121.0,2.1,27.0,693.0,852.03,629.23
2016,10,20,12,15,831.5,120.5,2.1,27.0,689.5,849.51,627.59
2016,10,20,12,30,830.0,120.0,2.1,27.0,686.0,843.68,623.9
2016,10,20,12,45,723.0,158.5,2.15,27.0,646.0,792.32,590.09
2016,10,20,13,0,616.0,197.0,2.2,27.0,606.0,735.94,551.3
2016,10,20,13,15,702.0,160.5,2.15,27.0,614.0,755.92,567.18
2016,10,20,13,30,788.0,124.0,2.1,27.0,622.0,766.23,574.42
2016,10,20,13,45,634.5,167.0,2.1,27.0,557.5,679.32,513.39
2016,10,20,14,0,481.0,210.0,2.1,27.0,493.0,591.49,449.09
2016,10,20,14,15,538.5,178.5,2.05,27.0,478.5,582.57,444.77
2016,10,20,14,30,596.0,147.0,2.0,27.0,464.0,571.12,437.64
2016,10,20,14,45,592.0,136.0,2.0,27.0,431.0,533.76,410.53
2016,10,20,15,0,588.0,125.0,2.0,27.0,398.0,494.91,381.84
2016,10,20,15,15,570.0,120.5,1.9,26.5,364.0,453.79,350.86
2016,10,20,15,30,552.0,116.0,1.8,26.0,330.0,410.66,317.52
2016,10,20,15,45,501.0,108.5,1.75,25.5,283.5,352.13,271.68
2016,10,20,16,0,450.0,101.0,1.7,25.0,237.0,297.54,227.81
2016,10,20,16,15,393.5,88.0,1.55,24.0,191.5,239.51,180.68
2016,10,20,16,30,337.0,75.0,1.4,23.0,146.0,186.89,137.08
2016,10,20,16,45,260.0,58.0,1.3,22.5,104.0,130.83,91.09
2016,10,20,17,0,183.0,41.0,1.2,22.0,62.0,83.3,52.35
2016,10,20,17,15,91.5,20.5,1.25,21.5,31.0,35.49,5.22
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,89.0,14.5,2.5,15.5,21.5,22.83,0.0
2016,10,21,7,0,178.0,29.0,2.7,16.0,43.0,62.02,30.53
2016,10,21,7,15,275.0,43.5,2.75,16.5,83.5,109.31,72.98
2016,10,21,7,30,372.0,58.0,2.8,17.0,124.0,166.29,120.57
2016,10,21,7,45,186.0,43.0,2.9,18.0,76.0,110.3,82.61
2016,10,21,8,0,0.0,28.0,3.0,19.0,28.0,27.02,17.08
2016,10,21,8,15,0.0,34.5,3.0,19.0,34.5,33.3,22.4
2016,10,21,8,30,0.0,41.0,3.0,19.0,41.0,39.59,27.63
2016,10,21,8,45,0.0,80.5,3.0,19.5,80.5,78.02,59.39
2016,10,21,9,0,0.0,120.0,3.0,20.0,120.0,117.72,91.58
2016,10,21,9,15,0.0,85.0,3.1,20.0,85.0,82.26,62.36
2016,10,21,9,30,0.0,50.0,3.2,20.0,50.0,48.32,34.36
2016,10,21,9,45,4.0,118.5,3.3,20.5,121.0,118.29,91.33
2016,10,21,10,0,8.0,187.0,3.4,21.0,192.0,190.99,149.01
2016,10,21,10,15,4.0,144.0,3.55,20.5,146.5,144.03,111.44
2016,10,21,10,30,0.0,101.0,3.7,20.0,101.0,97.93,74.34
2016,10,21,10,45,4.5,154.5,3.9,19.5,158.0,155.06,120.56
2016,10,21,11,0,9.0,208.0,4.1,19.0,215.0,213.38,167.14
2016,10,21,11,15,28.5,249.0,4.15,19.0,269.0,280.08,220.0
2016,10,21,11,30,48.0,290.0,4.2,19.0,323.0,341.41,267.92
2016,10,21,11,45,24.0,190.5,4.3,19.0,207.0,214.01,167.74
2016,10,21,12,0,0.0,91.0,4.4,19.0,91.0,88.09,66.29
2016,10,21,12,15,0.0,60.5,4.35,19.0,60.5,58.53,42.35
2016,10,21,12,30,0.0,30.0,4.3,19.0,30.0,29.0,18.21
2016,10,21,12,45,40.0,166.0,4.25,19.5,192.5,201.28,158.71
2016,10,21,13,0,80.0,302.0,4.2,20.0,355.0,380.4,298.38
2016,10,21,13,15,53.5,273.0,4.15,20.0,308.0,326.05,255.46
2016,10,21,13,30,27.0,244.0,4.1,20.0,261.0,265.04,207.6
2016,10,21,13,45,424.0,175.0,4.05,20.0,423.0,522.5,417.83
2016,10,21,14,0,821.0,106.0,4.0,20.0,585.0,727.26,575.38
2016,10,21,14,15,503.0,171.5,4.1,20.0,459.5,548.38,436.75
2016,10,21,14,30,185.0,237.0,4.2,20.0,334.0,376.07,298.9
2016,10,21,14,45,480.0,163.0,4.3,20.0,389.5,487.49,391.48
2016,10,21,15,0,775.0,89.0,4.4,20.0,445.0,562.89,452.32
2016,10,21,15,15,748.5,85.0,4.5,19.5,401.0,511.54,411.65
2016,10,21,15,30,722.0,81.0,4.6,19.0,357.0,459.08,369.33
2016,10,21,15,45,693.5,74.0,4.7,18.5,311.0,403.13,322.81
2016,10,21,16,0,665.0,67.0,4.8,18.0,265.0,348.46,275.69
2016,10,21,16,15,608.0,60.0,4.85,17.5,216.0,285.41,220.67
2016,10,21,16,30,551.0,53.0,4.9,17.0,167.0,227.35,168.88
2016,10,21,16,45,471.0,43.0,4.95,16.5,121.0,166.04,115.17
2016,10,21,17,0,391.0,33.0,5.0,16.0,75.0,113.28,68.84
2016,10,21,17,15,195.5,16.5,4.95,15.0,37.5,44.64,1.45
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,13.0,3.1,7.5,25.5,28.18,0.0
2016,10,22,7,0,324.0,26.0,3.3,8.0,51.0,80.6,37.32
2016,10,22,7,15,437.5,36.5,3.55,8.5,97.0,135.97,90.81
2016,10,22,7,30,551.0,47.0,3.8,9.0,143.0,202.31,148.72
2016,10,22,7,45,623.0,53.0,4.05,9.5,194.0,262.62,203.91
2016,10,22,8,0,695.0,59.0,4.3,10.0,245.0,328.56,263.66
2016,10,22,8,15,737.5,63.5,4.35,10.0,295.0,387.83,317.66
2016,10,22,8,30,780.0,68.0,4.4,10.0,345.0,449.74,372.5
2016,10,22,8,45,815.5,70.0,4.5,10.5,393.0,507.54,422.0
2016,10,22,9,0,851.0,72.0,4.6,11.0,441.0,566.45,470.96
2016,10,22,9,15,871.0,74.5,4.6,11.5,483.5,617.23,511.76
2016,10,22,9,30,891.0,77.0,4.6,12.0,526.0,663.94,548.33
2016,10,22,9,45,913.0,75.5,4.6,12.5,563.5,709.12,581.86
2016,10,22,10,0,935.0,74.0,4.6,13.0,601.0,752.84,612.62
2016,10,22,10,15,944.5,75.5,4.55,13.0,630.5,788.88,638.11
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,822.14,661.37
2016,10,22,10,45,963.0,76.5,4.45,13.5,682.0,849.78,679.06
2016,10,22,11,0,972.0,76.0,4.4,14.0,704.0,874.23,694.32
2016,10,22,11,15,976.0,76.5,4.35,14.0,717.5,892.32,706.29
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,906.78,715.74
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.5,914.55,719.55
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,918.5,720.81
2016,10,22,12,15,984.0,75.0,4.3,15.0,739.0,916.78,719.59
2016,10,22,12,30,983.0,75.0,4.3,15.0,736.0,911.22,715.83
2016,10,22,12,45,981.0,74.0,4.3,15.0,724.5,899.87,708.1
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,884.78,697.85
2016,10,22,13,15,974.0,72.0,4.3,15.0,693.5,863.62,683.33
2016,10,22,13,30,969.0,71.0,4.3,15.0,674.0,839.01,666.39
2016,10,22,13,45,959.0,70.5,4.35,15.0,646.5,807.87,645.01
2016,10,22,14,0,949.0,70.0,4.4,15.0,619.0,773.84,621.38
2016,10,22,14,15,937.0,68.5,4.35,15.0,585.0,734.6,593.12
2016,10,22,14,30,925.0,67.0,4.3,15.0,551.0,693.05,562.92
2016,10,22,14,45,905.0,66.5,4.3,15.0,509.5,645.55,526.37
2016,10,22,15,0,885.0,66.0,4.3,15.0,468.0,596.89,487.51
2016,10,22,15,15,861.0,63.0,4.2,14.5,422.5,542.41,443.61
2016,10,22,15,30,837.0,60.0,4.1,14.0,377.0,489.89,399.86
2016,10,22,15,45,795.5,57.5,4.0,14.0,326.5,427.83,346.5
2016,10,22,16,0,754.0,55.0,3.9,14.0,276.0,368.02,293.54
2016,10,22,16,15,698.0,50.0,3.5,13.0,225.0,303.16,236.1
2016,10,22,16,30,642.0,45.0,3.1,12.0,174.0,242.94,181.42
2016,10,22,16,45,551.5,37.0,2.75,11.5,125.5,176.53,122.4
2016,10,22,17,0,461.0,29.0,2.4,11.0,77.0,119.6,71.46
2016,10,22,17,15,230.5,14.5,2.2,10.0,38.5,46.15,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,166.5,11.5,1.7,4.5,23.5,26.88,0.0
2016,10,23,7,0,333.0,23.0,1.8,5.0,47.0,78.06,33.3
2016,10,23,7,15,446.0,32.5,1.9,5.5,92.0,132.81,88.36
2016,10,23,7,30,559.0,42.0,2.0,6.0,137.0,198.08,145.77
2016,10,23,7,45,624.5,48.0,2.1,7.0,186.5,255.46,198.46
2016,10,23,8,0,690.0,54.0,2.2,8.0,236.0,319.98,256.49
2016,10,23,8,15,731.5,58.5,2.25,9.0,285.0,378.31,308.25
2016,10,23,8,30,773.0,63.0,2.3,10.0,334.0,439.24,360.29
2016,10,23,8,45,802.5,66.0,2.35,11.0,380.5,494.49,406.0
2016,10,23,9,0,832.0,69.0,2.4,12.0,427.0,550.37,450.49
2016,10,23,9,15,852.0,71.0,2.55,13.0,468.5,599.65,488.76
2016,10,23,9,30,872.0,73.0,2.7,14.0,510.0,644.94,522.95
2016,10,23,9,45,893.5,72.5,2.85,15.0,546.5,690.08,555.23
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,733.8,584.76
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,768.6,607.69
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,800.7,628.49
2016,10,23,10,45,941.0,75.0,3.05,17.5,662.5,827.93,645.97
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,851.98,661.16
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.5,869.25,672.89
2016,10,23,11,30,955.0,77.0,3.2,18.0,711.0,882.97,682.28
2016,10,23,11,45,955.5,77.0,3.25,18.5,716.0,889.98,685.82
2016,10,23,12,0,956.0,77.0,3.3,19.0,721.0,893.26,686.96
2016,10,23,12,15,954.5,77.0,3.3,19.0,717.5,891.12,685.47
2016,10,23,12,30,953.0,77.0,3.3,19.0,714.0,885.26,681.59
2016,10,23,12,45,948.0,77.5,3.3,19.5,702.0,873.39,672.38
2016,10,23,13,0,943.0,78.0,3.3,20.0,690.0,857.96,660.89
2016,10,23,13,15,936.0,77.0,3.25,20.0,670.0,835.81,645.76
2016,10,23,13,30,929.0,76.0,3.2,20.0,650.0,810.42,628.45
2016,10,23,13,45,918.0,75.5,3.2,20.0,622.5,779.51,607.47
2016,10,23,14,0,907.0,75.0,3.2,20.0,595.0,745.9,584.5
2016,10,23,14,15,893.5,73.0,3.1,20.0,561.0,706.4,556.63
2016,10,23,14,30,880.0,71.0,3.0,20.0,527.0,664.82,527.06
2016,10,23,14,45,861.0,69.5,2.95,20.0,487.0,618.58,491.86
2016,10,23,15,0,842.0,68.0,2.9,20.0,447.0,573.92,456.95
2016,10,23,15,15,816.5,65.0,2.65,19.5,402.5,520.28,414.57
2016,10,23,15,30,791.0,62.0,2.4,19.0,358.0,466.74,371.07
2016,10,23,15,45,755.0,58.0,2.2,18.5,310.0,407.83,322.2
2016,10,23,16,0,719.0,54.0,2.0,18.0,262.0,350.76,273.29
2016,10,23,16,15,663.5,48.5,1.85,17.0,212.5,287.58,218.92
2016,10,23,16,30,608.0,43.0,1.7,16.0,163.0,229.08,167.18
2016,10,23,16,45,517.0,35.0,1.6,15.0,116.5,164.78,111.7
2016,10,23,17,0,426.0,27.0,1.5,14.0,70.0,110.11,63.56
2016,10,23,17,15,213.0,13.5,1.55,13.5,35.0,42.08,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,131.5,11.5,2.0,8.5,20.5,23.39,0.0
2016,10,24,7,0,263.0,23.0,2.1,9.0,41.0,66.77,25.2
2016,10,24,7,15,376.5,34.0,2.25,9.5,84.0,119.42,78.38
2016,10,24,7,30,490.0,45.0,2.4,10.0,127.0,182.27,132.52
2016,10,24,7,45,559.5,52.0,2.55,11.0,175.0,239.11,183.56
2016,10,24,8,0,629.0,59.0,2.7,12.0,223.0,302.54,239.69
2016,10,24,8,15,674.0,64.5,2.6,13.0,271.5,360.17,289.96
2016,10,24,8,30,719.0,70.0,2.5,14.0,320.0,419.75,340.03
2016,10,24,8,45,752.0,73.5,2.45,15.0,365.5,474.78,384.81
2016,10,24,9,0,785.0,77.0,2.4,16.0,411.0,530.88,428.67
2016,10,24,9,15,807.0,79.5,2.45,16.5,452.5,579.93,466.79
2016,10,24,9,30,829.0,82.0,2.5,17.0,494.0,628.38,503.39
2016,10,24,9,45,669.5,134.0,2.65,18.0,481.5,609.74,485.61
2016,10,24,10,0,510.0,186.0,2.8,19.0,469.0,572.4,453.59
2016,10,24,10,15,565.5,177.0,2.8,19.5,506.0,618.88,488.46
2016,10,24,10,30,621.0,168.0,2.8,20.0,543.0,669.8,525.37
2016,10,24,10,45,763.0,129.5,2.8,21.0,605.5,753.42,584.41
2016,10,24,11,0,905.0,91.0,2.8,22.0,668.0,831.52,635.82
2016,10,24,11,15,909.5,91.5,2.85,22.0,681.5,848.93,647.03
2016,10,24,11,30,914.0,92.0,2.9,22.0,695.0,862.98,656.52
2016,10,24,11,45,914.5,93.0,2.95,22.5,700.5,870.79,660.59
2016,10,24,12,0,915.0,94.0,3.0,23.0,706.0,875.04,662.39
2016,10,24,12,15,914.5,93.5,3.0,23.0,702.5,873.2,661.12
2016,10,24,12,30,914.0,93.0,3.0,23.0,699.0,867.78,657.6
2016,10,24,12,45,919.0,89.0,3.05,23.5,689.5,859.41,651.28
2016,10,24,13,0,924.0,85.0,3.1,24.0,680.0,847.39,642.59
2016,10,24,13,15,917.5,84.0,3.1,24.0,661.0,825.97,628.47
2016,10,24,13,30,911.0,83.0,3.1,24.0,642.0,801.36,612.22
2016,10,24,13,45,897.0,83.0,3.1,24.5,614.0,769.22,589.53
2016,10,24,14,0,883.0,83.0,3.1,25.0,586.0,734.62,565.11
2016,10,24,14,15,870.0,81.0,3.0,24.5,552.5,696.25,539.59
2016,10,24,14,30,857.0,79.0,2.9,24.0,519.0,659.16,514.04
2016,10,24,14,45,839.5,76.0,2.85,24.0,479.5,612.8,479.34
2016,10,24,15,0,822.0,73.0,2.8,24.0,440.0,565.26,442.97
2016,10,24,15,15,796.0,70.0,2.6,23.5,395.5,512.28,401.87
2016,10,24,15,30,770.0,67.0,2.4,23.0,351.0,459.48,359.69
2016,10,24,15,45,739.0,61.5,2.25,22.5,304.0,402.26,312.93
2016,10,24,16,0,708.0,56.0,2.1,22.0,257.0,346.44,265.72
2016,10,24,16,15,650.5,50.0,2.0,20.5,208.0,282.78,212.23
2016,10,24,16,30,593.0,44.0,1.9,19.0,159.0,224.03,161.35
2016,10,24,16,45,504.0,35.5,1.8,18.0,112.5,160.78,107.28
2016,10,24,17,0,415.0,27.0,1.7,17.0,66.0,106.94,59.74
2016,10,24,17,15,207.5,13.5,1.75,16.5,33.0,40.65,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,159.5,11.0,1.5,5.5,21.5,25.24,0.0
2016,10,25,7,0,319.0,22.0,1.6,6.0,43.0,73.13,23.89
2016,10,25,7,15,440.0,31.5,1.7,6.5,88.0,128.97,84.15
2016,10,25,7,30,561.0,41.0,1.8,7.0,133.0,194.12,141.08
2016,10,25,7,45,629.5,47.5,1.95,8.0,183.0,253.85,195.49
2016,10,25,8,0,698.0,54.0,2.1,9.0,233.0,319.87,254.6
2016,10,25,8,15,740.5,58.5,2.15,9.5,282.5,378.74,307.27
2016,10,25,8,30,783.0,63.0,2.2,10.0,332.0,440.26,360.43
2016,10,25,8,45,811.5,66.0,2.3,11.0,378.5,495.2,406.11
2016,10,25,9,0,840.0,69.0,2.4,12.0,425.0,550.65,450.54
2016,10,25,9,15,859.5,71.5,2.3,12.5,466.0,600.31,489.02
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,645.89,523.16
2016,10,25,9,45,893.5,75.5,2.15,13.5,542.5,688.58,553.8
2016,10,25,10,0,908.0,77.0,2.1,14.0,578.0,729.39,580.97
2016,10,25,10,15,916.5,78.5,1.95,14.5,606.0,763.65,602.13
2016,10,25,10,30,925.0,80.0,1.8,15.0,634.0,795.19,620.88
2016,10,25,10,45,924.0,84.0,1.65,15.5,653.5,819.22,633.93
2016,10,25,11,0,923.0,88.0,1.5,16.0,673.0,839.8,644.36
2016,10,25,11,15,925.5,88.5,1.35,16.0,685.0,855.8,652.64
2016,10,25,11,30,928.0,89.0,1.2,16.0,697.0,868.32,658.44
2016,10,25,11,45,928.0,89.5,1.05,16.5,701.5,875.22,659.13
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,878.5,657.4
2016,10,25,12,15,926.0,90.0,0.75,17.0,702.0,875.93,653.02
2016,10,25,12,30,924.0,90.0,0.6,17.0,698.0,869.76,646.35
2016,10,25,12,45,924.5,87.0,0.45,17.5,687.0,858.71,635.41
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,844.08,622.45
2016,10,25,13,15,918.5,83.0,0.25,18.0,656.5,822.66,608.36
2016,10,25,13,30,912.0,82.0,0.2,18.0,637.0,798.05,592.4
2016,10,25,13,45,900.0,81.5,0.2,18.0,609.5,766.88,572.91
2016,10,25,14,0,888.0,81.0,0.2,18.0,582.0,733.13,551.65
2016,10,25,14,15,874.0,79.0,0.3,18.0,548.5,693.99,527.93
2016,10,25,14,30,860.0,77.0,0.4,18.0,515.0,656.16,503.98
2016,10,25,14,45,835.5,76.0,0.5,18.0,474.0,607.7,470.56
2016,10,25,15,0,811.0,75.0,0.6,18.0,433.0,558.59,435.44
2016,10,25,15,15,783.5,71.5,0.65,17.5,388.5,504.82,395.78
2016,10,25,15,30,756.0,68.0,0.7,17.0,344.0,451.4,354.69
2016,10,25,15,45,715.0,64.0,0.75,17.0,296.5,392.18,306.82
2016,10,25,16,0,674.0,60.0,0.8,17.0,249.0,336.49,259.97
2016,10,25,16,15,613.5,53.5,0.8,16.0,200.0,273.23,206.66
2016,10,25,16,30,553.0,47.0,0.8,15.0,151.0,215.34,156.41
2016,10,25,16,45,451.5,38.0,0.85,14.5,106.0,151.2,101.99
2016,10,25,17,0,350.0,29.0,0.9,14.0,61.0,98.02,54.84
2016,10,25,17,15,175.0,14.5,0.95,13.0,30.5,34.83,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,125.5,11.0,1.4,4.5,18.5,21.97,0.0
2016,10,26,7,0,251.0,22.0,1.5,5.0,37.0,62.44,16.15
2016,10,26,7,15,367.0,33.0,1.55,5.5,79.0,115.14,75.45
2016,10,26,7,30,483.0,44.0,1.6,6.0,121.0,177.52,129.83
2016,10,26,7,45,551.0,52.0,1.65,7.0,169.0,234.19,181.16
2016,10,26,8,0,619.0,60.0,1.7,8.0,217.0,297.3,237.42
2016,10,26,8,15,664.0,65.0,1.45,9.0,264.5,353.58,286.51
2016,10,26,8,30,709.0,70.0,1.2,10.0,312.0,412.96,335.84
2016,10,26,8,45,737.5,74.5,1.0,11.0,356.0,464.79,377.02
2016,10,26,9,0,766.0,79.0,0.8,12.0,400.0,518.57,417.36
2016,10,26,9,15,787.5,82.5,0.75,12.5,440.5,567.43,453.92
2016,10,26,9,30,809.0,86.0,0.7,13.0,481.0,615.71,488.69
2016,10,26,9,45,828.0,86.5,0.65,14.0,516.0,658.08,517.11
2016,10,26,10,0,847.0,87.0,0.6,15.0,551.0,699.01,542.51
2016,10,26,10,15,857.5,89.0,0.7,15.5,579.0,733.72,565.64
2016,10,26,10,30,868.0,91.0,0.8,16.0,607.0,765.99,587.0
2016,10,26,10,45,872.5,93.0,0.95,16.5,627.0,786.51,600.95
2016,10,26,11,0,877.0,95.0,1.1,17.0,647.0,808.24,615.85
2016,10,26,11,15,881.0,96.0,1.2,17.0,660.0,825.3,628.03
2016,10,26,11,30,885.0,97.0,1.3,17.0,673.0,839.09,638.14
2016,10,26,11,45,882.5,98.5,1.45,17.5,677.0,844.72,642.24
2016,10,26,12,0,880.0,100.0,1.6,18.0,681.0,846.88,644.1
2016,10,26,12,15,878.5,100.0,1.7,18.0,677.5,844.76,643.77
2016,10,26,12,30,877.0,100.0,1.8,18.0,674.0,839.22,641.22
2016,10,26,12,45,875.5,98.0,1.9,18.5,663.0,828.08,633.7
2016,10,26,13,0,874.0,96.0,2.0,19.0,652.0,813.6,623.98
2016,10,26,13,15,866.5,95.0,2.0,19.0,632.5,796.79,613.02
2016,10,26,13,30,859.0,94.0,2.0,19.0,613.0,772.3,596.74
2016,10,26,13,45,847.0,93.0,2.05,19.0,586.5,741.64,576.5
2016,10,26,14,0,835.0,92.0,2.1,19.0,560.0,708.56,554.39
2016,10,26,14,15,820.5,89.5,2.1,18.5,527.0,669.91,528.7
2016,10,26,14,30,806.0,87.0,2.1,18.0,494.0,629.48,499.8
2016,10,26,14,45,781.0,85.5,2.15,18.0,454.5,582.16,464.16
2016,10,26,15,0,756.0,84.0,2.2,18.0,415.0,534.38,427.24
2016,10,26,15,15,727.5,80.0,2.1,17.5,371.5,483.35,387.0
2016,10,26,15,30,699.0,76.0,2.0,17.0,328.0,431.48,344.93
2016,10,26,15,45,650.0,71.5,1.9,17.0,280.5,371.04,294.32
2016,10,26,16,0,601.0,67.0,1.8,17.0,233.0,313.91,245.2
2016,10,26,16,15,538.5,59.5,1.6,16.0,186.0,252.81,192.82
2016,10,26,16,30,476.0,52.0,1.4,15.0,139.0,197.37,144.31
2016,10,26,16,45,368.5,41.0,1.25,14.0,95.5,134.24,91.25
2016,10,26,17,0,261.0,30.0,1.1,13.0,52.0,82.57,45.59
2016,10,26,17,15,130.5,15.0,1.15,12.5,26.0,29.78,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.5,0.85,8.5,7.5,7.37,0.0
2016,10,27,7,0,0.0,15.0,0.9,9.0,15.0,14.48,0.0
2016,10,27,7,15,0.0,33.5,1.1,9.5,33.5,33.11,21.48
2016,10,27,7,30,0.0,52.0,1.3,10.0,52.0,51.73,38.31
2016,10,27,7,45,9.0,72.0,1.55,10.5,74.0,74.64,58.14
2016,10,27,8,0,18.0,92.0,1.8,11.0,96.0,98.47,78.63
2016,10,27,8,15,26.0,110.5,1.85,11.5,118.0,124.43,100.66
2016,10,27,8,30,34.0,129.0,1.9,12.0,140.0,148.52,120.78
2016,10,27,8,45,178.5,144.0,2.0,12.5,216.5,243.47,200.12
2016,10,27,9,0,323.0,159.0,2.1,13.0,293.0,352.44,289.24
2016,10,27,9,15,257.5,185.5,2.3,13.5,299.0,356.24,290.97
2016,10,27,9,30,192.0,212.0,2.5,14.0,305.0,347.71,282.76
2016,10,27,9,45,204.5,227.5,2.75,15.0,333.0,379.6,307.19
2016,10,27,10,0,217.0,243.0,3.0,16.0,361.0,411.77,331.28
2016,10,27,10,15,285.0,244.5,3.25,16.5,408.0,476.49,382.08
2016,10,27,10,30,353.0,246.0,3.5,17.0,455.0,536.69,428.71
2016,10,27,10,45,546.0,194.0,3.8,17.5,529.5,645.47,514.7
2016,10,27,11,0,739.0,142.0,4.1,18.0,604.0,755.79,598.62
2016,10,27,11,15,452.5,224.5,4.2,18.5,509.0,621.88,492.32
2016,10,27,11,30,166.0,307.0,4.3,19.0,414.0,466.28,366.74
2016,10,27,11,45,327.0,273.5,4.4,20.0,486.5,571.71,450.25
2016,10,27,12,0,488.0,240.0,4.5,21.0,559.0,677.8,530.79
2016,10,27,12,15,279.0,266.0,4.45,21.0,448.5,524.38,411.35
2016,10,27,12,30,70.0,292.0,4.4,21.0,338.0,362.52,282.73
2016,10,27,12,45,74.5,289.0,4.4,21.5,337.0,362.4,282.85
2016,10,27,13,0,79.0,286.0,4.4,22.0,336.0,361.99,282.32
2016,10,27,13,15,76.5,276.5,4.35,22.0,324.0,348.5,272.13
2016,10,27,13,30,74.0,267.0,4.3,22.0,312.0,334.92,261.9
2016,10,27,13,45,40.5,225.5,4.25,22.0,250.0,262.97,205.57
2016,10,27,14,0,7.0,184.0,4.2,22.0,188.0,187.58,145.76
2016,10,27,14,15,3.5,160.0,4.1,21.5,162.0,160.43,124.71
2016,10,27,14,30,0.0,136.0,4.0,21.0,136.0,133.66,103.64
2016,10,27,14,45,1.0,140.0,3.9,21.0,140.5,138.73,108.04
2016,10,27,15,0,2.0,144.0,3.8,21.0,145.0,143.93,112.52
2016,10,27,15,15,1.0,128.5,3.55,20.5,129.0,127.76,99.82
2016,10,27,15,30,0.0,113.0,3.3,20.0,113.0,111.73,87.09
2016,10,27,15,45,0.0,96.0,3.05,20.0,96.0,94.7,73.19
2016,10,27,16,0,0.0,79.0,2.8,20.0,79.0,77.71,59.14
2016,10,27,16,15,0.0,62.5,2.55,19.5,62.5,61.26,45.42
2016,10,27,16,30,0.0,46.0,2.3,19.0,46.0,44.83,31.5
2016,10,27,16,45,0.0,31.0,2.1,18.5,31.0,29.94,18.71
2016,10,27,17,0,0.0,16.0,1.9,18.0,16.0,15.44,5.26
2016,10,27,17,15,0.0,8.0,1.85,17.5,8.0,7.86,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,10.5,0.9,10.5,16.0,18.54,0.0
2016,10,28,7,0,192.0,21.0,0.9,11.0,32.0,51.59,2.16
2016,10,28,7,15,312.5,33.5,1.1,11.5,72.0,103.55,65.43
2016,10,28,7,30,433.0,46.0,1.3,12.0,112.0,165.01,117.56
2016,10,28,7,45,515.0,53.0,1.55,13.0,159.5,221.9,167.35
2016,10,28,8,0,597.0,60.0,1.8,14.0,207.0,286.67,223.59
2016,10,28,8,15,643.5,65.5,1.85,14.5,253.5,342.69,272.63
2016,10,28,8,30,690.0,71.0,1.9,15.0,300.0,401.99,322.92
2016,10,28,8,45,728.0,73.0,1.95,16.0,345.0,454.66,365.96
2016,10,28,9,0,766.0,75.0,2.0,17.0,390.0,510.24,409.71
2016,10,28,9,15,788.0,78.0,1.95,17.5,430.0,558.59,446.83
2016,10,28,9,30,810.0,81.0,1.9,18.0,470.0,606.4,482.31
2016,10,28,9,45,828.5,82.0,1.85,18.5,505.0,648.77,512.75
2016,10,28,10,0,847.0,83.0,1.8,19.0,540.0,689.69,540.4
2016,10,28,10,15,857.5,85.0,1.75,19.5,567.5,724.22,562.32
2016,10,28,10,30,868.0,87.0,1.7,20.0,595.0,752.16,579.31
2016,10,28,10,45,875.0,88.0,1.7,20.5,615.5,777.61,594.89
2016,10,28,11,0,882.0,89.0,1.7,21.0,636.0,800.14,608.38
2016,10,28,11,15,886.5,89.5,1.65,21.0,649.0,817.02,618.69
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,830.64,626.86
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,837.62,629.44
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,841.15,629.85
2016,10,28,12,15,890.5,91.0,1.4,22.0,668.0,839.0,627.22
2016,10,28,12,30,889.0,91.0,1.3,22.0,665.0,833.4,622.44
2016,10,28,12,45,884.5,91.0,1.25,22.5,653.5,821.95,613.35
2016,10,28,13,0,880.0,91.0,1.2,23.0,642.0,807.21,602.28
2016,10,28,13,15,873.0,89.5,1.1,23.0,623.0,785.65,587.29
2016,10,28,13,30,866.0,88.0,1.0,23.0,604.0,761.11,570.42
2016,10,28,13,45,855.5,87.0,0.9,23.0,577.5,735.79,553.09
2016,10,28,14,0,845.0,86.0,0.8,23.0,551.0,703.69,531.13
2016,10,28,14,15,830.0,84.0,0.75,23.0,518.5,665.12,505.29
2016,10,28,14,30,815.0,82.0,0.7,23.0,486.0,624.77,476.46
2016,10,28,14,45,794.0,79.0,0.65,23.0,447.0,578.16,442.56
2016,10,28,15,0,773.0,76.0,0.6,23.0,408.0,530.77,407.32
2016,10,28,15,15,744.5,72.5,0.55,22.5,364.5,478.45,368.18
2016,10,28,15,30,716.0,69.0,0.5,22.0,321.0,426.65,328.12
2016,10,28,15,45,675.0,64.0,0.5,22.0,275.0,369.93,282.7
2016,10,28,16,0,634.0,59.0,0.5,22.0,229.0,314.54,236.88
2016,10,28,16,15,571.0,52.5,0.55,21.0,182.0,253.18,186.41
2016,10,28,16,30,508.0,46.0,0.6,20.0,135.0,197.49,139.25
2016,10,28,16,45,405.0,36.0,0.7,19.5,92.5,135.4,87.91
2016,10,28,17,0,302.0,26.0,0.8,19.0,50.0,83.1,39.75
2016,10,28,17,15,151.0,13.0,0.85,18.0,25.0,29.47,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,69.5,10.0,1.0,9.5,13.5,15.68,0.0
2016,10,29,7,0,139.0,20.0,1.0,10.0,27.0,42.36,0.0
2016,10,29,7,15,249.0,34.5,1.2,10.5,65.0,91.36,57.84
2016,10,29,7,30,359.0,49.0,1.4,11.0,103.0,148.62,106.69
2016,10,29,7,45,438.0,59.0,1.6,12.0,148.5,203.63,154.61
2016,10,29,8,0,517.0,69.0,1.8,13.0,194.0,266.36,208.94
2016,10,29,8,15,566.0,76.0,1.9,13.5,239.5,320.99,256.75
2016,10,29,8,30,615.0,83.0,2.0,14.0,285.0,379.26,306.36
2016,10,29,8,45,659.0,86.0,2.15,15.0,330.0,433.91,351.35
2016,10,29,9,0,703.0,89.0,2.3,16.0,375.0,490.8,396.74
2016,10,29,9,15,727.0,92.5,2.45,16.5,414.5,538.3,434.34
2016,10,29,9,30,751.0,96.0,2.6,17.0,454.0,585.59,470.87
2016,10,29,9,45,794.0,90.0,2.8,18.0,492.5,632.56,506.08
2016,10,29,10,0,837.0,84.0,3.0,19.0,531.0,681.47,541.21
2016,10,29,10,15,848.0,85.5,3.05,19.5,559.0,715.44,563.99
2016,10,29,10,30,859.0,87.0,3.1,20.0,587.0,747.04,584.94
2016,10,29,10,45,865.5,88.5,3.2,21.0,607.0,768.24,597.4
2016,10,29,11,0,872.0,90.0,3.3,22.0,627.0,790.71,610.77
2016,10,29,11,15,876.5,91.0,3.3,22.5,640.0,807.96,621.09
2016,10,29,11,30,881.0,92.0,3.3,23.0,653.0,822.0,629.22
2016,10,29,11,45,881.0,92.5,3.3,23.5,658.0,828.48,632.18
2016,10,29,12,0,881.0,93.0,3.3,24.0,663.0,831.56,632.93
2016,10,29,12,15,880.0,93.0,3.25,24.0,659.5,829.82,631.47
2016,10,29,12,30,879.0,93.0,3.2,24.0,656.0,824.68,627.81
2016,10,29,12,45,878.5,91.0,3.15,24.5,645.5,814.31,619.47
2016,10,29,13,0,878.0,89.0,3.1,25.0,635.0,800.6,608.99
2016,10,29,13,15,871.5,88.0,3.05,25.0,616.5,780.05,595.06
2016,10,29,13,30,865.0,87.0,3.0,25.0,598.0,756.52,579.13
2016,10,29,13,45,855.5,85.0,3.0,25.0,572.0,730.86,561.99
2016,10,29,14,0,846.0,83.0,3.0,25.0,546.0,698.41,539.93
2016,10,29,14,15,832.0,81.0,2.9,25.0,513.5,660.57,513.44
2016,10,29,14,30,818.0,79.0,2.8,25.0,481.0,620.89,483.82
2016,10,29,14,45,798.5,76.0,2.75,25.0,442.5,575.18,449.34
2016,10,29,15,0,779.0,73.0,2.7,25.0,404.0,528.59,413.4
2016,10,29,15,15,751.0,69.5,2.5,24.5,361.0,476.42,372.63
2016,10,29,15,30,723.0,66.0,2.3,24.0,318.0,424.72,331.05
2016,10,29,15,45,682.0,61.5,2.1,23.5,272.0,367.19,283.77
2016,10,29,16,0,641.0,57.0,1.9,23.0,226.0,313.33,238.02
2016,10,29,16,15,577.5,50.5,1.8,22.0,179.0,251.68,185.99
2016,10,29,16,30,514.0,44.0,1.7,21.0,132.0,195.76,137.79
2016,10,29,16,45,407.0,34.0,1.65,20.0,89.5,132.8,85.53
2016,10,29,17,0,300.0,24.0,1.6,19.0,47.0,79.6,35.18
2016,10,29,17,15,150.0,12.0,1.65,18.5,23.5,28.06,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
