Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,7,15,165.0,12.5,1.6,6.5,25.0,36.2,0.0
2016,11,19,7,30,330.0,25.0,1.9,7.0,50.0,99.26,52.23
2016,11,19,7,45,427.0,34.5,2.25,8.0,91.0,153.05,107.54
2016,11,19,8,0,524.0,44.0,2.6,9.0,132.0,214.75,162.36
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.5,269.24,212.19
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,328.44,265.15
2016,11,19,8,45,664.5,65.0,2.6,11.0,258.5,376.05,307.16
2016,11,19,9,0,685.0,73.0,2.6,12.0,298.0,423.92,347.75
2016,11,19,9,15,711.5,77.0,2.9,13.0,335.5,470.4,386.46
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,516.97,424.09
2016,11,19,9,45,617.5,114.5,3.5,15.0,373.0,508.11,415.82
2016,11,19,10,0,497.0,148.0,3.8,16.0,373.0,486.24,396.68
2016,11,19,10,15,649.5,120.0,4.2,16.5,432.0,573.56,467.25
2016,11,19,10,30,802.0,92.0,4.6,17.0,491.0,660.7,536.81
2016,11,19,10,45,804.5,96.0,5.0,17.5,510.5,684.49,554.64
2016,11,19,11,0,807.0,100.0,5.4,18.0,530.0,705.5,570.32
2016,11,19,11,15,816.0,101.0,5.55,18.0,544.5,725.1,585.14
2016,11,19,11,30,825.0,102.0,5.7,18.0,559.0,741.87,597.93
2016,11,19,11,45,839.5,99.0,5.9,18.0,568.0,755.37,608.57
2016,11,19,12,0,854.0,96.0,6.1,18.0,577.0,765.8,617.02
2016,11,19,12,15,858.0,96.0,6.1,17.5,577.5,768.43,620.18
2016,11,19,12,30,862.0,96.0,6.1,17.0,578.0,767.77,621.02
2016,11,19,12,45,517.5,173.0,6.2,17.0,461.0,588.72,479.75
2016,11,19,13,0,173.0,250.0,6.3,17.0,344.0,399.39,323.19
2016,11,19,13,15,129.0,238.5,6.25,16.5,307.5,352.3,285.73
2016,11,19,13,30,85.0,227.0,6.2,16.0,271.0,298.71,242.35
2016,11,19,13,45,366.0,171.0,6.2,16.0,345.5,447.41,368.75
2016,11,19,14,0,647.0,115.0,6.2,16.0,420.0,562.02,464.25
2016,11,19,14,15,770.0,89.0,6.15,15.5,428.0,587.89,486.27
2016,11,19,14,30,893.0,63.0,6.1,15.0,436.0,602.78,499.06
2016,11,19,14,45,880.0,59.0,6.1,14.5,398.5,559.45,463.58
2016,11,19,15,0,867.0,55.0,6.1,14.0,361.0,514.56,425.9
2016,11,19,15,15,837.0,52.0,6.0,13.5,318.0,461.46,380.11
2016,11,19,15,30,807.0,49.0,5.9,13.0,275.0,410.87,334.91
2016,11,19,15,45,756.5,45.5,5.8,12.5,229.0,350.19,280.27
2016,11,19,16,0,706.0,42.0,5.7,12.0,183.0,292.56,226.94
2016,11,19,16,15,623.5,36.0,5.45,11.0,136.5,226.56,167.13
2016,11,19,16,30,541.0,30.0,5.2,10.0,90.0,167.81,112.65
2016,11,19,16,45,270.5,15.0,4.95,9.5,45.0,70.8,23.96
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.5,11.5,1.75,-0.5,27.5,42.21,0.0
2016,11,20,7,30,433.0,23.0,2.1,0.0,55.0,114.28,57.38
2016,11,20,7,45,538.0,30.5,2.5,0.5,99.5,173.31,123.2
2016,11,20,8,0,643.0,38.0,2.9,1.0,144.0,240.65,185.6
2016,11,20,8,15,702.0,43.0,3.05,1.5,190.5,298.87,241.14
2016,11,20,8,30,761.0,48.0,3.2,2.0,237.0,361.38,299.43
2016,11,20,8,45,798.0,51.5,3.4,2.5,281.5,416.34,350.34
2016,11,20,9,0,835.0,55.0,3.6,3.0,326.0,472.64,400.86
2016,11,20,9,15,859.5,57.5,3.6,3.5,366.5,519.46,441.83
2016,11,20,9,30,884.0,60.0,3.6,4.0,407.0,568.24,483.01
2016,11,20,9,45,903.0,61.5,3.65,4.5,442.0,611.81,518.9
2016,11,20,10,0,922.0,63.0,3.7,5.0,477.0,653.88,552.66
2016,11,20,10,15,933.5,64.0,3.7,5.5,505.0,688.66,579.6
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,720.97,602.64
2016,11,20,10,45,953.0,65.5,3.75,6.5,554.0,747.54,621.27
2016,11,20,11,0,961.0,66.0,3.8,7.0,575.0,771.07,637.52
2016,11,20,11,15,965.0,66.5,3.8,7.0,588.0,788.48,650.04
2016,11,20,11,30,969.0,67.0,3.8,7.0,601.0,802.46,660.08
2016,11,20,11,45,969.5,67.0,3.85,7.5,606.0,809.71,664.21
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,813.34,665.79
2016,11,20,12,15,968.0,67.0,3.9,8.0,608.0,811.45,664.35
2016,11,20,12,30,966.0,67.0,3.9,8.0,605.0,805.94,660.38
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.5,793.87,650.67
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,778.38,638.53
2016,11,20,13,15,946.5,66.5,4.0,9.0,563.5,757.92,623.67
2016,11,20,13,30,939.0,66.0,4.0,9.0,545.0,734.32,606.47
2016,11,20,13,45,923.5,66.0,4.05,9.5,518.0,702.93,582.35
2016,11,20,14,0,908.0,66.0,4.1,10.0,491.0,669.14,555.96
2016,11,20,14,15,892.0,64.5,4.1,9.5,458.5,631.17,526.56
2016,11,20,14,30,876.0,63.0,4.1,9.0,426.0,591.37,494.92
2016,11,20,14,45,847.5,61.5,4.1,9.0,387.0,546.02,456.93
2016,11,20,15,0,819.0,60.0,4.1,9.0,348.0,497.08,415.16
2016,11,20,15,15,785.5,57.0,3.95,8.5,305.5,444.07,369.3
2016,11,20,15,30,752.0,54.0,3.8,8.0,263.0,391.84,322.82
2016,11,20,15,45,694.5,50.0,3.65,8.0,217.0,330.45,267.16
2016,11,20,16,0,637.0,46.0,3.5,8.0,171.0,272.83,213.72
2016,11,20,16,15,552.5,38.5,3.15,7.0,126.5,208.16,155.26
2016,11,20,16,30,468.0,31.0,2.8,6.0,82.0,151.07,102.49
2016,11,20,16,45,234.0,15.5,2.45,5.0,41.0,64.98,20.3
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,11.5,1.5,-1.0,24.0,36.52,0.0
2016,11,21,7,30,359.0,23.0,1.8,0.0,48.0,100.18,46.58
2016,11,21,7,45,468.5,31.5,2.15,0.5,90.5,155.84,110.26
2016,11,21,8,0,578.0,40.0,2.5,1.0,133.0,221.75,170.7
2016,11,21,8,15,641.5,45.5,2.75,1.5,178.0,278.81,224.69
2016,11,21,8,30,705.0,51.0,3.0,2.0,223.0,340.65,282.14
2016,11,21,8,45,746.5,54.5,3.25,2.5,267.0,395.01,332.42
2016,11,21,9,0,788.0,58.0,3.5,3.0,311.0,451.19,382.87
2016,11,21,9,15,815.0,60.5,3.5,3.5,350.5,500.1,425.55
2016,11,21,9,30,842.0,63.0,3.5,4.0,390.0,548.85,466.77
2016,11,21,9,45,864.5,64.0,3.5,5.0,425.0,589.45,499.47
2016,11,21,10,0,887.0,65.0,3.5,6.0,460.0,631.86,532.5
2016,11,21,10,15,900.0,66.5,3.5,6.5,488.5,667.2,559.94
2016,11,21,10,30,913.0,68.0,3.5,7.0,517.0,700.25,583.9
2016,11,21,10,45,923.5,68.0,3.5,7.5,538.5,727.3,602.71
2016,11,21,11,0,934.0,68.0,3.5,8.0,560.0,751.53,619.28
2016,11,21,11,15,939.5,68.5,3.5,8.0,573.5,769.68,632.33
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,784.53,643.0
2016,11,21,11,45,948.5,68.5,3.5,8.5,593.0,793.33,648.06
2016,11,21,12,0,952.0,68.0,3.5,9.0,599.0,798.62,650.65
2016,11,21,12,15,952.0,68.0,3.5,9.5,597.0,798.31,649.21
2016,11,21,12,30,952.0,68.0,3.5,10.0,595.0,794.43,645.3
2016,11,21,12,45,949.5,67.5,3.5,10.5,585.0,784.58,637.11
2016,11,21,13,0,947.0,67.0,3.5,11.0,575.0,771.27,626.52
2016,11,21,13,15,941.0,66.0,3.5,11.0,557.0,751.49,612.34
2016,11,21,13,30,935.0,65.0,3.5,11.0,539.0,728.56,595.84
2016,11,21,13,45,925.5,63.5,3.5,11.0,514.0,699.67,574.79
2016,11,21,14,0,916.0,62.0,3.5,11.0,489.0,668.09,551.28
2016,11,21,14,15,901.0,60.5,3.45,11.0,457.0,630.62,521.39
2016,11,21,14,30,886.0,59.0,3.4,11.0,425.0,591.22,489.37
2016,11,21,14,45,865.0,57.0,3.4,11.0,387.0,546.28,452.3
2016,11,21,15,0,844.0,55.0,3.4,11.0,349.0,500.41,413.47
2016,11,21,15,15,812.5,52.0,3.1,10.5,306.5,450.2,370.08
2016,11,21,15,30,781.0,49.0,2.8,10.0,264.0,397.87,323.73
2016,11,21,15,45,731.5,45.0,2.55,9.5,219.0,338.47,270.54
2016,11,21,16,0,682.0,41.0,2.3,9.0,174.0,282.1,218.64
2016,11,21,16,15,599.5,35.0,2.1,7.5,129.0,217.61,160.83
2016,11,21,16,30,517.0,29.0,1.9,6.0,84.0,160.4,107.78
2016,11,21,16,45,258.5,14.5,1.7,5.0,42.0,67.48,18.68
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,206.5,10.5,1.15,-2.0,24.5,38.87,0.0
2016,11,22,7,30,413.0,21.0,1.3,-1.0,49.0,105.6,43.69
2016,11,22,7,45,519.5,28.5,1.45,-0.5,92.0,164.01,114.84
2016,11,22,8,0,626.0,36.0,1.6,0.0,135.0,230.16,176.1
2016,11,22,8,15,687.0,41.0,1.6,0.5,180.5,287.81,230.65
2016,11,22,8,30,748.0,46.0,1.6,1.0,226.0,349.98,287.99
2016,11,22,8,45,787.0,49.0,1.65,1.5,270.0,404.4,337.74
2016,11,22,9,0,826.0,52.0,1.7,2.0,314.0,457.92,385.2
2016,11,22,9,15,851.0,54.5,1.8,2.5,354.0,506.87,427.62
2016,11,22,9,30,876.0,57.0,1.9,3.0,394.0,555.47,468.43
2016,11,22,9,45,683.5,100.5,2.0,4.0,377.5,526.7,443.58
2016,11,22,10,0,491.0,144.0,2.1,5.0,361.0,474.16,398.92
2016,11,22,10,15,713.5,102.5,2.0,5.5,440.0,590.43,493.89
2016,11,22,10,30,936.0,61.0,1.9,6.0,519.0,705.17,581.98
2016,11,22,10,45,944.0,62.0,1.85,7.0,540.0,732.15,597.84
2016,11,22,11,0,952.0,63.0,1.8,8.0,561.0,756.14,612.1
2016,11,22,11,15,956.5,63.5,1.7,8.5,574.5,773.85,622.24
2016,11,22,11,30,961.0,64.0,1.6,9.0,588.0,788.19,629.9
2016,11,22,11,45,963.5,63.5,1.55,9.5,593.0,796.39,633.7
2016,11,22,12,0,966.0,63.0,1.5,10.0,598.0,801.04,635.09
2016,11,22,12,15,964.0,63.0,1.4,10.5,595.5,799.29,631.49
2016,11,22,12,30,962.0,63.0,1.3,11.0,593.0,793.95,625.52
2016,11,22,12,45,955.0,64.0,1.2,11.5,582.0,782.54,615.4
2016,11,22,13,0,948.0,65.0,1.1,12.0,571.0,767.73,603.09
2016,11,22,13,15,940.0,64.5,1.0,12.0,552.5,747.2,587.94
2016,11,22,13,30,932.0,64.0,0.9,12.0,534.0,723.58,570.71
2016,11,22,13,45,920.5,62.5,0.85,12.0,508.0,693.52,549.53
2016,11,22,14,0,909.0,61.0,0.8,12.0,482.0,660.88,526.08
2016,11,22,14,15,893.5,59.5,0.7,12.0,450.0,623.42,497.04
2016,11,22,14,30,878.0,58.0,0.6,12.0,418.0,584.09,466.09
2016,11,22,14,45,856.5,55.5,0.55,12.0,380.5,538.69,430.43
2016,11,22,15,0,835.0,53.0,0.5,12.0,343.0,492.42,393.15
2016,11,22,15,15,803.0,50.0,0.4,11.5,301.0,440.08,350.3
2016,11,22,15,30,771.0,47.0,0.3,11.0,259.0,390.52,308.21
2016,11,22,15,45,722.5,43.0,0.25,11.0,214.0,332.13,257.78
2016,11,22,16,0,674.0,39.0,0.2,11.0,169.0,276.69,208.46
2016,11,22,16,15,592.0,33.0,0.3,10.5,125.0,212.94,153.2
2016,11,22,16,30,510.0,27.0,0.4,10.0,81.0,156.51,102.15
2016,11,22,16,45,255.0,13.5,0.55,9.5,40.5,65.47,15.16
2016,11,22,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,57.5,11.0,1.05,0.5,15.0,18.63,0.0
2016,11,23,7,30,115.0,22.0,1.1,1.0,30.0,50.23,16.93
2016,11,23,7,45,165.0,38.0,1.2,2.0,59.0,89.53,63.78
2016,11,23,8,0,215.0,54.0,1.3,3.0,88.0,129.96,100.6
2016,11,23,8,15,243.0,70.5,1.25,3.5,119.5,163.86,132.02
2016,11,23,8,30,271.0,87.0,1.2,4.0,151.0,204.18,168.42
2016,11,23,8,45,292.0,100.5,1.15,4.5,182.0,240.1,200.41
2016,11,23,9,0,313.0,114.0,1.1,5.0,213.0,277.31,232.6
2016,11,23,9,15,311.5,130.5,0.95,5.5,239.0,307.42,257.67
2016,11,23,9,30,310.0,147.0,0.8,6.0,265.0,336.64,281.0
2016,11,23,9,45,320.0,160.0,0.7,7.0,291.5,367.68,304.73
2016,11,23,10,0,330.0,173.0,0.6,8.0,318.0,398.47,327.39
2016,11,23,10,15,586.0,126.5,0.85,9.0,403.5,532.48,435.18
2016,11,23,10,30,842.0,80.0,1.1,10.0,489.0,665.48,537.98
2016,11,23,10,45,849.5,82.5,1.4,11.0,509.5,692.01,556.35
2016,11,23,11,0,857.0,85.0,1.7,12.0,530.0,715.83,573.5
2016,11,23,11,15,863.5,86.0,1.75,12.0,544.0,734.37,586.72
2016,11,23,11,30,870.0,87.0,1.8,12.0,558.0,749.88,597.86
2016,11,23,11,45,873.0,87.0,1.9,12.5,564.0,758.52,603.45
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,763.9,606.84
2016,11,23,12,15,875.5,87.0,2.05,13.0,568.0,763.37,606.81
2016,11,23,12,30,875.0,87.0,2.1,13.0,566.0,759.53,604.57
2016,11,23,12,45,872.5,86.0,2.15,13.5,556.5,749.79,597.06
2016,11,23,13,0,870.0,85.0,2.2,14.0,547.0,736.84,587.38
2016,11,23,13,15,655.0,134.5,2.2,14.0,476.0,629.0,505.99
2016,11,23,13,30,440.0,184.0,2.2,14.0,405.0,518.97,419.38
2016,11,23,13,45,362.0,188.0,2.25,14.0,364.0,453.53,368.6
2016,11,23,14,0,284.0,192.0,2.3,14.0,323.0,398.8,324.87
2016,11,23,14,15,214.5,184.0,2.15,13.5,279.0,332.15,271.59
2016,11,23,14,30,145.0,176.0,2.0,13.0,235.0,276.46,226.28
2016,11,23,14,45,139.5,161.0,1.95,13.0,213.5,252.12,206.58
2016,11,23,15,0,134.0,146.0,1.9,13.0,192.0,227.91,186.55
2016,11,23,15,15,128.5,128.5,1.65,12.0,168.0,200.97,164.44
2016,11,23,15,30,123.0,111.0,1.4,11.0,144.0,174.28,141.99
2016,11,23,15,45,113.0,92.5,1.2,10.5,119.0,144.98,116.63
2016,11,23,16,0,103.0,74.0,1.0,10.0,94.0,116.43,91.46
2016,11,23,16,15,84.5,55.5,1.05,9.5,69.0,86.23,64.85
2016,11,23,16,30,66.0,37.0,1.1,9.0,44.0,57.61,38.95
2016,11,23,16,45,33.0,18.5,1.15,8.5,22.0,26.05,3.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,6.0,1.2,6.5,6.0,5.9,0.0
2016,11,24,7,30,0.0,12.0,1.4,7.0,12.0,11.57,0.0
2016,11,24,7,45,0.0,25.0,1.6,7.5,25.0,24.14,14.22
2016,11,24,8,0,0.0,38.0,1.8,8.0,38.0,37.01,26.0
2016,11,24,8,15,0.0,52.5,1.75,8.5,52.5,51.59,38.94
2016,11,24,8,30,0.0,67.0,1.7,9.0,67.0,66.15,51.7
2016,11,24,8,45,0.0,82.0,1.7,9.5,82.0,81.25,64.73
2016,11,24,9,0,0.0,97.0,1.7,10.0,97.0,96.39,77.54
2016,11,24,9,15,125.5,125.0,1.75,10.5,172.5,199.53,165.3
2016,11,24,9,30,251.0,153.0,1.8,11.0,248.0,310.42,257.11
2016,11,24,9,45,285.0,163.0,1.9,12.0,280.0,349.95,288.35
2016,11,24,10,0,319.0,173.0,2.0,13.0,312.0,390.96,320.49
2016,11,24,10,15,566.5,127.0,2.15,13.5,392.5,518.9,424.18
2016,11,24,10,30,814.0,81.0,2.3,14.0,473.0,645.72,523.71
2016,11,24,10,45,826.5,81.5,2.45,15.0,494.0,672.83,541.58
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,697.51,557.82
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.5,714.87,569.39
2016,11,24,11,30,851.0,83.0,2.8,17.0,542.0,729.27,578.89
2016,11,24,11,45,854.5,83.0,2.95,17.5,548.0,738.18,584.71
2016,11,24,12,0,858.0,83.0,3.1,18.0,554.0,743.92,588.35
2016,11,24,12,15,858.0,83.0,3.1,18.5,552.5,743.83,587.14
2016,11,24,12,30,858.0,83.0,3.1,19.0,551.0,740.51,583.75
2016,11,24,12,45,832.0,90.5,3.15,19.5,537.5,723.46,570.74
2016,11,24,13,0,806.0,98.0,3.2,20.0,524.0,703.59,555.86
2016,11,24,13,15,798.0,97.0,3.15,20.0,507.5,684.62,542.33
2016,11,24,13,30,790.0,96.0,3.1,20.0,491.0,663.0,526.66
2016,11,24,13,45,776.5,94.0,3.1,20.0,466.5,634.12,505.04
2016,11,24,14,0,763.0,92.0,3.1,20.0,442.0,605.46,483.22
2016,11,24,14,15,744.5,89.5,2.95,20.0,412.0,569.07,454.74
2016,11,24,14,30,726.0,87.0,2.8,20.0,382.0,531.41,424.84
2016,11,24,14,45,695.5,84.0,2.7,20.0,345.5,485.62,388.22
2016,11,24,15,0,665.0,81.0,2.6,20.0,309.0,439.99,350.96
2016,11,24,15,15,626.5,76.0,2.25,19.0,269.5,388.92,309.35
2016,11,24,15,30,588.0,71.0,1.9,18.0,230.0,339.43,267.84
2016,11,24,15,45,518.5,65.5,1.55,17.5,187.5,279.53,216.92
2016,11,24,16,0,449.0,60.0,1.2,17.0,145.0,224.76,169.6
2016,11,24,16,15,361.0,49.0,1.2,16.5,105.5,164.98,119.0
2016,11,24,16,30,273.0,38.0,1.2,16.0,66.0,114.13,74.86
2016,11,24,16,45,136.5,19.0,1.2,15.5,33.0,49.42,7.09
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,76.0,12.0,0.9,8.5,16.0,21.77,0.0
2016,11,25,7,30,152.0,24.0,1.0,9.0,32.0,58.1,9.45
2016,11,25,7,45,257.5,38.0,1.15,9.5,68.5,110.63,74.68
2016,11,25,8,0,363.0,52.0,1.3,10.0,105.0,168.83,125.42
2016,11,25,8,15,433.5,61.5,1.25,10.5,146.5,221.08,171.57
2016,11,25,8,30,504.0,71.0,1.2,11.0,188.0,279.6,222.45
2016,11,25,8,45,554.0,77.5,1.15,11.5,229.0,331.7,267.37
2016,11,25,9,0,604.0,84.0,1.1,12.0,270.0,386.78,313.36
2016,11,25,9,15,637.0,89.0,1.0,13.0,307.5,434.16,351.03
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,482.32,387.72
2016,11,25,9,45,694.5,97.5,0.8,15.0,378.5,524.29,418.22
2016,11,25,10,0,719.0,101.0,0.7,16.0,412.0,565.73,447.06
2016,11,25,10,15,564.0,140.0,0.85,16.5,393.5,527.09,417.09
2016,11,25,10,30,409.0,179.0,1.0,17.0,375.0,481.54,381.38
2016,11,25,10,45,354.5,198.5,1.15,18.0,374.0,467.26,369.48
2016,11,25,11,0,300.0,218.0,1.3,19.0,373.0,457.34,360.11
2016,11,25,11,15,217.5,232.0,1.4,19.0,345.5,409.88,323.01
2016,11,25,11,30,135.0,246.0,1.5,19.0,318.0,367.73,289.34
2016,11,25,11,45,207.5,243.0,1.65,19.5,355.5,418.75,329.9
2016,11,25,12,0,280.0,240.0,1.8,20.0,393.0,478.46,375.73
2016,11,25,12,15,432.0,200.5,1.85,20.0,435.5,555.44,436.22
2016,11,25,12,30,584.0,161.0,1.9,20.0,478.0,622.31,488.23
2016,11,25,12,45,538.5,172.5,2.0,20.5,460.5,597.38,468.18
2016,11,25,13,0,493.0,184.0,2.1,21.0,443.0,571.11,447.73
2016,11,25,13,15,511.5,172.0,2.1,21.0,433.0,563.34,442.78
2016,11,25,13,30,530.0,160.0,2.1,21.0,423.0,553.04,435.73
2016,11,25,13,45,497.5,158.0,2.15,21.0,396.0,517.26,408.87
2016,11,25,14,0,465.0,156.0,2.2,21.0,369.0,481.27,381.62
2016,11,25,14,15,389.0,157.0,2.05,20.5,327.0,422.1,335.9
2016,11,25,14,30,313.0,158.0,1.9,20.0,285.0,359.79,287.27
2016,11,25,14,45,292.0,148.0,1.75,20.0,258.0,326.47,260.69
2016,11,25,15,0,271.0,138.0,1.6,20.0,231.0,293.94,234.21
2016,11,25,15,15,257.0,122.0,1.4,19.5,201.0,258.81,205.68
2016,11,25,15,30,243.0,106.0,1.2,19.0,171.0,224.29,177.0
2016,11,25,15,45,206.5,90.0,1.0,18.5,138.5,182.0,141.66
2016,11,25,16,0,170.0,74.0,0.8,18.0,106.0,142.77,108.49
2016,11,25,16,15,132.0,56.0,0.8,17.5,76.5,104.02,75.73
2016,11,25,16,30,94.0,38.0,0.8,17.0,47.0,68.84,45.2
2016,11,25,16,45,47.0,19.0,0.85,16.5,23.5,30.85,1.63
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,132.0,10.5,1.8,3.5,17.5,27.38,0.0
2016,11,26,7,30,264.0,21.0,2.2,4.0,35.0,74.36,4.93
2016,11,26,7,45,393.0,31.0,2.6,5.0,76.0,133.95,89.4
2016,11,26,8,0,522.0,41.0,3.0,6.0,117.0,201.39,150.02
2016,11,26,8,15,593.5,48.0,3.2,6.0,161.5,258.88,203.5
2016,11,26,8,30,665.0,55.0,3.4,6.0,206.0,322.16,261.67
2016,11,26,8,45,713.0,59.0,3.65,6.5,250.5,375.54,310.7
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,433.42,362.2
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,483.63,405.73
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,533.99,447.98
2016,11,26,9,45,850.0,70.0,3.8,8.5,411.5,579.62,485.43
2016,11,26,10,0,879.0,70.0,3.8,9.0,448.0,624.5,521.29
2016,11,26,10,15,892.5,72.0,3.75,9.5,476.5,660.7,549.19
2016,11,26,10,30,906.0,74.0,3.7,10.0,505.0,690.82,571.8
2016,11,26,10,45,918.5,74.0,3.65,10.5,527.0,719.16,591.34
2016,11,26,11,0,931.0,74.0,3.6,11.0,549.0,744.8,608.67
2016,11,26,11,15,936.5,74.5,3.55,11.0,563.5,763.09,621.5
2016,11,26,11,30,942.0,75.0,3.5,11.0,578.0,778.13,631.99
2016,11,26,11,45,948.0,74.5,3.45,11.5,584.5,789.03,638.3
2016,11,26,12,0,954.0,74.0,3.4,12.0,591.0,796.48,642.18
2016,11,26,12,15,953.5,73.5,3.4,12.0,589.5,795.59,641.45
2016,11,26,12,30,953.0,73.0,3.4,12.0,588.0,791.15,638.32
2016,11,26,12,45,951.0,72.5,3.4,12.5,578.0,782.09,630.75
2016,11,26,13,0,949.0,72.0,3.4,13.0,568.0,769.58,620.8
2016,11,26,13,15,942.0,71.0,3.4,13.0,550.5,749.57,606.53
2016,11,26,13,30,935.0,70.0,3.4,13.0,533.0,726.45,590.0
2016,11,26,13,45,925.5,68.5,3.4,13.0,508.0,698.11,569.5
2016,11,26,14,0,916.0,67.0,3.4,13.0,483.0,667.08,545.86
2016,11,26,14,15,900.0,65.0,3.35,12.5,451.0,629.01,516.66
2016,11,26,14,30,884.0,63.0,3.3,12.0,419.0,589.07,485.25
2016,11,26,14,45,862.5,60.5,3.3,12.0,381.0,546.87,450.37
2016,11,26,15,0,841.0,58.0,3.3,12.0,343.0,500.53,411.29
2016,11,26,15,15,807.0,54.5,3.0,11.5,300.5,446.6,365.11
2016,11,26,15,30,773.0,51.0,2.7,11.0,258.0,393.41,318.23
2016,11,26,15,45,720.5,46.5,2.45,10.5,212.5,333.25,264.62
2016,11,26,16,0,668.0,42.0,2.2,10.0,167.0,276.33,212.55
2016,11,26,16,15,578.5,35.5,2.0,9.0,122.5,210.56,153.88
2016,11,26,16,30,489.0,29.0,1.8,8.0,78.0,152.65,100.02
2016,11,26,16,45,244.5,14.5,1.6,7.0,39.0,64.04,6.12
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,110.5,10.5,1.05,-1.5,16.0,24.38,0.0
2016,11,27,7,30,221.0,21.0,1.2,-1.0,32.0,65.69,0.0
2016,11,27,7,45,349.5,32.0,1.35,-0.5,71.0,124.0,83.56
2016,11,27,8,0,478.0,43.0,1.5,0.0,110.0,189.82,143.8
2016,11,27,8,15,552.0,50.0,1.35,0.5,154.0,245.89,195.71
2016,11,27,8,30,626.0,57.0,1.2,1.0,198.0,308.01,251.97
2016,11,27,8,45,674.5,62.0,1.1,2.0,241.5,362.72,300.56
2016,11,27,9,0,723.0,67.0,1.0,3.0,285.0,420.1,349.42
2016,11,27,9,15,754.5,70.5,0.9,4.0,324.5,467.53,388.37
2016,11,27,9,30,786.0,74.0,0.8,5.0,364.0,517.32,427.37
2016,11,27,9,45,805.5,77.5,0.7,6.0,398.5,560.17,459.21
2016,11,27,10,0,825.0,81.0,0.6,7.0,433.0,601.85,488.73
2016,11,27,10,15,840.5,83.0,0.65,7.5,461.5,637.86,515.6
2016,11,27,10,30,856.0,85.0,0.7,8.0,490.0,671.91,540.5
2016,11,27,10,45,865.0,87.0,0.75,8.5,511.0,699.31,559.84
2016,11,27,11,0,874.0,89.0,0.8,9.0,532.0,724.02,576.39
2016,11,27,11,15,880.5,90.0,0.85,9.0,546.5,742.97,589.83
2016,11,27,11,30,887.0,91.0,0.9,9.0,561.0,758.86,601.24
2016,11,27,11,45,887.0,92.0,0.95,9.5,566.5,766.79,606.02
2016,11,27,12,0,887.0,93.0,1.0,10.0,572.0,771.39,608.65
2016,11,27,12,15,886.5,93.0,1.05,10.0,570.5,771.16,609.1
2016,11,27,12,30,886.0,93.0,1.1,10.0,569.0,767.58,607.35
2016,11,27,12,45,880.5,92.5,1.15,10.5,558.5,756.47,599.27
2016,11,27,13,0,875.0,92.0,1.2,11.0,548.0,742.19,589.08
2016,11,27,13,15,867.0,91.0,1.2,11.0,530.5,722.51,575.55
2016,11,27,13,30,859.0,90.0,1.2,11.0,513.0,699.95,560.01
2016,11,27,13,45,840.0,90.0,1.3,11.0,487.0,668.48,537.83
2016,11,27,14,0,821.0,90.0,1.4,11.0,461.0,634.96,513.46
2016,11,27,14,15,802.5,87.5,1.35,11.0,429.5,597.25,484.23
2016,11,27,14,30,784.0,85.0,1.3,11.0,398.0,558.04,453.27
2016,11,27,14,45,750.0,82.5,1.3,11.0,360.0,511.56,416.18
2016,11,27,15,0,716.0,80.0,1.3,11.0,322.0,463.0,376.57
2016,11,27,15,15,675.5,75.0,1.1,10.5,280.5,409.28,331.61
2016,11,27,15,30,635.0,70.0,0.9,10.0,239.0,357.15,286.78
2016,11,27,15,45,571.0,63.5,0.75,9.5,195.0,296.5,234.44
2016,11,27,16,0,507.0,57.0,0.6,9.0,151.0,240.41,184.97
2016,11,27,16,15,407.5,47.0,0.65,8.0,109.0,175.85,129.69
2016,11,27,16,30,308.0,37.0,0.7,7.0,67.0,120.49,80.5
2016,11,27,16,45,154.0,18.5,0.8,6.5,33.5,52.53,2.75
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,4.5,0.95,1.5,4.5,4.42,0.0
2016,11,28,7,30,0.0,9.0,1.1,2.0,9.0,8.68,0.0
2016,11,28,7,45,0.0,20.5,1.3,2.5,20.5,19.79,10.36
2016,11,28,8,0,0.0,32.0,1.5,3.0,32.0,30.91,21.09
2016,11,28,8,15,0.0,45.0,1.45,3.0,45.0,43.86,32.92
2016,11,28,8,30,0.0,58.0,1.4,3.0,58.0,56.85,44.68
2016,11,28,8,45,0.0,70.5,1.4,3.5,70.5,69.32,55.74
2016,11,28,9,0,0.0,83.0,1.4,4.0,83.0,81.82,66.62
2016,11,28,9,15,23.5,115.0,1.4,4.5,123.5,131.05,109.31
2016,11,28,9,30,47.0,147.0,1.4,5.0,164.0,179.84,150.83
2016,11,28,9,45,46.0,159.5,1.4,5.5,177.5,193.91,162.15
2016,11,28,10,0,45.0,172.0,1.4,6.0,191.0,207.92,173.33
2016,11,28,10,15,58.0,187.0,1.55,6.5,213.5,233.59,194.5
2016,11,28,10,30,71.0,202.0,1.7,7.0,236.0,259.92,215.96
2016,11,28,10,45,231.0,199.5,1.9,7.5,315.0,382.13,318.53
2016,11,28,11,0,391.0,197.0,2.1,8.0,394.0,495.34,410.68
2016,11,28,11,15,204.0,196.5,2.1,8.0,299.5,358.7,297.75
2016,11,28,11,30,17.0,196.0,2.1,8.0,205.0,209.36,171.39
2016,11,28,11,45,98.5,221.5,2.1,8.5,274.5,305.13,252.17
2016,11,28,12,0,180.0,247.0,2.1,9.0,344.0,403.0,331.41
2016,11,28,12,15,278.5,231.0,2.15,9.0,380.5,465.85,383.02
2016,11,28,12,30,377.0,215.0,2.2,9.0,417.0,518.96,426.64
2016,11,28,12,45,231.5,223.0,2.25,9.5,346.5,411.21,338.2
2016,11,28,13,0,86.0,231.0,2.3,10.0,276.0,305.95,250.51
2016,11,28,13,15,86.0,223.5,2.35,10.0,267.0,296.61,243.66
2016,11,28,13,30,86.0,216.0,2.4,10.0,258.0,287.1,236.25
2016,11,28,13,45,130.0,207.0,2.45,10.5,267.0,312.12,257.41
2016,11,28,14,0,174.0,198.0,2.5,11.0,276.0,327.18,270.16
2016,11,28,14,15,92.5,171.0,2.35,11.0,212.0,235.73,194.23
2016,11,28,14,30,11.0,144.0,2.2,11.0,148.0,150.95,122.8
2016,11,28,14,45,7.5,131.5,2.1,11.0,134.5,136.05,110.59
2016,11,28,15,0,4.0,119.0,2.0,11.0,121.0,121.47,98.39
2016,11,28,15,15,2.0,104.0,1.85,10.5,105.0,105.19,84.82
2016,11,28,15,30,0.0,89.0,1.7,10.0,89.0,89.12,71.23
2016,11,28,15,45,0.0,73.0,1.55,9.5,73.0,72.93,57.3
2016,11,28,16,0,0.0,57.0,1.4,9.0,57.0,56.74,43.15
2016,11,28,16,15,0.0,41.0,1.45,8.5,41.0,40.5,28.77
2016,11,28,16,30,0.0,25.0,1.5,8.0,25.0,24.14,13.85
2016,11,28,16,45,0.0,12.5,1.6,8.0,12.5,12.06,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,1.5,6.4,15.0,1.5,1.47,0.0
2016,11,29,7,30,0.0,3.0,6.4,15.0,3.0,2.89,0.0
2016,11,29,7,45,0.0,9.0,6.45,15.5,9.0,8.67,0.93
2016,11,29,8,0,0.0,15.0,6.5,16.0,15.0,14.46,6.25
2016,11,29,8,15,0.0,22.0,6.5,16.0,22.0,21.22,12.15
2016,11,29,8,30,0.0,29.0,6.5,16.0,29.0,27.99,18.03
2016,11,29,8,45,0.0,36.0,6.55,16.5,36.0,34.75,23.81
2016,11,29,9,0,0.0,43.0,6.6,17.0,43.0,41.52,29.52
2016,11,29,9,15,0.0,49.5,6.55,17.0,49.5,47.81,34.81
2016,11,29,9,30,0.0,56.0,6.5,17.0,56.0,54.11,40.06
2016,11,29,9,45,9.0,106.5,6.45,17.5,110.5,110.03,86.75
2016,11,29,10,0,18.0,157.0,6.4,18.0,165.0,168.89,135.09
2016,11,29,10,15,9.0,152.0,6.3,18.0,156.0,157.65,125.41
2016,11,29,10,30,0.0,147.0,6.2,18.0,147.0,146.19,115.59
2016,11,29,10,45,0.0,83.5,6.1,18.5,83.5,80.76,61.49
2016,11,29,11,0,0.0,20.0,6.0,19.0,20.0,19.31,10.43
