Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,11,15,0.0,78.5,5.85,19.0,78.5,75.92,57.29
2016,11,29,11,30,0.0,137.0,5.7,19.0,137.0,134.93,105.5
2016,11,29,11,45,0.0,74.5,5.6,19.0,74.5,72.05,53.97
2016,11,29,12,0,0.0,12.0,5.5,19.0,12.0,11.59,3.98
2016,11,29,12,15,0.0,16.5,5.4,19.0,16.5,15.93,7.6
2016,11,29,12,30,0.0,21.0,5.3,19.0,21.0,20.28,11.22
2016,11,29,12,45,0.0,89.0,5.25,19.0,89.0,86.15,65.64
2016,11,29,13,0,0.0,157.0,5.2,19.0,157.0,155.86,122.51
2016,11,29,13,15,0.0,131.0,5.15,19.0,131.0,128.94,100.68
2016,11,29,13,30,0.0,105.0,5.1,19.0,105.0,102.41,79.13
2016,11,29,13,45,78.0,151.5,5.1,19.5,186.5,207.75,166.88
2016,11,29,14,0,156.0,198.0,5.1,20.0,268.0,315.69,254.19
2016,11,29,14,15,78.0,137.5,4.9,20.0,172.5,189.18,151.37
2016,11,29,14,30,0.0,77.0,4.7,20.0,77.0,74.55,56.34
2016,11,29,14,45,0.0,69.5,4.55,20.0,69.5,67.19,50.4
2016,11,29,15,0,0.0,62.0,4.4,20.0,62.0,59.92,44.44
2016,11,29,15,15,317.5,59.5,4.1,19.5,143.5,220.89,177.95
2016,11,29,15,30,635.0,57.0,3.8,19.0,225.0,342.2,271.26
2016,11,29,15,45,559.5,54.0,3.5,18.5,182.5,281.53,218.62
2016,11,29,16,0,484.0,51.0,3.2,18.0,140.0,226.39,170.52
2016,11,29,16,15,393.0,42.0,3.05,17.5,101.0,166.69,119.25
2016,11,29,16,30,302.0,33.0,2.9,17.0,62.0,115.47,73.79
2016,11,29,16,45,151.0,16.5,2.75,17.0,31.0,49.75,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,2.65,14.0,6.0,5.9,0.0
2016,11,30,7,30,0.0,12.0,2.8,14.0,12.0,11.58,0.0
2016,11,30,7,45,8.5,29.0,3.0,14.5,30.0,32.51,18.48
2016,11,30,8,0,17.0,46.0,3.2,15.0,48.0,53.32,37.77
2016,11,30,8,15,30.5,64.0,3.2,15.0,70.0,77.52,58.66
2016,11,30,8,30,44.0,82.0,3.2,15.0,92.0,102.87,80.54
2016,11,30,8,45,53.5,100.0,3.25,15.5,114.0,127.74,101.77
2016,11,30,9,0,63.0,118.0,3.3,16.0,136.0,153.4,123.33
2016,11,30,9,15,70.0,133.5,3.45,16.5,156.5,175.6,141.75
2016,11,30,9,30,77.0,149.0,3.6,17.0,177.0,198.31,160.28
2016,11,30,9,45,110.5,165.5,3.75,17.5,209.5,243.78,197.37
2016,11,30,10,0,144.0,182.0,3.9,18.0,242.0,285.53,231.01
2016,11,30,10,15,93.5,186.0,4.05,18.0,226.0,254.84,205.38
2016,11,30,10,30,43.0,190.0,4.2,18.0,210.0,227.85,182.46
2016,11,30,10,45,194.5,197.0,4.35,18.5,293.5,345.96,279.87
2016,11,30,11,0,346.0,204.0,4.5,19.0,377.0,470.52,379.4
2016,11,30,11,15,344.5,210.5,4.55,19.0,386.5,482.01,387.75
2016,11,30,11,30,343.0,217.0,4.6,19.0,396.0,492.25,395.51
2016,11,30,11,45,306.5,226.0,4.65,19.0,387.5,478.54,384.05
2016,11,30,12,0,270.0,235.0,4.7,19.0,379.0,463.29,371.42
2016,11,30,12,15,292.5,230.5,4.75,19.0,386.0,474.78,381.03
2016,11,30,12,30,315.0,226.0,4.8,19.0,393.0,485.14,389.67
2016,11,30,12,45,255.5,230.0,4.85,19.5,363.5,444.49,356.23
2016,11,30,13,0,196.0,234.0,4.9,20.0,334.0,395.86,316.7
2016,11,30,13,15,98.0,147.5,4.8,20.0,197.5,226.75,181.69
2016,11,30,13,30,0.0,61.0,4.7,20.0,61.0,58.96,43.13
2016,11,30,13,45,9.0,114.0,4.65,20.0,118.0,117.71,91.73
2016,11,30,14,0,18.0,167.0,4.6,20.0,175.0,179.49,142.15
2016,11,30,14,15,9.5,151.0,4.45,20.0,155.5,157.26,124.05
2016,11,30,14,30,1.0,135.0,4.3,20.0,136.0,135.6,106.45
2016,11,30,14,45,0.5,122.5,4.2,20.0,123.0,122.65,96.04
2016,11,30,15,0,0.0,110.0,4.1,20.0,110.0,109.81,85.63
2016,11,30,15,15,0.0,95.5,4.0,19.5,95.5,95.14,73.74
2016,11,30,15,30,0.0,81.0,3.9,19.0,81.0,80.51,61.7
2016,11,30,15,45,0.0,65.5,3.85,19.0,65.5,64.83,48.48
2016,11,30,16,0,0.0,50.0,3.8,19.0,50.0,49.16,35.13
2016,11,30,16,15,0.0,36.0,3.8,18.5,36.0,35.07,23.06
2016,11,30,16,30,0.0,22.0,3.8,18.0,22.0,21.24,10.8
2016,11,30,16,45,0.0,11.0,3.85,18.0,11.0,10.61,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,139.0,8.0,1.45,6.5,13.5,24.36,0.0
2016,12,1,7,30,278.0,16.0,1.6,7.0,27.0,62.23,0.0
2016,12,1,7,45,413.5,25.0,1.75,7.5,66.0,124.75,74.2
2016,12,1,8,0,549.0,34.0,1.9,8.0,105.0,192.44,138.01
2016,12,1,8,15,621.5,39.5,2.1,8.5,149.0,249.11,190.31
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,311.47,246.85
2016,12,1,8,45,740.0,49.0,2.5,9.5,236.5,366.54,296.92
2016,12,1,9,0,786.0,53.0,2.7,10.0,280.0,423.92,347.57
2016,12,1,9,15,815.0,55.5,2.8,10.5,319.5,473.08,390.11
2016,12,1,9,30,844.0,58.0,2.9,11.0,359.0,522.29,431.4
2016,12,1,9,45,866.0,59.5,3.0,11.5,394.0,562.94,464.88
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,605.35,498.76
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,641.02,527.36
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,674.5,553.78
2016,12,1,10,45,924.5,64.5,3.25,12.5,507.5,701.71,572.83
2016,12,1,11,0,934.0,65.0,3.3,13.0,529.0,726.11,589.56
2016,12,1,11,15,939.0,66.0,3.35,13.0,543.5,744.95,603.18
2016,12,1,11,30,944.0,67.0,3.4,13.0,558.0,760.54,614.49
2016,12,1,11,45,946.0,67.0,3.5,13.5,564.0,769.45,620.03
2016,12,1,12,0,948.0,67.0,3.6,14.0,570.0,774.89,623.16
2016,12,1,12,15,947.0,67.0,3.65,14.0,568.5,774.65,623.15
2016,12,1,12,30,946.0,67.0,3.7,14.0,567.0,770.91,620.72
2016,12,1,12,45,941.0,67.0,3.75,14.5,557.0,760.81,612.56
2016,12,1,13,0,936.0,67.0,3.8,15.0,547.0,747.35,602.07
2016,12,1,13,15,929.0,66.5,3.8,15.0,530.0,728.66,588.69
2016,12,1,13,30,922.0,66.0,3.8,15.0,513.0,706.9,573.07
2016,12,1,13,45,911.5,64.5,3.8,15.0,488.5,678.75,552.58
2016,12,1,14,0,901.0,63.0,3.8,15.0,464.0,647.99,528.82
2016,12,1,14,15,885.5,61.0,3.7,15.0,433.0,611.23,499.46
2016,12,1,14,30,870.0,59.0,3.6,15.0,402.0,572.6,468.07
2016,12,1,14,45,848.0,56.5,3.5,15.0,365.5,528.27,431.48
2016,12,1,15,0,826.0,54.0,3.4,15.0,329.0,485.78,395.35
2016,12,1,15,15,792.5,51.0,3.05,14.0,287.5,433.84,351.66
2016,12,1,15,30,759.0,48.0,2.7,13.0,246.0,382.61,307.14
2016,12,1,15,45,707.5,43.5,2.35,12.5,202.5,324.0,255.0
2016,12,1,16,0,656.0,39.0,2.0,12.0,159.0,268.54,204.42
2016,12,1,16,15,567.0,33.0,1.85,11.0,115.5,204.52,147.72
2016,12,1,16,30,478.0,27.0,1.7,10.0,72.0,148.29,95.09
2016,12,1,16,45,239.0,13.5,1.55,9.0,36.0,61.89,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,129.0,7.5,1.05,0.5,12.0,7.37,0.0
2016,12,2,7,30,258.0,15.0,1.2,1.0,24.0,57.33,0.0
2016,12,2,7,45,390.5,24.0,1.4,2.0,61.5,117.42,69.18
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,183.16,133.03
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.5,239.15,185.35
2016,12,2,8,30,670.0,45.0,1.8,4.0,186.0,301.05,242.11
2016,12,2,8,45,715.0,49.5,1.9,5.0,228.5,355.09,291.32
2016,12,2,9,0,760.0,54.0,2.0,6.0,271.0,411.42,340.88
2016,12,2,9,15,790.0,57.0,2.1,6.5,310.5,460.55,383.77
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,509.9,425.52
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,552.59,460.01
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,590.77,490.01
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.5,626.3,518.67
2016,12,2,10,30,890.0,67.0,2.5,9.0,476.0,659.8,545.22
2016,12,2,10,45,899.5,68.5,2.55,9.5,497.5,687.65,565.26
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,712.8,582.68
2016,12,2,11,15,914.5,70.5,2.7,10.0,533.5,731.09,596.26
2016,12,2,11,30,920.0,71.0,2.8,10.0,548.0,746.25,607.62
2016,12,2,11,45,922.5,71.5,2.9,10.5,554.5,755.98,613.93
2016,12,2,12,0,925.0,72.0,3.0,11.0,561.0,762.36,617.88
2016,12,2,12,15,924.5,72.0,3.05,11.0,559.5,762.57,618.23
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,759.36,616.21
2016,12,2,12,45,925.5,70.0,3.2,11.5,549.5,751.86,610.28
2016,12,2,13,0,927.0,68.0,3.3,12.0,541.0,740.95,601.92
2016,12,2,13,15,920.5,67.0,3.3,12.0,524.5,722.26,588.44
2016,12,2,13,30,914.0,66.0,3.3,12.0,508.0,700.52,572.72
2016,12,2,13,45,903.5,64.5,3.35,12.0,484.0,672.65,552.51
2016,12,2,14,0,893.0,63.0,3.4,12.0,460.0,642.2,528.92
2016,12,2,14,15,877.5,61.5,3.35,12.0,429.0,606.37,500.17
2016,12,2,14,30,862.0,60.0,3.3,12.0,398.0,568.68,469.36
2016,12,2,14,45,840.5,57.5,3.25,12.0,362.0,525.0,433.08
2016,12,2,15,0,819.0,55.0,3.2,12.0,326.0,483.13,397.21
2016,12,2,15,15,785.5,52.0,2.85,11.5,285.0,431.55,352.7
2016,12,2,15,30,752.0,49.0,2.5,11.0,244.0,380.68,307.56
2016,12,2,15,45,699.5,44.5,2.15,10.5,200.5,322.07,255.13
2016,12,2,16,0,647.0,40.0,1.8,10.0,157.0,266.7,204.38
2016,12,2,16,15,559.0,33.5,1.7,9.0,114.5,202.89,147.59
2016,12,2,16,30,471.0,27.0,1.6,8.0,72.0,146.81,94.74
2016,12,2,16,45,235.5,13.5,1.5,7.0,36.0,61.33,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.0,1.0,0.5,11.0,0.0,0.0
2016,12,3,7,30,0.0,22.0,1.0,1.0,22.0,21.63,0.0
2016,12,3,7,45,245.0,29.0,1.0,1.5,59.0,91.85,53.52
2016,12,3,8,0,490.0,36.0,1.0,2.0,96.0,178.46,129.88
2016,12,3,8,15,566.5,42.5,1.25,2.5,139.0,233.95,181.52
2016,12,3,8,30,643.0,49.0,1.5,3.0,182.0,293.85,236.6
2016,12,3,8,45,496.0,75.0,1.8,4.0,191.0,293.96,243.03
2016,12,3,9,0,349.0,101.0,2.1,5.0,200.0,277.3,232.48
2016,12,3,9,15,367.5,111.5,2.05,5.5,229.0,312.37,263.25
2016,12,3,9,30,386.0,122.0,2.0,6.0,258.0,347.96,293.4
2016,12,3,9,45,612.5,96.5,2.0,6.5,336.5,463.5,389.62
2016,12,3,10,0,839.0,71.0,2.0,7.0,415.0,587.18,489.14
2016,12,3,10,15,853.0,73.0,1.9,7.0,443.0,622.64,516.17
2016,12,3,10,30,867.0,75.0,1.8,7.0,471.0,656.08,541.61
2016,12,3,10,45,714.5,112.0,1.7,7.0,448.0,617.69,509.28
2016,12,3,11,0,562.0,149.0,1.6,7.0,425.0,563.89,465.22
2016,12,3,11,15,542.5,159.5,1.5,7.0,432.5,570.77,469.91
2016,12,3,11,30,523.0,170.0,1.4,7.0,440.0,575.09,471.95
2016,12,3,11,45,713.0,124.5,1.35,7.5,497.0,670.21,546.19
2016,12,3,12,0,903.0,79.0,1.3,8.0,554.0,752.99,605.35
2016,12,3,12,15,590.5,153.5,1.3,8.0,464.0,616.25,500.15
2016,12,3,12,30,278.0,228.0,1.3,8.0,374.0,459.46,374.85
2016,12,3,12,45,189.5,228.0,1.3,8.0,327.0,385.67,316.5
2016,12,3,13,0,101.0,228.0,1.3,8.0,280.0,313.26,257.25
2016,12,3,13,15,224.5,210.5,1.3,8.0,320.5,385.8,318.86
2016,12,3,13,30,348.0,193.0,1.3,8.0,361.0,453.73,374.44
2016,12,3,13,45,238.0,193.5,1.3,8.5,306.0,374.96,309.19
2016,12,3,14,0,128.0,194.0,1.3,9.0,251.0,293.3,241.7
2016,12,3,14,15,303.0,159.5,1.3,8.5,281.5,363.48,302.43
2016,12,3,14,30,478.0,125.0,1.3,8.0,312.0,422.97,351.78
2016,12,3,14,45,458.0,117.0,1.3,8.0,283.0,386.77,321.31
2016,12,3,15,0,438.0,109.0,1.3,8.0,254.0,350.69,291.0
2016,12,3,15,15,419.5,97.0,1.15,7.5,221.5,311.21,257.33
2016,12,3,15,30,401.0,85.0,1.0,7.0,189.0,272.22,223.18
2016,12,3,15,45,364.5,73.0,0.9,7.0,155.0,227.18,183.08
2016,12,3,16,0,328.0,61.0,0.8,7.0,121.0,184.79,144.65
2016,12,3,16,15,278.5,46.5,0.75,6.5,87.5,138.84,103.55
2016,12,3,16,30,229.0,32.0,0.7,6.0,54.0,97.5,64.56
2016,12,3,16,45,114.5,16.0,0.7,5.5,27.0,41.78,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,6.88,0.0
2016,12,4,7,45,0.0,20.0,1.05,2.0,20.0,19.31,8.1
2016,12,4,8,0,0.0,33.0,1.2,2.0,33.0,32.38,22.09
2016,12,4,8,15,0.0,49.0,1.2,2.0,49.0,48.71,37.07
2016,12,4,8,30,0.0,65.0,1.2,2.0,65.0,64.95,51.82
2016,12,4,8,45,0.0,80.0,1.25,2.5,80.0,80.08,65.3
2016,12,4,9,0,0.0,95.0,1.3,3.0,95.0,95.23,78.55
2016,12,4,9,15,2.0,109.0,1.3,3.0,109.5,110.31,91.69
2016,12,4,9,30,4.0,123.0,1.3,3.0,124.0,125.6,104.85
2016,12,4,9,45,3.5,131.5,1.3,3.5,132.5,133.74,111.47
2016,12,4,10,0,3.0,140.0,1.3,4.0,141.0,141.94,118.07
2016,12,4,10,15,15.0,158.5,1.25,4.0,165.0,168.71,140.88
2016,12,4,10,30,27.0,177.0,1.2,4.0,189.0,196.22,164.04
2016,12,4,10,45,13.5,162.0,1.2,4.5,168.0,171.08,142.0
2016,12,4,11,0,0.0,147.0,1.2,5.0,147.0,145.85,120.02
2016,12,4,11,15,0.5,154.5,1.15,5.0,155.0,153.87,126.72
2016,12,4,11,30,1.0,162.0,1.1,5.0,163.0,161.96,133.38
2016,12,4,11,45,48.5,199.0,1.05,5.5,225.0,243.18,201.84
2016,12,4,12,0,96.0,236.0,1.0,6.0,287.0,320.05,264.38
2016,12,4,12,15,50.0,203.5,0.95,6.0,230.0,249.47,205.54
2016,12,4,12,30,4.0,171.0,0.9,6.0,173.0,173.49,141.97
2016,12,4,12,45,2.0,144.5,0.85,6.0,145.5,144.28,117.9
2016,12,4,13,0,0.0,118.0,0.8,6.0,118.0,115.56,93.82
2016,12,4,13,15,0.0,100.5,0.85,5.5,100.5,97.82,79.09
2016,12,4,13,30,0.0,83.0,0.9,5.0,83.0,80.28,64.32
2016,12,4,13,45,0.0,93.0,1.0,5.0,93.0,90.39,73.17
2016,12,4,14,0,0.0,103.0,1.1,5.0,103.0,100.73,82.17
2016,12,4,14,15,2.0,119.5,1.15,5.0,120.5,119.35,98.32
2016,12,4,14,30,4.0,136.0,1.2,5.0,138.0,138.58,114.92
2016,12,4,14,45,2.0,124.5,1.3,5.0,125.5,125.79,104.09
2016,12,4,15,0,0.0,113.0,1.4,5.0,113.0,113.22,93.42
2016,12,4,15,15,0.0,98.0,1.35,4.5,98.0,97.99,80.47
2016,12,4,15,30,0.0,83.0,1.3,4.0,83.0,82.81,67.34
2016,12,4,15,45,0.0,67.5,1.3,4.0,67.5,67.11,53.42
2016,12,4,16,0,0.0,52.0,1.3,4.0,52.0,51.41,39.34
2016,12,4,16,15,0.0,37.0,1.2,4.0,37.0,36.22,25.58
2016,12,4,16,30,0.0,22.0,1.1,4.0,22.0,21.24,11.6
2016,12,4,16,45,0.0,11.0,1.05,4.0,11.0,10.61,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,16.71,0.0
2016,12,5,7,45,204.0,26.5,0.55,4.5,50.5,78.59,41.08
2016,12,5,8,0,408.0,36.0,0.6,5.0,84.0,154.84,110.52
2016,12,5,8,15,488.0,43.5,0.55,5.0,125.0,208.16,158.98
2016,12,5,8,30,568.0,51.0,0.5,5.0,166.0,268.36,212.62
2016,12,5,8,45,621.0,56.0,0.5,5.5,207.5,321.25,259.6
2016,12,5,9,0,674.0,61.0,0.5,6.0,249.0,377.41,307.89
2016,12,5,9,15,707.5,64.5,0.75,6.5,287.0,423.41,348.31
2016,12,5,9,30,741.0,68.0,1.0,7.0,325.0,472.02,389.81
2016,12,5,9,45,769.0,69.5,1.25,8.0,359.5,515.66,425.7
2016,12,5,10,0,797.0,71.0,1.5,9.0,394.0,558.84,460.29
2016,12,5,10,15,812.0,73.0,1.7,9.5,421.5,593.74,488.21
2016,12,5,10,30,827.0,75.0,1.9,10.0,449.0,626.83,514.24
2016,12,5,10,45,837.0,76.5,2.1,10.5,470.0,653.95,535.29
2016,12,5,11,0,847.0,78.0,2.3,11.0,491.0,678.59,553.6
2016,12,5,11,15,853.0,79.0,2.25,11.0,505.0,697.19,566.55
2016,12,5,11,30,859.0,80.0,2.2,11.0,519.0,712.87,577.38
2016,12,5,11,45,860.5,80.5,2.2,11.5,525.0,721.71,582.45
2016,12,5,12,0,862.0,81.0,2.2,12.0,531.0,727.38,585.34
2016,12,5,12,15,861.0,80.5,2.15,12.0,529.5,726.88,584.54
2016,12,5,12,30,860.0,80.0,2.1,12.0,528.0,723.17,581.55
2016,12,5,12,45,855.0,80.0,2.1,12.0,519.0,713.99,575.03
2016,12,5,13,0,850.0,80.0,2.1,12.0,510.0,701.75,566.38
2016,12,5,13,15,658.0,124.0,2.1,11.5,450.5,609.07,495.89
2016,12,5,13,30,466.0,168.0,2.1,11.0,391.0,512.94,420.08
2016,12,5,13,45,502.0,151.0,2.1,11.0,381.0,507.65,417.37
2016,12,5,14,0,538.0,134.0,2.1,11.0,371.0,498.92,411.09
2016,12,5,14,15,652.0,103.0,1.95,11.0,370.5,521.48,429.22
2016,12,5,14,30,766.0,72.0,1.8,11.0,370.0,529.58,435.03
2016,12,5,14,45,735.5,69.5,1.65,11.0,334.5,484.23,397.16
2016,12,5,15,0,705.0,67.0,1.5,11.0,299.0,438.83,358.85
2016,12,5,15,15,666.5,63.0,1.3,10.5,260.0,390.27,317.57
2016,12,5,15,30,628.0,59.0,1.1,10.0,221.0,341.33,274.95
2016,12,5,15,45,567.0,53.5,0.9,9.5,180.0,284.02,224.81
2016,12,5,16,0,506.0,48.0,0.7,9.0,139.0,230.99,177.46
2016,12,5,16,15,416.0,39.5,0.75,8.5,100.0,171.32,125.44
2016,12,5,16,30,326.0,31.0,0.8,8.0,61.0,119.93,78.27
2016,12,5,16,45,163.0,15.5,0.85,8.0,30.5,51.23,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,0.5,3.7,5.0,0.5,0.48,0.0
2016,12,6,8,0,0.0,1.0,3.7,5.0,1.0,0.96,0.0
2016,12,6,8,15,0.0,2.0,3.7,5.0,2.0,1.93,0.0
2016,12,6,8,30,0.0,3.0,3.7,5.0,3.0,2.89,0.0
2016,12,6,8,45,0.0,3.5,3.75,5.0,3.5,3.37,0.0
2016,12,6,9,0,0.0,4.0,3.8,5.0,4.0,3.86,0.0
2016,12,6,9,15,0.0,5.0,3.85,5.0,5.0,4.82,0.0
2016,12,6,9,30,0.0,6.0,3.9,5.0,6.0,5.79,0.0
2016,12,6,9,45,0.0,6.5,3.95,5.0,6.5,6.27,0.0
2016,12,6,10,0,0.0,7.0,4.0,5.0,7.0,6.75,0.31
2016,12,6,10,15,0.0,30.5,4.0,5.0,30.5,29.45,20.3
2016,12,6,10,30,0.0,54.0,4.0,5.0,54.0,52.18,40.15
2016,12,6,10,45,0.0,36.0,4.05,5.5,36.0,34.77,24.81
2016,12,6,11,0,0.0,18.0,4.1,6.0,18.0,17.38,9.55
2016,12,6,11,15,0.0,29.0,4.05,6.0,29.0,28.01,18.82
2016,12,6,11,30,0.0,40.0,4.0,6.0,40.0,38.64,28.05
2016,12,6,11,45,0.0,30.5,4.0,6.0,30.5,29.46,20.04
2016,12,6,12,0,0.0,21.0,4.0,6.0,21.0,20.28,12.04
2016,12,6,12,15,1.5,94.0,4.0,6.0,95.0,92.26,74.37
2016,12,6,12,30,3.0,167.0,4.0,6.0,169.0,168.61,139.36
2016,12,6,12,45,1.5,101.5,4.0,6.5,102.5,99.82,80.62
2016,12,6,13,0,0.0,36.0,4.0,7.0,36.0,34.77,24.56
2016,12,6,13,15,0.0,72.5,3.5,7.0,72.5,70.1,55.15
2016,12,6,13,30,0.0,109.0,3.0,7.0,109.0,106.58,86.48
2016,12,6,13,45,0.0,62.5,2.55,7.5,62.5,60.41,46.78
2016,12,6,14,0,0.0,16.0,2.1,8.0,16.0,15.44,7.82
2016,12,6,14,15,0.0,15.0,1.8,7.5,15.0,14.47,7.03
2016,12,6,14,30,0.0,14.0,1.5,7.0,14.0,13.51,6.23
2016,12,6,14,45,0.0,12.5,1.25,7.0,12.5,12.06,4.98
2016,12,6,15,0,0.0,11.0,1.0,7.0,11.0,10.61,3.72
2016,12,6,15,15,275.0,42.0,1.1,7.0,113.0,183.81,154.25
2016,12,6,15,30,550.0,73.0,1.2,7.0,215.0,323.85,265.77
2016,12,6,15,45,481.5,67.0,1.35,7.0,175.0,266.28,214.32
2016,12,6,16,0,413.0,61.0,1.5,7.0,135.0,213.45,167.22
2016,12,6,16,15,324.0,49.0,1.35,6.5,97.0,155.16,116.01
2016,12,6,16,30,235.0,37.0,1.2,6.0,59.0,105.44,70.63
2016,12,6,16,45,117.5,18.5,1.1,5.5,29.5,45.6,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.5,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,13.0,1.2,3.0,16.0,36.48,0.0
2016,12,7,7,45,306.5,23.5,1.3,3.5,51.0,94.91,43.2
2016,12,7,8,0,459.0,34.0,1.4,4.0,86.0,163.82,115.83
2016,12,7,8,15,540.5,41.0,1.45,4.5,128.0,219.08,167.17
2016,12,7,8,30,622.0,48.0,1.5,5.0,170.0,279.21,221.78
2016,12,7,8,45,679.0,51.5,1.6,5.5,213.0,334.51,272.2
2016,12,7,9,0,736.0,55.0,1.7,6.0,256.0,393.12,324.17
2016,12,7,9,15,767.5,58.5,1.8,6.5,295.5,442.4,367.34
2016,12,7,9,30,799.0,62.0,1.9,7.0,335.0,492.11,409.55
2016,12,7,9,45,825.5,63.0,2.0,8.0,369.5,536.26,445.42
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,579.71,479.65
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,611.81,504.09
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,645.23,528.7
2016,12,7,10,45,890.5,68.5,1.85,10.5,483.0,673.14,548.56
2016,12,7,11,0,900.0,70.0,1.8,11.0,505.0,698.4,565.16
2016,12,7,11,15,906.0,70.5,1.6,11.0,519.0,717.24,576.65
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,733.02,585.66
2016,12,7,11,45,913.5,71.5,1.25,11.5,540.0,742.4,589.28
2016,12,7,12,0,915.0,72.0,1.1,12.0,547.0,748.46,590.49
2016,12,7,12,15,914.5,72.0,0.9,12.0,545.5,749.14,588.23
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,746.46,583.5
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.5,737.7,574.2
2016,12,7,13,0,907.0,71.0,0.4,13.0,527.0,725.68,562.81
2016,12,7,13,15,899.0,70.0,0.4,13.0,510.0,706.79,550.19
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,684.96,535.61
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.5,657.14,517.16
2016,12,7,14,0,867.0,66.0,0.5,13.0,446.0,626.9,495.78
2016,12,7,14,15,849.5,64.5,0.6,13.0,416.0,594.57,472.73
2016,12,7,14,30,832.0,63.0,0.7,13.0,386.0,556.87,444.93
2016,12,7,14,45,806.0,60.5,0.8,13.0,350.0,512.0,410.68
2016,12,7,15,0,780.0,58.0,0.9,13.0,314.0,466.6,374.72
2016,12,7,15,15,744.5,55.0,0.8,12.5,274.0,416.03,332.89
2016,12,7,15,30,709.0,52.0,0.7,12.0,234.0,366.36,290.49
2016,12,7,15,45,651.0,47.5,0.65,11.5,191.5,307.82,240.24
2016,12,7,16,0,593.0,43.0,0.6,11.0,149.0,252.98,191.82
2016,12,7,16,15,503.5,35.5,0.6,10.5,108.0,192.38,138.91
2016,12,7,16,30,414.0,28.0,0.6,10.0,67.0,138.02,88.68
2016,12,7,16,45,207.0,14.0,0.65,10.0,33.5,57.96,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,7.86,0.0
2016,12,8,7,45,41.0,24.0,1.95,3.5,28.5,35.33,13.21
2016,12,8,8,0,82.0,40.0,2.1,4.0,49.0,66.69,47.52
2016,12,8,8,15,104.0,58.0,2.35,4.5,74.5,96.85,75.21
2016,12,8,8,30,126.0,76.0,2.6,5.0,100.0,128.83,104.09
2016,12,8,8,45,141.0,93.0,2.85,5.5,126.5,158.65,131.02
2016,12,8,9,0,156.0,110.0,3.1,6.0,153.0,189.56,158.48
2016,12,8,9,15,169.5,124.5,3.2,6.0,177.0,217.78,183.5
2016,12,8,9,30,183.0,139.0,3.3,6.0,201.0,246.76,208.79
2016,12,8,9,45,138.0,154.0,3.45,6.5,204.0,244.75,206.58
2016,12,8,10,0,93.0,169.0,3.6,7.0,207.0,233.04,195.8
2016,12,8,10,15,54.0,167.0,3.6,7.0,189.5,208.41,174.29
2016,12,8,10,30,15.0,165.0,3.6,7.0,172.0,175.67,145.63
2016,12,8,10,45,8.0,161.0,3.65,7.5,164.5,166.53,137.36
2016,12,8,11,0,1.0,157.0,3.7,8.0,157.0,157.28,128.97
2016,12,8,11,15,130.5,189.0,3.75,8.0,255.0,296.25,248.35
2016,12,8,11,30,260.0,221.0,3.8,8.0,353.0,434.16,362.91
2016,12,8,11,45,206.5,228.5,3.9,8.5,334.5,398.31,331.62
2016,12,8,12,0,153.0,236.0,4.0,9.0,316.0,369.31,306.34
2016,12,8,12,15,263.0,221.5,4.05,9.0,358.0,440.65,366.89
2016,12,8,12,30,373.0,207.0,4.1,9.0,400.0,502.64,418.88
2016,12,8,12,45,363.0,205.5,4.15,9.0,390.5,491.54,409.74
2016,12,8,13,0,353.0,204.0,4.2,9.0,381.0,479.29,399.97
2016,12,8,13,15,260.0,208.5,4.2,9.0,336.5,415.58,346.83
2016,12,8,13,30,167.0,213.0,4.2,9.0,292.0,346.12,288.63
2016,12,8,13,45,163.5,202.5,4.25,9.0,277.0,328.83,274.84
2016,12,8,14,0,160.0,192.0,4.3,9.0,262.0,311.26,260.55
2016,12,8,14,15,133.5,178.5,4.2,8.5,234.5,276.11,231.45
2016,12,8,14,30,107.0,165.0,4.1,8.0,207.0,242.17,203.11
2016,12,8,14,45,104.5,150.5,4.1,8.0,188.5,221.49,185.71
2016,12,8,15,0,102.0,136.0,4.1,8.0,170.0,200.79,168.02
2016,12,8,15,15,98.0,119.5,3.9,7.5,148.5,177.07,147.68
2016,12,8,15,30,94.0,103.0,3.7,7.0,127.0,153.54,127.11
2016,12,8,15,45,85.5,85.5,3.5,6.5,104.5,127.3,103.84
2016,12,8,16,0,77.0,68.0,3.3,6.0,82.0,101.69,80.78
2016,12,8,16,15,61.5,50.5,3.05,5.5,59.5,74.72,56.48
2016,12,8,16,30,46.0,33.0,2.8,5.0,37.0,48.95,32.33
2016,12,8,16,45,23.0,16.5,2.55,4.5,18.5,22.12,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,103.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,206.0,11.0,1.6,-3.0,15.0,41.68,0.0
2016,12,9,7,45,365.5,21.0,1.9,-2.5,51.5,100.42,37.93
2016,12,9,8,0,525.0,31.0,2.2,-2.0,88.0,172.62,122.43
2016,12,9,8,15,607.0,38.0,2.45,-1.5,132.5,231.17,179.07
2016,12,9,8,30,689.0,45.0,2.7,-1.0,177.0,296.47,240.35
2016,12,9,8,45,738.0,49.5,2.95,-0.5,221.0,352.42,293.63
2016,12,9,9,0,787.0,54.0,3.2,0.0,265.0,410.97,347.89
2016,12,9,9,15,819.0,57.0,3.2,0.0,306.0,461.94,394.76
2016,12,9,9,30,851.0,60.0,3.2,0.0,347.0,513.25,440.57
2016,12,9,9,45,874.0,62.5,3.2,0.5,383.0,559.01,479.74
2016,12,9,10,0,897.0,65.0,3.2,1.0,419.0,600.49,514.36
2016,12,9,10,15,912.0,66.5,3.15,1.0,449.0,637.57,545.2
2016,12,9,10,30,927.0,68.0,3.1,1.0,479.0,672.59,573.68
2016,12,9,10,45,937.5,69.0,3.05,1.5,502.0,701.73,595.77
2016,12,9,11,0,948.0,70.0,3.0,2.0,525.0,728.13,614.22
2016,12,9,11,15,954.0,70.5,2.95,2.0,540.0,747.89,628.5
2016,12,9,11,30,960.0,71.0,2.9,2.0,555.0,764.42,640.34
2016,12,9,11,45,963.0,71.5,2.85,2.5,562.5,775.48,646.91
2016,12,9,12,0,966.0,72.0,2.8,3.0,570.0,783.06,650.94
2016,12,9,12,15,966.0,72.0,2.75,3.0,569.0,784.37,651.49
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,782.14,649.54
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.5,773.77,642.29
2016,12,9,13,0,962.0,70.0,2.7,4.0,551.0,761.92,632.6
2016,12,9,13,15,954.5,69.0,2.65,4.0,534.0,742.87,618.33
2016,12,9,13,30,947.0,68.0,2.6,4.0,517.0,720.66,601.75
2016,12,9,13,45,938.0,66.0,2.6,4.0,493.0,693.3,581.4
2016,12,9,14,0,929.0,64.0,2.6,4.0,469.0,663.18,557.46
2016,12,9,14,15,912.0,62.5,2.55,4.0,438.0,626.24,527.37
2016,12,9,14,30,895.0,61.0,2.5,4.0,407.0,587.39,495.14
2016,12,9,14,45,873.0,58.0,2.45,4.0,370.0,542.47,457.28
2016,12,9,15,0,851.0,55.0,2.4,4.0,333.0,496.58,417.6
2016,12,9,15,15,816.5,52.0,2.1,3.0,291.5,446.6,374.0
2016,12,9,15,30,782.0,49.0,1.8,2.0,250.0,394.57,327.36
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.5,334.89,272.76
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,278.34,219.68
2016,12,9,16,15,588.5,33.5,1.25,0.5,117.5,213.43,160.04
2016,12,9,16,30,501.0,27.0,1.2,0.0,74.0,156.03,104.05
2016,12,9,16,45,250.5,13.5,1.15,-0.5,37.0,65.44,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
