Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,230.0,13.5,2.15,-2.5,33.0,58.84,0.0
2016,12,20,8,0,460.0,27.0,2.4,-2.0,66.0,142.03,90.73
2016,12,20,8,15,554.5,34.5,2.35,-1.5,109.0,199.77,149.91
2016,12,20,8,30,649.0,42.0,2.3,-1.0,152.0,265.73,211.29
2016,12,20,8,45,704.5,46.5,2.3,-0.5,196.0,321.71,264.42
2016,12,20,9,0,760.0,51.0,2.3,0.0,240.0,381.03,319.17
2016,12,20,9,15,795.5,54.5,2.1,0.0,281.0,433.02,366.56
2016,12,20,9,30,831.0,58.0,1.9,0.0,322.0,485.8,412.86
2016,12,20,9,45,559.0,103.5,1.75,0.5,290.0,423.95,361.96
2016,12,20,10,0,287.0,149.0,1.6,1.0,258.0,331.42,283.36
2016,12,20,10,15,324.0,156.0,1.45,1.5,288.0,369.75,315.65
2016,12,20,10,30,361.0,163.0,1.3,2.0,318.0,409.29,347.38
2016,12,20,10,45,646.0,116.5,1.15,2.5,411.0,561.29,471.18
2016,12,20,11,0,931.0,70.0,1.0,3.0,504.0,705.77,581.41
2016,12,20,11,15,938.0,71.0,0.8,3.5,520.5,727.57,591.34
2016,12,20,11,30,945.0,72.0,0.6,4.0,537.0,746.28,600.05
2016,12,20,11,45,948.5,72.5,0.4,4.5,546.0,758.72,603.87
2016,12,20,12,0,952.0,73.0,0.2,5.0,555.0,767.79,605.43
2016,12,20,12,15,952.5,73.0,0.35,5.0,556.0,770.68,609.72
2016,12,20,12,30,953.0,73.0,0.5,5.0,557.0,770.08,611.94
2016,12,20,12,45,947.0,74.0,0.65,5.5,549.5,762.55,608.24
2016,12,20,13,0,941.0,75.0,0.8,6.0,542.0,751.64,602.13
2016,12,20,13,15,935.0,74.0,0.9,6.0,527.0,735.15,592.2
2016,12,20,13,30,929.0,73.0,1.0,6.0,512.0,715.5,579.9
2016,12,20,13,45,622.5,124.5,1.15,6.0,412.5,561.1,461.75
2016,12,20,14,0,316.0,176.0,1.3,6.0,313.0,399.67,332.57
2016,12,20,14,15,600.5,120.5,1.35,6.0,361.5,512.1,427.01
2016,12,20,14,30,885.0,65.0,1.4,6.0,410.0,595.11,492.88
2016,12,20,14,45,865.0,62.5,1.5,6.0,374.5,552.8,457.98
2016,12,20,15,0,845.0,60.0,1.6,6.0,339.0,509.26,422.12
2016,12,20,15,15,812.5,56.5,1.4,5.0,298.5,457.75,378.64
2016,12,20,15,30,780.0,53.0,1.2,4.0,258.0,406.61,334.04
2016,12,20,15,45,731.5,48.0,1.05,3.5,214.5,348.33,281.96
2016,12,20,16,0,683.0,43.0,0.9,3.0,171.0,292.63,230.72
2016,12,20,16,15,599.0,36.5,0.95,2.5,127.0,227.78,172.18
2016,12,20,16,30,515.0,30.0,1.0,2.0,83.0,169.82,117.72
2016,12,20,16,45,257.5,15.0,1.05,1.5,41.5,73.39,24.55
2016,12,20,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.5,12.5,1.1,-0.5,31.5,51.93,0.0
2016,12,21,8,0,449.0,25.0,1.2,0.0,63.0,136.9,85.44
2016,12,21,8,15,541.5,31.5,1.15,0.5,104.0,192.34,142.22
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,255.74,200.4
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.5,310.07,250.52
2016,12,21,9,0,741.0,47.0,1.0,3.0,230.0,367.7,301.82
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.0,417.81,345.91
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,468.72,388.93
2016,12,21,9,45,834.5,55.0,0.85,5.0,345.5,510.6,422.58
2016,12,21,10,0,859.0,57.0,0.8,6.0,381.0,554.5,456.32
2016,12,21,10,15,875.0,58.5,0.75,6.5,411.0,591.77,484.49
2016,12,21,10,30,891.0,60.0,0.7,7.0,441.0,627.23,510.37
2016,12,21,10,45,901.5,61.0,0.65,7.5,464.0,656.49,530.84
2016,12,21,11,0,912.0,62.0,0.6,8.0,487.0,683.2,548.19
2016,12,21,11,15,918.5,63.0,0.65,8.5,503.0,704.45,562.39
2016,12,21,11,30,925.0,64.0,0.7,9.0,519.0,722.66,574.47
2016,12,21,11,45,928.0,64.5,0.8,9.5,527.5,734.66,582.88
2016,12,21,12,0,931.0,65.0,0.9,10.0,536.0,743.35,589.06
2016,12,21,12,15,931.0,65.0,1.05,10.0,537.0,745.94,592.69
2016,12,21,12,30,931.0,65.0,1.2,10.0,538.0,745.13,593.95
2016,12,21,12,45,927.5,65.0,1.35,10.5,530.5,738.42,589.88
2016,12,21,13,0,924.0,65.0,1.5,11.0,523.0,728.38,583.4
2016,12,21,13,15,918.0,64.0,1.5,11.0,508.5,712.19,572.06
2016,12,21,13,30,912.0,63.0,1.5,11.0,494.0,692.9,558.55
2016,12,21,13,45,901.0,62.5,1.55,11.5,472.5,667.95,540.28
2016,12,21,14,0,890.0,62.0,1.6,12.0,451.0,640.4,518.85
2016,12,21,14,15,875.5,60.5,1.45,11.5,422.5,607.13,493.02
2016,12,21,14,30,861.0,59.0,1.3,11.0,394.0,571.86,465.13
2016,12,21,14,45,838.0,57.0,1.2,11.0,360.0,529.6,430.71
2016,12,21,15,0,815.0,55.0,1.1,11.0,326.0,489.24,396.9
2016,12,21,15,15,783.5,52.0,1.05,10.0,287.0,439.98,356.85
2016,12,21,15,30,752.0,49.0,1.0,9.0,248.0,391.1,315.62
2016,12,21,15,45,700.5,45.5,0.95,8.5,206.0,334.56,266.35
2016,12,21,16,0,649.0,42.0,0.9,8.0,164.0,280.86,218.11
2016,12,21,16,15,567.5,35.5,0.95,7.5,122.0,218.3,162.55
2016,12,21,16,30,486.0,29.0,1.0,7.0,80.0,162.51,111.18
2016,12,21,16,45,243.0,14.5,1.1,6.5,40.0,70.49,25.06
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.5,44.51,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,57.0,119.64,73.99
2016,12,22,8,15,454.0,35.5,2.15,2.5,96.5,173.79,128.52
2016,12,22,8,30,551.0,44.0,2.2,3.0,136.0,236.49,185.53
2016,12,22,8,45,614.0,49.0,2.3,4.0,178.0,290.98,235.71
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,348.0,287.07
2016,12,22,9,15,715.0,57.5,2.4,6.0,259.5,397.8,331.14
2016,12,22,9,30,753.0,61.0,2.4,7.0,299.0,448.79,374.65
2016,12,22,9,45,788.5,62.0,2.45,8.0,336.0,496.42,414.19
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,544.2,452.58
2016,12,22,10,15,841.0,65.0,2.65,9.5,403.0,581.92,483.12
2016,12,22,10,30,858.0,67.0,2.8,10.0,433.0,617.97,511.71
2016,12,22,10,45,870.5,68.0,3.0,11.0,456.0,644.2,531.53
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,671.7,551.52
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.5,692.89,566.29
2016,12,22,11,30,897.0,71.0,3.4,13.0,512.0,711.16,578.87
2016,12,22,11,45,899.5,71.5,3.55,13.5,520.5,722.63,586.58
2016,12,22,12,0,902.0,72.0,3.7,14.0,529.0,730.89,591.99
2016,12,22,12,15,902.0,72.0,3.7,14.0,530.0,733.51,593.8
2016,12,22,12,30,902.0,72.0,3.7,14.0,531.0,732.83,593.3
2016,12,22,12,45,899.5,72.0,3.7,14.5,524.0,727.07,588.04
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,718.07,580.52
2016,12,22,13,15,891.0,71.0,3.7,15.0,503.0,702.31,569.12
2016,12,22,13,30,885.0,70.0,3.7,15.0,489.0,683.54,555.53
2016,12,22,13,45,875.0,69.0,3.7,15.0,468.0,659.26,537.58
2016,12,22,14,0,865.0,68.0,3.7,15.0,447.0,636.15,519.32
2016,12,22,14,15,851.5,66.5,3.6,14.5,419.5,603.99,494.48
2016,12,22,14,30,838.0,65.0,3.5,14.0,392.0,569.81,467.5
2016,12,22,14,45,820.5,61.5,3.4,14.0,359.0,529.35,434.11
2016,12,22,15,0,803.0,58.0,3.3,14.0,326.0,487.62,398.9
2016,12,22,15,15,772.0,55.0,3.1,13.0,287.5,439.05,358.43
2016,12,22,15,30,741.0,52.0,2.9,12.0,249.0,390.81,316.88
2016,12,22,15,45,700.0,47.0,2.7,11.5,208.0,337.14,269.11
2016,12,22,16,0,659.0,42.0,2.5,11.0,167.0,285.45,221.77
2016,12,22,16,15,579.5,36.0,2.55,10.0,125.0,223.44,166.47
2016,12,22,16,30,500.0,30.0,2.6,9.0,83.0,167.91,115.23
2016,12,22,16,45,250.0,15.0,2.7,8.5,41.5,73.1,28.15
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,18.5,14.5,1.9,-0.5,16.0,17.46,0.0
2016,12,23,8,0,37.0,29.0,2.1,0.0,32.0,41.97,25.33
2016,12,23,8,15,56.5,46.5,2.05,0.5,54.0,68.64,51.86
2016,12,23,8,30,76.0,64.0,2.0,1.0,76.0,96.5,77.3
2016,12,23,8,45,88.5,81.0,1.95,1.5,99.5,122.83,101.36
2016,12,23,9,0,101.0,98.0,1.9,2.0,123.0,150.16,125.96
2016,12,23,9,15,109.5,114.0,1.95,2.5,145.0,175.4,148.38
2016,12,23,9,30,118.0,130.0,2.0,3.0,167.0,201.18,170.81
2016,12,23,9,45,78.5,139.5,2.1,4.0,165.5,188.67,159.47
2016,12,23,10,0,39.0,149.0,2.2,5.0,164.0,178.72,149.95
2016,12,23,10,15,30.5,156.0,2.1,5.5,168.0,181.77,151.97
2016,12,23,10,30,22.0,163.0,2.0,6.0,172.0,178.22,148.29
2016,12,23,10,45,82.0,185.0,1.9,6.5,222.5,247.95,207.48
2016,12,23,11,0,142.0,207.0,1.8,7.0,273.0,321.65,268.24
2016,12,23,11,15,521.0,140.5,1.75,7.0,395.0,523.29,436.79
2016,12,23,11,30,900.0,74.0,1.7,7.0,517.0,716.62,587.45
2016,12,23,11,45,904.0,74.0,1.65,7.5,525.5,728.71,592.54
2016,12,23,12,0,908.0,74.0,1.6,8.0,534.0,737.6,597.21
2016,12,23,12,15,907.5,74.0,1.55,8.0,535.0,739.99,598.28
2016,12,23,12,30,907.0,74.0,1.5,8.0,536.0,739.06,597.1
2016,12,23,12,45,905.0,73.5,1.5,8.5,529.0,733.16,591.86
2016,12,23,13,0,903.0,73.0,1.5,9.0,522.0,723.99,584.41
2016,12,23,13,15,896.0,72.0,1.5,9.0,507.5,707.56,572.78
2016,12,23,13,30,889.0,71.0,1.5,9.0,493.0,688.14,559.04
2016,12,23,13,45,879.0,69.5,1.55,9.5,471.5,663.29,540.54
2016,12,23,14,0,869.0,68.0,1.6,10.0,450.0,635.86,518.99
2016,12,23,14,15,853.5,66.5,1.55,10.0,421.5,606.2,495.43
2016,12,23,14,30,838.0,65.0,1.5,10.0,393.0,570.87,467.16
2016,12,23,14,45,813.5,63.0,1.5,10.0,359.0,528.33,432.96
2016,12,23,15,0,789.0,61.0,1.5,10.0,325.0,484.98,397.22
2016,12,23,15,15,756.0,57.5,1.3,9.0,286.0,435.4,355.99
2016,12,23,15,30,723.0,54.0,1.1,8.0,247.0,386.34,313.89
2016,12,23,15,45,673.0,49.5,0.95,7.5,205.5,330.37,264.69
2016,12,23,16,0,623.0,45.0,0.8,7.0,164.0,277.15,216.61
2016,12,23,16,15,540.5,38.0,0.85,6.0,122.5,214.69,161.59
2016,12,23,16,30,458.0,31.0,0.9,5.0,81.0,161.44,112.85
2016,12,23,16,45,229.0,22.5,1.0,4.0,47.5,78.67,34.54
2016,12,23,17,0,0.0,14.0,1.1,3.0,14.0,13.76,0.0
2016,12,23,17,15,0.0,7.0,1.15,3.0,7.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,5.5,2.35,5.5,5.5,5.41,0.0
2016,12,24,8,0,0.0,11.0,2.5,6.0,11.0,10.6,2.25
2016,12,24,8,15,0.0,21.0,2.45,6.0,21.0,20.26,11.55
2016,12,24,8,30,0.0,31.0,2.4,6.0,31.0,29.93,20.31
2016,12,24,8,45,0.0,42.0,2.35,6.5,42.0,40.57,29.81
2016,12,24,9,0,0.0,53.0,2.3,7.0,53.0,51.26,39.25
2016,12,24,9,15,0.0,63.5,2.3,7.0,63.5,61.7,48.43
2016,12,24,9,30,0.0,74.0,2.3,7.0,74.0,72.17,57.52
2016,12,24,9,45,0.0,41.0,2.35,7.5,41.0,39.59,29.04
2016,12,24,10,0,0.0,8.0,2.4,8.0,8.0,7.72,1.11
2016,12,24,10,15,25.0,91.5,2.55,8.0,102.5,107.08,87.71
2016,12,24,10,30,50.0,175.0,2.7,8.0,197.0,215.52,179.49
2016,12,24,10,45,43.5,181.5,2.85,8.5,201.5,219.11,181.59
2016,12,24,11,0,37.0,188.0,3.0,9.0,206.0,222.42,183.69
2016,12,24,11,15,18.5,170.0,3.1,9.5,179.0,183.16,150.19
2016,12,24,11,30,0.0,152.0,3.2,10.0,152.0,151.12,122.63
2016,12,24,11,45,0.0,140.0,3.3,10.5,140.0,138.39,111.76
2016,12,24,12,0,0.0,128.0,3.4,11.0,128.0,125.87,101.08
2016,12,24,12,15,0.0,130.5,3.45,11.5,130.5,128.43,103.02
2016,12,24,12,30,0.0,133.0,3.5,12.0,133.0,131.02,104.99
2016,12,24,12,45,27.0,172.0,3.55,12.5,185.5,197.71,160.8
2016,12,24,13,0,54.0,211.0,3.6,13.0,238.0,260.87,212.64
2016,12,24,13,15,27.0,111.5,3.55,13.0,125.0,131.55,105.93
2016,12,24,13,30,0.0,12.0,3.5,13.0,12.0,11.58,4.23
2016,12,24,13,45,0.0,11.0,3.45,13.5,11.0,10.62,3.41
2016,12,24,14,0,0.0,10.0,3.4,14.0,10.0,9.65,2.58
2016,12,24,14,15,0.0,31.0,3.15,14.0,31.0,29.93,19.91
2016,12,24,14,30,0.0,52.0,2.9,14.0,52.0,50.24,37.23
2016,12,24,14,45,0.0,47.5,2.7,14.0,47.5,45.88,33.58
2016,12,24,15,0,0.0,43.0,2.5,14.0,43.0,41.52,29.92
2016,12,24,15,15,0.0,37.5,2.1,13.5,37.5,36.2,25.46
2016,12,24,15,30,0.0,32.0,1.7,13.0,32.0,30.88,20.95
2016,12,24,15,45,0.0,26.5,1.35,12.5,26.5,25.57,16.37
2016,12,24,16,0,0.0,21.0,1.0,12.0,21.0,20.26,11.74
2016,12,24,16,15,0.0,15.5,1.0,11.0,15.5,14.94,7.07
2016,12,24,16,30,0.0,10.0,1.0,10.0,10.0,9.64,2.33
2016,12,24,16,45,0.0,5.5,1.05,9.5,5.5,5.3,0.0
2016,12,24,17,0,0.0,1.0,1.1,9.0,1.0,0.98,0.0
2016,12,24,17,15,0.0,0.5,1.1,9.0,0.5,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,95.5,15.5,2.2,6.5,23.0,31.53,0.0
2016,12,25,8,0,191.0,31.0,2.4,7.0,46.0,85.01,50.44
2016,12,25,8,15,280.5,43.5,2.4,7.5,81.5,133.13,97.29
2016,12,25,8,30,370.0,56.0,2.4,8.0,117.0,188.79,146.29
2016,12,25,8,45,185.0,49.0,2.45,8.5,79.5,129.65,103.23
2016,12,25,9,0,0.0,42.0,2.5,9.0,42.0,40.56,29.61
2016,12,25,9,15,0.0,50.5,2.45,9.0,50.5,48.79,36.87
2016,12,25,9,30,0.0,59.0,2.4,9.0,59.0,57.01,44.01
2016,12,25,9,45,315.5,78.0,2.4,9.5,196.0,261.46,220.41
2016,12,25,10,0,631.0,97.0,2.4,10.0,333.0,474.38,395.14
2016,12,25,10,15,315.5,106.5,2.35,10.5,224.5,314.91,263.05
2016,12,25,10,30,0.0,116.0,2.3,11.0,116.0,114.39,91.66
2016,12,25,10,45,1.5,136.5,2.3,11.5,137.0,136.54,110.25
2016,12,25,11,0,3.0,157.0,2.3,12.0,158.0,158.98,128.5
2016,12,25,11,15,23.0,180.0,2.2,12.0,191.5,197.0,160.16
2016,12,25,11,30,43.0,203.0,2.1,12.0,225.0,243.86,198.57
2016,12,25,11,45,22.5,184.5,2.05,12.5,196.0,201.47,162.97
2016,12,25,12,0,2.0,166.0,2.0,13.0,167.0,167.07,133.97
2016,12,25,12,15,1.0,151.5,1.9,13.0,152.0,151.01,120.8
2016,12,25,12,30,0.0,137.0,1.8,13.0,137.0,135.16,107.74
2016,12,25,12,45,0.0,115.0,1.7,13.0,115.0,112.52,89.07
2016,12,25,13,0,0.0,93.0,1.6,13.0,93.0,90.23,70.59
2016,12,25,13,15,0.0,115.0,1.55,13.0,115.0,112.64,89.36
2016,12,25,13,30,0.0,137.0,1.5,13.0,137.0,135.59,108.4
2016,12,25,13,45,0.0,112.0,1.45,13.0,112.0,109.81,87.1
2016,12,25,14,0,0.0,87.0,1.4,13.0,87.0,84.43,66.03
2016,12,25,14,15,2.5,113.0,1.3,13.0,114.0,112.86,90.05
2016,12,25,14,30,5.0,139.0,1.2,13.0,141.0,142.37,114.68
2016,12,25,14,45,2.5,127.5,1.2,13.0,128.5,129.19,103.78
2016,12,25,15,0,0.0,116.0,1.2,13.0,116.0,116.25,93.11
2016,12,25,15,15,264.0,97.0,1.05,12.5,168.0,237.74,195.22
2016,12,25,15,30,528.0,78.0,0.9,12.0,220.0,330.89,267.28
2016,12,25,15,45,473.5,70.0,0.75,12.0,182.0,277.23,220.09
2016,12,25,16,0,419.0,62.0,0.6,12.0,144.0,227.16,176.23
2016,12,25,16,15,341.0,51.5,0.65,11.5,107.0,171.03,128.24
2016,12,25,16,30,263.0,41.0,0.7,11.0,70.0,122.96,86.39
2016,12,25,16,45,156.5,26.0,0.75,10.5,41.0,68.27,33.0
2016,12,25,17,0,50.0,11.0,0.8,10.0,12.0,18.82,0.0
2016,12,25,17,15,25.0,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,116.0,14.5,1.75,6.5,24.0,33.9,0.0
2016,12,26,8,0,232.0,29.0,1.8,7.0,48.0,91.06,52.95
2016,12,26,8,15,327.5,40.5,1.8,7.0,84.5,142.27,103.4
2016,12,26,8,30,423.0,52.0,1.8,7.0,121.0,201.31,155.73
2016,12,26,8,45,488.0,59.0,1.8,7.5,160.5,253.04,202.34
2016,12,26,9,0,553.0,66.0,1.8,8.0,200.0,309.53,252.29
2016,12,26,9,15,594.5,71.5,1.75,8.0,238.0,358.12,295.36
2016,12,26,9,30,636.0,77.0,1.7,8.0,276.0,408.56,338.83
2016,12,26,9,45,318.0,74.5,1.65,8.5,174.0,258.44,216.67
2016,12,26,10,0,0.0,72.0,1.6,9.0,72.0,69.61,54.5
2016,12,26,10,15,0.0,78.0,1.55,9.5,78.0,75.54,59.61
2016,12,26,10,30,0.0,84.0,1.5,10.0,84.0,81.48,64.45
2016,12,26,10,45,0.0,99.5,1.45,10.5,99.5,97.11,77.44
2016,12,26,11,0,0.0,115.0,1.4,11.0,115.0,112.87,90.38
2016,12,26,11,15,0.0,119.0,1.35,11.0,119.0,116.84,93.55
2016,12,26,11,30,0.0,123.0,1.3,11.0,123.0,120.85,96.78
2016,12,26,11,45,34.0,172.0,1.3,11.5,189.5,202.6,164.86
2016,12,26,12,0,68.0,221.0,1.3,12.0,256.0,282.52,229.28
2016,12,26,12,15,40.0,202.5,1.35,12.0,223.5,241.34,195.22
2016,12,26,12,30,12.0,184.0,1.4,12.0,191.0,193.39,155.84
2016,12,26,12,45,18.0,188.5,1.45,12.5,198.0,202.55,163.42
2016,12,26,13,0,24.0,193.0,1.5,13.0,205.0,211.71,170.78
2016,12,26,13,15,75.5,203.5,1.55,13.0,239.5,266.95,216.82
2016,12,26,13,30,127.0,214.0,1.6,13.0,274.0,321.18,261.12
2016,12,26,13,45,456.0,146.5,1.65,13.5,350.0,475.86,388.49
2016,12,26,14,0,785.0,79.0,1.7,14.0,426.0,601.66,487.35
2016,12,26,14,15,431.0,123.0,1.7,13.5,312.0,412.19,336.82
2016,12,26,14,30,77.0,167.0,1.7,13.0,198.0,221.74,180.42
2016,12,26,14,45,74.0,153.5,1.75,13.0,181.0,203.33,166.09
2016,12,26,15,0,71.0,140.0,1.8,13.0,164.0,185.04,151.03
2016,12,26,15,15,359.0,99.5,1.6,12.5,199.5,293.53,241.15
2016,12,26,15,30,647.0,59.0,1.4,12.0,235.0,363.75,294.28
2016,12,26,15,45,600.0,53.5,1.2,12.0,196.0,310.97,247.15
2016,12,26,16,0,553.0,48.0,1.0,12.0,157.0,260.94,202.19
2016,12,26,16,15,474.0,40.5,0.95,11.5,117.5,201.97,150.7
2016,12,26,16,30,395.0,33.0,0.9,11.0,78.0,149.78,104.26
2016,12,26,16,45,264.5,22.5,0.9,10.5,46.5,88.52,44.48
2016,12,26,17,0,134.0,12.0,0.9,10.0,15.0,33.51,0.0
2016,12,26,17,15,67.0,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,7.0,3.15,8.5,7.0,6.88,0.0
2016,12,27,8,0,0.0,14.0,3.3,9.0,14.0,13.5,4.02
2016,12,27,8,15,0.0,24.5,3.4,9.5,24.5,23.65,14.11
2016,12,27,8,30,0.0,35.0,3.5,10.0,35.0,33.8,23.2
2016,12,27,8,45,0.0,46.5,3.65,10.5,46.5,45.03,33.1
2016,12,27,9,0,0.0,58.0,3.8,11.0,58.0,56.49,43.07
2016,12,27,9,15,0.0,69.0,3.95,11.5,69.0,67.45,52.48
2016,12,27,9,30,0.0,80.0,4.1,12.0,80.0,78.43,61.76
2016,12,27,9,45,0.0,74.0,4.3,12.5,74.0,71.85,55.98
2016,12,27,10,0,0.0,68.0,4.5,13.0,68.0,65.73,50.6
2016,12,27,10,15,10.0,114.5,4.6,13.5,119.0,119.09,95.63
2016,12,27,10,30,20.0,161.0,4.7,14.0,170.0,174.76,141.79
2016,12,27,10,45,32.0,176.0,4.8,14.5,191.0,205.34,166.76
2016,12,27,11,0,44.0,191.0,4.9,15.0,212.0,230.44,187.07
2016,12,27,11,15,167.0,200.5,4.8,15.0,282.5,333.06,273.08
2016,12,27,11,30,290.0,210.0,4.7,15.0,353.0,439.89,360.37
2016,12,27,11,45,378.5,196.5,4.65,15.5,386.5,490.1,400.74
2016,12,27,12,0,467.0,183.0,4.6,16.0,420.0,549.44,447.55
2016,12,27,12,15,379.5,201.5,4.45,16.0,394.5,500.54,407.14
2016,12,27,12,30,292.0,220.0,4.3,16.0,369.0,458.84,372.34
2016,12,27,12,45,412.5,191.5,4.2,16.5,399.5,519.67,421.61
2016,12,27,13,0,533.0,163.0,4.1,17.0,430.0,569.99,461.66
2016,12,27,13,15,510.5,163.5,4.05,17.0,413.5,548.81,444.68
2016,12,27,13,30,488.0,164.0,4.0,17.0,397.0,526.32,426.93
2016,12,27,13,45,482.0,157.0,3.95,17.5,379.0,505.39,409.93
2016,12,27,14,0,476.0,150.0,3.9,18.0,361.0,483.01,391.67
2016,12,27,14,15,288.5,160.0,3.8,18.0,286.0,359.02,291.5
2016,12,27,14,30,101.0,170.0,3.7,18.0,211.0,239.37,193.0
2016,12,27,14,45,97.5,156.5,3.6,18.0,193.0,219.93,177.47
2016,12,27,15,0,94.0,143.0,3.5,18.0,175.0,200.58,161.61
2016,12,27,15,15,88.5,126.5,3.15,17.5,154.0,176.86,142.16
2016,12,27,15,30,83.0,110.0,2.8,17.0,133.0,158.28,126.61
2016,12,27,15,45,74.0,93.0,2.45,16.5,111.0,132.77,105.04
2016,12,27,16,0,65.0,76.0,2.1,16.0,89.0,107.93,83.73
2016,12,27,16,15,50.0,58.5,2.0,15.5,67.0,77.78,57.95
2016,12,27,16,30,35.0,41.0,1.9,15.0,45.0,52.8,36.31
2016,12,27,16,45,17.5,25.0,1.8,14.5,27.0,29.83,13.85
2016,12,27,17,0,0.0,9.0,1.7,14.0,9.0,8.85,0.0
2016,12,27,17,15,0.0,4.5,1.7,14.0,4.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.5,12.5,1.65,2.0,29.0,48.44,0.0
2016,12,28,8,0,433.0,25.0,1.8,3.0,58.0,127.56,72.37
2016,12,28,8,15,534.0,32.5,2.0,3.5,100.5,186.09,134.53
2016,12,28,8,30,635.0,40.0,2.2,4.0,143.0,252.44,195.2
2016,12,28,8,45,691.0,45.0,2.45,5.0,186.5,308.34,247.29
2016,12,28,9,0,747.0,50.0,2.7,6.0,230.0,367.79,301.25
2016,12,28,9,15,783.0,53.5,2.7,6.5,271.0,419.73,347.98
2016,12,28,9,30,819.0,57.0,2.7,7.0,312.0,472.62,393.97
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.0,519.31,433.71
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,562.39,469.48
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,601.02,499.88
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,637.81,527.81
2016,12,28,10,45,917.0,64.5,2.45,9.5,472.5,668.49,550.74
2016,12,28,11,0,929.0,65.0,2.4,10.0,497.0,696.68,570.64
2016,12,28,11,15,935.0,66.0,2.25,10.0,513.5,718.65,585.38
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,737.54,597.71
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.5,750.76,605.03
2016,12,28,12,0,951.0,66.0,1.9,11.0,549.0,760.64,609.95
2016,12,28,12,15,951.0,66.0,1.7,11.0,550.5,764.1,610.44
2016,12,28,12,30,951.0,66.0,1.5,11.0,552.0,764.07,608.4
2016,12,28,12,45,949.5,65.0,1.3,11.5,546.0,758.31,601.1
2016,12,28,13,0,948.0,64.0,1.1,12.0,540.0,749.1,591.37
2016,12,28,13,15,942.0,63.5,0.9,12.0,525.5,733.94,578.47
2016,12,28,13,30,936.0,63.0,0.7,12.0,511.0,715.57,563.29
2016,12,28,13,45,926.5,61.5,0.5,12.5,489.5,690.62,542.42
2016,12,28,14,0,917.0,60.0,0.3,13.0,468.0,662.86,519.26
2016,12,28,14,15,902.0,58.5,0.3,13.0,439.5,629.1,494.68
2016,12,28,14,30,887.0,57.0,0.3,13.0,411.0,593.23,468.04
2016,12,28,14,45,866.0,55.0,0.3,13.0,376.5,551.57,436.4
2016,12,28,15,0,845.0,53.0,0.3,13.0,342.0,508.73,402.96
2016,12,28,15,15,814.0,50.5,0.35,12.5,303.0,459.57,364.74
2016,12,28,15,30,783.0,48.0,0.4,12.0,264.0,412.99,326.86
2016,12,28,15,45,736.0,44.5,0.45,11.5,221.5,356.7,279.9
2016,12,28,16,0,689.0,41.0,0.5,11.0,179.0,302.77,233.12
2016,12,28,16,15,613.0,35.5,0.6,10.0,136.0,240.35,179.19
2016,12,28,16,30,537.0,30.0,0.7,9.0,93.0,184.0,128.79
2016,12,28,16,45,394.5,21.0,0.85,8.5,56.5,115.23,62.55
2016,12,28,17,0,252.0,12.0,1.0,8.0,20.0,53.65,0.0
2016,12,28,17,15,126.0,6.0,1.05,7.5,10.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,115.0,14.5,1.45,5.5,23.0,33.32,0.0
2016,12,29,8,0,230.0,29.0,1.7,6.0,46.0,89.52,50.62
2016,12,29,8,15,330.5,40.5,1.95,6.5,84.0,141.83,102.8
2016,12,29,8,30,431.0,52.0,2.2,7.0,122.0,202.4,156.3
2016,12,29,8,45,516.0,57.5,2.45,7.5,165.0,260.11,207.97
2016,12,29,9,0,601.0,63.0,2.7,8.0,208.0,324.27,264.76
2016,12,29,9,15,645.0,68.0,2.95,8.5,248.0,375.47,310.43
2016,12,29,9,30,689.0,73.0,3.2,9.0,288.0,428.64,356.66
2016,12,29,9,45,738.0,72.5,3.5,10.0,327.0,477.64,398.01
2016,12,29,10,0,787.0,72.0,3.8,11.0,366.0,530.25,441.15
2016,12,29,10,15,807.0,74.5,4.0,11.5,397.0,569.82,473.41
2016,12,29,10,30,827.0,77.0,4.2,12.0,428.0,608.03,504.1
2016,12,29,10,45,849.0,76.5,4.45,12.5,454.5,642.48,531.73
2016,12,29,11,0,871.0,76.0,4.7,13.0,481.0,675.04,557.51
2016,12,29,11,15,881.0,77.0,4.85,13.0,499.0,698.98,576.16
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,720.11,592.48
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,733.06,601.67
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,747.24,611.92
2016,12,29,12,15,923.5,73.0,5.6,13.5,544.5,753.22,618.29
2016,12,29,12,30,927.0,73.0,5.8,13.0,548.0,755.82,622.24
2016,12,29,12,45,934.5,70.5,6.05,13.0,544.5,754.96,622.65
2016,12,29,13,0,942.0,68.0,6.3,13.0,541.0,750.59,620.44
2016,12,29,13,15,938.0,67.0,6.4,12.5,528.0,736.4,611.29
2016,12,29,13,30,934.0,66.0,6.5,12.0,515.0,718.97,599.63
2016,12,29,13,45,930.0,63.5,6.65,12.0,495.0,696.62,583.1
2016,12,29,14,0,926.0,61.0,6.8,12.0,475.0,671.23,563.61
2016,12,29,14,15,912.5,59.5,6.7,11.5,446.5,638.24,537.21
2016,12,29,14,30,899.0,58.0,6.6,11.0,418.0,603.02,508.44
2016,12,29,14,45,881.5,55.5,6.5,11.0,384.0,562.39,473.69
2016,12,29,15,0,864.0,53.0,6.4,11.0,350.0,520.29,436.96
2016,12,29,15,15,835.0,50.5,6.1,10.5,311.0,471.4,394.17
2016,12,29,15,30,806.0,48.0,5.8,10.0,272.0,422.55,350.27
2016,12,29,15,45,764.0,44.0,5.5,9.5,229.0,369.05,301.36
2016,12,29,16,0,722.0,40.0,5.2,9.0,186.0,315.09,250.94
2016,12,29,16,15,648.5,35.0,4.85,8.0,142.0,252.37,193.35
2016,12,29,16,30,575.0,30.0,4.5,7.0,98.0,195.39,139.96
2016,12,29,16,45,434.5,21.5,4.15,6.5,60.0,125.68,71.45
2016,12,29,17,0,294.0,13.0,3.8,6.0,22.0,62.24,0.0
2016,12,29,17,15,147.0,6.5,3.65,5.5,11.0,6.39,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,198.0,12.5,3.6,0.5,27.5,44.93,0.0
2016,12,30,8,0,396.0,25.0,3.8,1.0,55.0,118.44,66.54
2016,12,30,8,15,498.0,33.0,4.05,1.5,96.5,175.91,128.27
2016,12,30,8,30,600.0,41.0,4.3,2.0,138.0,241.29,188.79
2016,12,30,8,45,660.5,46.5,4.55,2.5,181.5,297.8,242.54
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,358.35,299.06
2016,12,30,9,15,759.5,56.0,4.95,3.0,267.0,411.02,348.55
2016,12,30,9,30,798.0,60.0,5.1,3.0,309.0,464.91,397.95
2016,12,30,9,45,825.0,62.5,5.3,3.5,346.5,511.91,439.86
2016,12,30,10,0,852.0,65.0,5.5,4.0,384.0,558.47,480.35
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.5,598.37,514.97
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,636.61,547.56
2016,12,30,10,45,903.5,69.5,5.65,4.5,472.5,665.79,571.37
2016,12,30,11,0,919.0,70.0,5.7,5.0,498.0,696.24,595.29
2016,12,30,11,15,926.5,71.0,5.65,5.0,516.0,719.28,612.86
2016,12,30,11,30,934.0,72.0,5.6,5.0,534.0,739.32,628.04
2016,12,30,11,45,943.0,71.0,5.6,5.5,544.5,754.95,638.79
2016,12,30,12,0,952.0,70.0,5.6,6.0,555.0,767.33,647.04
2016,12,30,12,15,952.5,70.0,5.55,6.0,557.0,771.39,649.8
2016,12,30,12,30,953.0,70.0,5.5,6.0,559.0,771.95,649.99
2016,12,30,12,45,953.5,68.5,5.45,6.0,553.5,767.25,646.21
2016,12,30,13,0,954.0,67.0,5.4,6.0,548.0,759.06,639.83
2016,12,30,13,15,948.5,66.5,5.3,6.0,534.0,744.38,628.25
2016,12,30,13,30,943.0,66.0,5.2,6.0,520.0,726.44,614.23
2016,12,30,13,45,934.0,64.5,5.1,6.0,499.0,701.87,595.0
2016,12,30,14,0,925.0,63.0,5.0,6.0,478.0,674.43,573.07
2016,12,30,14,15,911.5,61.5,4.85,6.0,450.0,641.52,545.4
2016,12,30,14,30,898.0,60.0,4.7,6.0,422.0,606.38,515.48
2016,12,30,14,45,877.5,58.5,4.6,6.0,387.5,565.32,480.31
2016,12,30,15,0,857.0,57.0,4.5,6.0,353.0,522.99,443.33
2016,12,30,15,15,828.0,54.0,4.05,5.5,313.5,476.37,401.74
2016,12,30,15,30,799.0,51.0,3.6,5.0,274.0,426.84,357.01
2016,12,30,15,45,751.5,47.5,3.15,4.5,231.0,369.51,304.87
2016,12,30,16,0,704.0,44.0,2.7,4.0,188.0,314.5,253.5
2016,12,30,16,15,630.5,38.0,2.35,3.0,144.0,251.3,195.41
2016,12,30,16,30,557.0,32.0,2.0,2.0,100.0,193.85,141.52
2016,12,30,16,45,278.5,28.0,1.7,1.0,62.0,101.17,61.42
2016,12,30,17,0,0.0,24.0,1.4,0.0,24.0,23.59,0.0
2016,12,30,17,15,0.0,12.0,1.4,0.0,12.0,11.8,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
